Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
751733,Linden Lea - Hereford,2023-04-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
751733,Linden Lea - Hereford,2023-04-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
751733,Linden Lea - Hereford,2023-04-08T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-04-08T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-04-08T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
751733,Linden Lea - Hereford,2023-04-08T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
751733,Linden Lea - Hereford,2023-04-08T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
751733,Linden Lea - Hereford,2023-04-08T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
751733,Linden Lea - Hereford,2023-04-08T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-04-08T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-04-08T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-04-08T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
751733,Linden Lea - Hereford,2023-04-08T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-04-08T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-04-08T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
751733,Linden Lea - Hereford,2023-04-08T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
751733,Linden Lea - Hereford,2023-04-08T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
751733,Linden Lea - Hereford,2023-04-08T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
751733,Linden Lea - Hereford,2023-04-08T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-04-08T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-04-08T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-04-08T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-04-08T11:00:00.000+00:00,transformer,,Temperature,C,23.4
751733,Linden Lea - Hereford,2023-04-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751733,Linden Lea - Hereford,2023-04-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.07
751733,Linden Lea - Hereford,2023-04-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751733,Linden Lea - Hereford,2023-04-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.86
751733,Linden Lea - Hereford,2023-04-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751733,Linden Lea - Hereford,2023-04-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
751733,Linden Lea - Hereford,2023-04-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-04-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-04-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
751733,Linden Lea - Hereford,2023-04-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.82
751733,Linden Lea - Hereford,2023-04-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.75
751733,Linden Lea - Hereford,2023-04-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.51
751733,Linden Lea - Hereford,2023-04-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-04-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
751733,Linden Lea - Hereford,2023-04-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
751733,Linden Lea - Hereford,2023-04-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
751733,Linden Lea - Hereford,2023-04-08T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-08T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-04-08T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
751733,Linden Lea - Hereford,2023-04-08T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
751733,Linden Lea - Hereford,2023-04-08T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
751733,Linden Lea - Hereford,2023-04-08T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.1
751733,Linden Lea - Hereford,2023-04-08T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-04-08T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-04-08T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-04-08T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-04-08T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-04-08T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-04-08T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
751733,Linden Lea - Hereford,2023-04-08T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.84
751733,Linden Lea - Hereford,2023-04-08T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.81
751733,Linden Lea - Hereford,2023-04-08T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
751733,Linden Lea - Hereford,2023-04-08T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
751733,Linden Lea - Hereford,2023-04-08T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
751733,Linden Lea - Hereford,2023-04-08T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
751733,Linden Lea - Hereford,2023-04-08T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-04-08T10:50:00.000+00:00,transformer,,Temperature,C,22.8
751733,Linden Lea - Hereford,2023-04-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751733,Linden Lea - Hereford,2023-04-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.49
751733,Linden Lea - Hereford,2023-04-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751733,Linden Lea - Hereford,2023-04-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.54
751733,Linden Lea - Hereford,2023-04-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751733,Linden Lea - Hereford,2023-04-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
751733,Linden Lea - Hereford,2023-04-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-04-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-04-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
751733,Linden Lea - Hereford,2023-04-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.83
751733,Linden Lea - Hereford,2023-04-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.49
751733,Linden Lea - Hereford,2023-04-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.08
751733,Linden Lea - Hereford,2023-04-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-04-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
751733,Linden Lea - Hereford,2023-04-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
751733,Linden Lea - Hereford,2023-04-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
751733,Linden Lea - Hereford,2023-04-08T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-04-08T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-04-08T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
751733,Linden Lea - Hereford,2023-04-08T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
751733,Linden Lea - Hereford,2023-04-08T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
751733,Linden Lea - Hereford,2023-04-08T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
751733,Linden Lea - Hereford,2023-04-08T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-04-08T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
751733,Linden Lea - Hereford,2023-04-08T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-04-08T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-04-08T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
751733,Linden Lea - Hereford,2023-04-08T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-04-08T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-04-08T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.45
751733,Linden Lea - Hereford,2023-04-08T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.25
751733,Linden Lea - Hereford,2023-04-08T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
751733,Linden Lea - Hereford,2023-04-08T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
751733,Linden Lea - Hereford,2023-04-08T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
751733,Linden Lea - Hereford,2023-04-08T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
751733,Linden Lea - Hereford,2023-04-08T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
751733,Linden Lea - Hereford,2023-04-08T10:40:00.000+00:00,transformer,,Temperature,C,22.3
751733,Linden Lea - Hereford,2023-04-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751733,Linden Lea - Hereford,2023-04-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
751733,Linden Lea - Hereford,2023-04-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751733,Linden Lea - Hereford,2023-04-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
751733,Linden Lea - Hereford,2023-04-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-04-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
751733,Linden Lea - Hereford,2023-04-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
751733,Linden Lea - Hereford,2023-04-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
751733,Linden Lea - Hereford,2023-04-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.97
751733,Linden Lea - Hereford,2023-04-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.85
751733,Linden Lea - Hereford,2023-04-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.16
751733,Linden Lea - Hereford,2023-04-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-04-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
751733,Linden Lea - Hereford,2023-04-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
751733,Linden Lea - Hereford,2023-04-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
751733,Linden Lea - Hereford,2023-04-08T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-04-08T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-04-08T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-04-08T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
751733,Linden Lea - Hereford,2023-04-08T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
751733,Linden Lea - Hereford,2023-04-08T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
751733,Linden Lea - Hereford,2023-04-08T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-04-08T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-04-08T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-04-08T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-04-08T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-04-08T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-04-08T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.26
751733,Linden Lea - Hereford,2023-04-08T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.24
751733,Linden Lea - Hereford,2023-04-08T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.9
751733,Linden Lea - Hereford,2023-04-08T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
751733,Linden Lea - Hereford,2023-04-08T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-04-08T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
751733,Linden Lea - Hereford,2023-04-08T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
751733,Linden Lea - Hereford,2023-04-08T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
751733,Linden Lea - Hereford,2023-04-08T10:30:00.000+00:00,transformer,,Temperature,C,21.9
751733,Linden Lea - Hereford,2023-04-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-04-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
751733,Linden Lea - Hereford,2023-04-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-04-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
751733,Linden Lea - Hereford,2023-04-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-04-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
751733,Linden Lea - Hereford,2023-04-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-04-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-04-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
751733,Linden Lea - Hereford,2023-04-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.47
751733,Linden Lea - Hereford,2023-04-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.37
751733,Linden Lea - Hereford,2023-04-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.16
751733,Linden Lea - Hereford,2023-04-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-04-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
751733,Linden Lea - Hereford,2023-04-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
751733,Linden Lea - Hereford,2023-04-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-04-08T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-04-08T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-04-08T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-04-08T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
751733,Linden Lea - Hereford,2023-04-08T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
751733,Linden Lea - Hereford,2023-04-08T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
751733,Linden Lea - Hereford,2023-04-08T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-04-08T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-04-08T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-04-08T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-04-08T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-04-08T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-04-08T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
751733,Linden Lea - Hereford,2023-04-08T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.49
751733,Linden Lea - Hereford,2023-04-08T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
751733,Linden Lea - Hereford,2023-04-08T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
751733,Linden Lea - Hereford,2023-04-08T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-04-08T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
751733,Linden Lea - Hereford,2023-04-08T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-04-08T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-04-08T10:20:00.000+00:00,transformer,,Temperature,C,21.4
751733,Linden Lea - Hereford,2023-04-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751733,Linden Lea - Hereford,2023-04-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
751733,Linden Lea - Hereford,2023-04-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-04-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
751733,Linden Lea - Hereford,2023-04-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-04-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
751733,Linden Lea - Hereford,2023-04-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-04-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-04-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
751733,Linden Lea - Hereford,2023-04-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.73
751733,Linden Lea - Hereford,2023-04-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.03
751733,Linden Lea - Hereford,2023-04-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.44
751733,Linden Lea - Hereford,2023-04-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
751733,Linden Lea - Hereford,2023-04-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
751733,Linden Lea - Hereford,2023-04-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
751733,Linden Lea - Hereford,2023-04-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
751733,Linden Lea - Hereford,2023-04-08T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-04-08T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-04-08T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-04-08T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.86
751733,Linden Lea - Hereford,2023-04-08T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
751733,Linden Lea - Hereford,2023-04-08T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
751733,Linden Lea - Hereford,2023-04-08T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-04-08T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
751733,Linden Lea - Hereford,2023-04-08T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
751733,Linden Lea - Hereford,2023-04-08T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-04-08T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
751733,Linden Lea - Hereford,2023-04-08T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.52
751733,Linden Lea - Hereford,2023-04-08T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.13
751733,Linden Lea - Hereford,2023-04-08T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.91
751733,Linden Lea - Hereford,2023-04-08T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
751733,Linden Lea - Hereford,2023-04-08T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
751733,Linden Lea - Hereford,2023-04-08T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
751733,Linden Lea - Hereford,2023-04-08T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
751733,Linden Lea - Hereford,2023-04-08T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-04-08T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-04-08T10:10:00.000+00:00,transformer,,Temperature,C,20.9
751733,Linden Lea - Hereford,2023-04-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751733,Linden Lea - Hereford,2023-04-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
751733,Linden Lea - Hereford,2023-04-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-04-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
751733,Linden Lea - Hereford,2023-04-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-04-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
751733,Linden Lea - Hereford,2023-04-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
751733,Linden Lea - Hereford,2023-04-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
751733,Linden Lea - Hereford,2023-04-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
751733,Linden Lea - Hereford,2023-04-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.77
751733,Linden Lea - Hereford,2023-04-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.42
751733,Linden Lea - Hereford,2023-04-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.52
751733,Linden Lea - Hereford,2023-04-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
751733,Linden Lea - Hereford,2023-04-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
751733,Linden Lea - Hereford,2023-04-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
751733,Linden Lea - Hereford,2023-04-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-04-08T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-04-08T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-04-08T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-04-08T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
751733,Linden Lea - Hereford,2023-04-08T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
751733,Linden Lea - Hereford,2023-04-08T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
751733,Linden Lea - Hereford,2023-04-08T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-04-08T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-04-08T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-04-08T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-04-08T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-04-08T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-04-08T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-04-08T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.46
751733,Linden Lea - Hereford,2023-04-08T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.01
751733,Linden Lea - Hereford,2023-04-08T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
751733,Linden Lea - Hereford,2023-04-08T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-04-08T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
751733,Linden Lea - Hereford,2023-04-08T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
751733,Linden Lea - Hereford,2023-04-08T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-04-08T10:00:00.000+00:00,transformer,,Temperature,C,20.3
751733,Linden Lea - Hereford,2023-04-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751733,Linden Lea - Hereford,2023-04-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
751733,Linden Lea - Hereford,2023-04-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-04-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
751733,Linden Lea - Hereford,2023-04-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-04-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
751733,Linden Lea - Hereford,2023-04-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-04-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-04-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-04-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.39
751733,Linden Lea - Hereford,2023-04-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.29
751733,Linden Lea - Hereford,2023-04-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.61
751733,Linden Lea - Hereford,2023-04-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-04-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
751733,Linden Lea - Hereford,2023-04-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
751733,Linden Lea - Hereford,2023-04-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
751733,Linden Lea - Hereford,2023-04-08T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-08T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
751733,Linden Lea - Hereford,2023-04-08T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-04-08T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
751733,Linden Lea - Hereford,2023-04-08T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
751733,Linden Lea - Hereford,2023-04-08T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.8
751733,Linden Lea - Hereford,2023-04-08T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-04-08T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-04-08T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-04-08T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
751733,Linden Lea - Hereford,2023-04-08T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-04-08T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
751733,Linden Lea - Hereford,2023-04-08T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
751733,Linden Lea - Hereford,2023-04-08T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.73
751733,Linden Lea - Hereford,2023-04-08T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.7
751733,Linden Lea - Hereford,2023-04-08T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
751733,Linden Lea - Hereford,2023-04-08T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-04-08T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-04-08T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-04-08T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-04-08T09:50:00.000+00:00,transformer,,Temperature,C,19.7
751733,Linden Lea - Hereford,2023-04-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751733,Linden Lea - Hereford,2023-04-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
751733,Linden Lea - Hereford,2023-04-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-04-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
751733,Linden Lea - Hereford,2023-04-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751733,Linden Lea - Hereford,2023-04-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
751733,Linden Lea - Hereford,2023-04-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-04-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
751733,Linden Lea - Hereford,2023-04-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
751733,Linden Lea - Hereford,2023-04-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.24
751733,Linden Lea - Hereford,2023-04-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.67
751733,Linden Lea - Hereford,2023-04-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.92
751733,Linden Lea - Hereford,2023-04-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
751733,Linden Lea - Hereford,2023-04-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
751733,Linden Lea - Hereford,2023-04-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
751733,Linden Lea - Hereford,2023-04-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
751733,Linden Lea - Hereford,2023-04-08T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-04-08T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
751733,Linden Lea - Hereford,2023-04-08T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-04-08T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.33
751733,Linden Lea - Hereford,2023-04-08T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
751733,Linden Lea - Hereford,2023-04-08T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
751733,Linden Lea - Hereford,2023-04-08T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-04-08T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
751733,Linden Lea - Hereford,2023-04-08T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-04-08T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
751733,Linden Lea - Hereford,2023-04-08T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-04-08T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-04-08T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-04-08T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.21
751733,Linden Lea - Hereford,2023-04-08T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
751733,Linden Lea - Hereford,2023-04-08T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.16
751733,Linden Lea - Hereford,2023-04-08T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-04-08T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-04-08T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-04-08T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-04-08T09:40:00.000+00:00,transformer,,Temperature,C,19.3
751733,Linden Lea - Hereford,2023-04-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751733,Linden Lea - Hereford,2023-04-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
751733,Linden Lea - Hereford,2023-04-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751733,Linden Lea - Hereford,2023-04-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
751733,Linden Lea - Hereford,2023-04-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751733,Linden Lea - Hereford,2023-04-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
751733,Linden Lea - Hereford,2023-04-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-04-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-04-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-04-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.53
751733,Linden Lea - Hereford,2023-04-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.38
751733,Linden Lea - Hereford,2023-04-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.6
751733,Linden Lea - Hereford,2023-04-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-04-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
751733,Linden Lea - Hereford,2023-04-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
751733,Linden Lea - Hereford,2023-04-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
751733,Linden Lea - Hereford,2023-04-08T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-04-08T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-04-08T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-08T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
751733,Linden Lea - Hereford,2023-04-08T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
751733,Linden Lea - Hereford,2023-04-08T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
751733,Linden Lea - Hereford,2023-04-08T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-04-08T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-04-08T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-04-08T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-04-08T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-04-08T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-04-08T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.57
751733,Linden Lea - Hereford,2023-04-08T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.06
751733,Linden Lea - Hereford,2023-04-08T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
751733,Linden Lea - Hereford,2023-04-08T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
751733,Linden Lea - Hereford,2023-04-08T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-04-08T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
751733,Linden Lea - Hereford,2023-04-08T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-04-08T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-04-08T09:30:00.000+00:00,transformer,,Temperature,C,18.8
751733,Linden Lea - Hereford,2023-04-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751733,Linden Lea - Hereford,2023-04-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
751733,Linden Lea - Hereford,2023-04-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-04-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.26
751733,Linden Lea - Hereford,2023-04-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751733,Linden Lea - Hereford,2023-04-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
751733,Linden Lea - Hereford,2023-04-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-04-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
751733,Linden Lea - Hereford,2023-04-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
751733,Linden Lea - Hereford,2023-04-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.05
751733,Linden Lea - Hereford,2023-04-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.11
751733,Linden Lea - Hereford,2023-04-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.86
751733,Linden Lea - Hereford,2023-04-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
751733,Linden Lea - Hereford,2023-04-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
751733,Linden Lea - Hereford,2023-04-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
751733,Linden Lea - Hereford,2023-04-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
751733,Linden Lea - Hereford,2023-04-08T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-04-08T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-04-08T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-08T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.33
751733,Linden Lea - Hereford,2023-04-08T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
751733,Linden Lea - Hereford,2023-04-08T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
751733,Linden Lea - Hereford,2023-04-08T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-04-08T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-04-08T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-04-08T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-04-08T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-04-08T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-04-08T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-04-08T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.34
751733,Linden Lea - Hereford,2023-04-08T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
751733,Linden Lea - Hereford,2023-04-08T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
751733,Linden Lea - Hereford,2023-04-08T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-04-08T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
751733,Linden Lea - Hereford,2023-04-08T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-04-08T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
751733,Linden Lea - Hereford,2023-04-08T09:20:00.000+00:00,transformer,,Temperature,C,18.3
751733,Linden Lea - Hereford,2023-04-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751733,Linden Lea - Hereford,2023-04-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
751733,Linden Lea - Hereford,2023-04-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751733,Linden Lea - Hereford,2023-04-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.54
751733,Linden Lea - Hereford,2023-04-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751733,Linden Lea - Hereford,2023-04-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
751733,Linden Lea - Hereford,2023-04-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-04-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-04-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.68
751733,Linden Lea - Hereford,2023-04-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.14
751733,Linden Lea - Hereford,2023-04-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.37
751733,Linden Lea - Hereford,2023-04-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
751733,Linden Lea - Hereford,2023-04-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
751733,Linden Lea - Hereford,2023-04-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
751733,Linden Lea - Hereford,2023-04-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
751733,Linden Lea - Hereford,2023-04-08T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-04-08T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-04-08T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-04-08T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.55
751733,Linden Lea - Hereford,2023-04-08T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.93
751733,Linden Lea - Hereford,2023-04-08T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
751733,Linden Lea - Hereford,2023-04-08T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-04-08T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-04-08T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
751733,Linden Lea - Hereford,2023-04-08T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-04-08T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-04-08T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
751733,Linden Lea - Hereford,2023-04-08T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-04-08T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
751733,Linden Lea - Hereford,2023-04-08T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.84
751733,Linden Lea - Hereford,2023-04-08T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
751733,Linden Lea - Hereford,2023-04-08T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-04-08T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-04-08T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
751733,Linden Lea - Hereford,2023-04-08T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-04-08T09:10:00.000+00:00,transformer,,Temperature,C,17.7
751733,Linden Lea - Hereford,2023-04-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751733,Linden Lea - Hereford,2023-04-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
751733,Linden Lea - Hereford,2023-04-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751733,Linden Lea - Hereford,2023-04-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
751733,Linden Lea - Hereford,2023-04-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751733,Linden Lea - Hereford,2023-04-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
751733,Linden Lea - Hereford,2023-04-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-04-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
751733,Linden Lea - Hereford,2023-04-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-04-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.5
751733,Linden Lea - Hereford,2023-04-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.77
751733,Linden Lea - Hereford,2023-04-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.04
751733,Linden Lea - Hereford,2023-04-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-04-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
751733,Linden Lea - Hereford,2023-04-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
751733,Linden Lea - Hereford,2023-04-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
751733,Linden Lea - Hereford,2023-04-08T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-08T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-04-08T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-04-08T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
751733,Linden Lea - Hereford,2023-04-08T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.15
751733,Linden Lea - Hereford,2023-04-08T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.95
751733,Linden Lea - Hereford,2023-04-08T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.1
751733,Linden Lea - Hereford,2023-04-08T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-04-08T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-04-08T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.6
751733,Linden Lea - Hereford,2023-04-08T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-04-08T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-04-08T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-04-08T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.64
751733,Linden Lea - Hereford,2023-04-08T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.79
751733,Linden Lea - Hereford,2023-04-08T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
751733,Linden Lea - Hereford,2023-04-08T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-04-08T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-04-08T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
751733,Linden Lea - Hereford,2023-04-08T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-04-08T09:00:00.000+00:00,transformer,,Temperature,C,17.1
751733,Linden Lea - Hereford,2023-04-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751733,Linden Lea - Hereford,2023-04-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
751733,Linden Lea - Hereford,2023-04-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751733,Linden Lea - Hereford,2023-04-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
751733,Linden Lea - Hereford,2023-04-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751733,Linden Lea - Hereford,2023-04-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
751733,Linden Lea - Hereford,2023-04-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
751733,Linden Lea - Hereford,2023-04-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-04-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-04-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.49
751733,Linden Lea - Hereford,2023-04-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.94
751733,Linden Lea - Hereford,2023-04-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.59
751733,Linden Lea - Hereford,2023-04-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
751733,Linden Lea - Hereford,2023-04-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
751733,Linden Lea - Hereford,2023-04-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
751733,Linden Lea - Hereford,2023-04-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
751733,Linden Lea - Hereford,2023-04-08T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-04-08T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-04-08T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-04-08T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
751733,Linden Lea - Hereford,2023-04-08T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.18
751733,Linden Lea - Hereford,2023-04-08T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
751733,Linden Lea - Hereford,2023-04-08T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-04-08T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-04-08T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
751733,Linden Lea - Hereford,2023-04-08T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-04-08T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
751733,Linden Lea - Hereford,2023-04-08T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-04-08T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-04-08T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
751733,Linden Lea - Hereford,2023-04-08T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
751733,Linden Lea - Hereford,2023-04-08T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
751733,Linden Lea - Hereford,2023-04-08T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
751733,Linden Lea - Hereford,2023-04-08T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-04-08T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-04-08T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-04-08T08:50:00.000+00:00,transformer,,Temperature,C,16.6
751733,Linden Lea - Hereford,2023-04-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
