Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
751733,Linden Lea - Hereford,2023-04-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
751733,Linden Lea - Hereford,2023-04-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
751733,Linden Lea - Hereford,2023-04-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751733,Linden Lea - Hereford,2023-04-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
751733,Linden Lea - Hereford,2023-04-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-04-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
751733,Linden Lea - Hereford,2023-04-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-04-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.81
751733,Linden Lea - Hereford,2023-04-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.38
751733,Linden Lea - Hereford,2023-04-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.42
751733,Linden Lea - Hereford,2023-04-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
751733,Linden Lea - Hereford,2023-04-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
751733,Linden Lea - Hereford,2023-04-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
751733,Linden Lea - Hereford,2023-04-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
751733,Linden Lea - Hereford,2023-04-08T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-04-08T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-04-08T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-04-08T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
751733,Linden Lea - Hereford,2023-04-08T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
751733,Linden Lea - Hereford,2023-04-08T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
751733,Linden Lea - Hereford,2023-04-08T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-04-08T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-04-08T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-04-08T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-04-08T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-04-08T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-08T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-04-08T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.85
751733,Linden Lea - Hereford,2023-04-08T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.86
751733,Linden Lea - Hereford,2023-04-08T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
751733,Linden Lea - Hereford,2023-04-08T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-04-08T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
751733,Linden Lea - Hereford,2023-04-08T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-04-08T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-04-08T08:40:00.000+00:00,transformer,,Temperature,C,16.1
751733,Linden Lea - Hereford,2023-04-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751733,Linden Lea - Hereford,2023-04-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
751733,Linden Lea - Hereford,2023-04-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751733,Linden Lea - Hereford,2023-04-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.26
751733,Linden Lea - Hereford,2023-04-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751733,Linden Lea - Hereford,2023-04-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
751733,Linden Lea - Hereford,2023-04-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-04-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-04-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-04-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.7
751733,Linden Lea - Hereford,2023-04-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.8
751733,Linden Lea - Hereford,2023-04-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.64
751733,Linden Lea - Hereford,2023-04-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-04-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
751733,Linden Lea - Hereford,2023-04-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
751733,Linden Lea - Hereford,2023-04-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
751733,Linden Lea - Hereford,2023-04-08T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-04-08T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-04-08T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-08T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
751733,Linden Lea - Hereford,2023-04-08T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
751733,Linden Lea - Hereford,2023-04-08T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
751733,Linden Lea - Hereford,2023-04-08T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-04-08T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-04-08T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-04-08T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-04-08T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
751733,Linden Lea - Hereford,2023-04-08T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-04-08T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.59
751733,Linden Lea - Hereford,2023-04-08T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.19
751733,Linden Lea - Hereford,2023-04-08T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
751733,Linden Lea - Hereford,2023-04-08T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
751733,Linden Lea - Hereford,2023-04-08T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.7
751733,Linden Lea - Hereford,2023-04-08T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.4
751733,Linden Lea - Hereford,2023-04-08T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-04-08T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-04-08T08:30:00.000+00:00,transformer,,Temperature,C,15.8
751733,Linden Lea - Hereford,2023-04-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
751733,Linden Lea - Hereford,2023-04-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
751733,Linden Lea - Hereford,2023-04-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751733,Linden Lea - Hereford,2023-04-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
751733,Linden Lea - Hereford,2023-04-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751733,Linden Lea - Hereford,2023-04-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
751733,Linden Lea - Hereford,2023-04-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-04-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-04-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-04-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.83
751733,Linden Lea - Hereford,2023-04-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.45
751733,Linden Lea - Hereford,2023-04-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.15
751733,Linden Lea - Hereford,2023-04-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
751733,Linden Lea - Hereford,2023-04-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
751733,Linden Lea - Hereford,2023-04-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
751733,Linden Lea - Hereford,2023-04-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
751733,Linden Lea - Hereford,2023-04-08T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-04-08T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-04-08T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-08T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
751733,Linden Lea - Hereford,2023-04-08T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
751733,Linden Lea - Hereford,2023-04-08T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
751733,Linden Lea - Hereford,2023-04-08T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-04-08T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-04-08T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-04-08T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-04-08T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-04-08T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-04-08T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-04-08T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.71
751733,Linden Lea - Hereford,2023-04-08T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
751733,Linden Lea - Hereford,2023-04-08T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
751733,Linden Lea - Hereford,2023-04-08T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
751733,Linden Lea - Hereford,2023-04-08T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.9
751733,Linden Lea - Hereford,2023-04-08T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-04-08T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-04-08T08:20:00.000+00:00,transformer,,Temperature,C,15.5
751733,Linden Lea - Hereford,2023-04-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751733,Linden Lea - Hereford,2023-04-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
751733,Linden Lea - Hereford,2023-04-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751733,Linden Lea - Hereford,2023-04-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.75
751733,Linden Lea - Hereford,2023-04-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-04-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
751733,Linden Lea - Hereford,2023-04-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-04-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-04-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-04-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.35
751733,Linden Lea - Hereford,2023-04-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.73
751733,Linden Lea - Hereford,2023-04-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.46
751733,Linden Lea - Hereford,2023-04-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
751733,Linden Lea - Hereford,2023-04-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
751733,Linden Lea - Hereford,2023-04-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
751733,Linden Lea - Hereford,2023-04-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
751733,Linden Lea - Hereford,2023-04-08T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-08T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-04-08T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-04-08T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.28
751733,Linden Lea - Hereford,2023-04-08T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
751733,Linden Lea - Hereford,2023-04-08T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
751733,Linden Lea - Hereford,2023-04-08T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-04-08T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
751733,Linden Lea - Hereford,2023-04-08T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-04-08T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-04-08T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
751733,Linden Lea - Hereford,2023-04-08T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
751733,Linden Lea - Hereford,2023-04-08T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-04-08T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.73
751733,Linden Lea - Hereford,2023-04-08T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.77
751733,Linden Lea - Hereford,2023-04-08T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.79
751733,Linden Lea - Hereford,2023-04-08T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-04-08T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-04-08T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
751733,Linden Lea - Hereford,2023-04-08T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-04-08T08:10:00.000+00:00,transformer,,Temperature,C,15.2
751733,Linden Lea - Hereford,2023-04-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
751733,Linden Lea - Hereford,2023-04-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
751733,Linden Lea - Hereford,2023-04-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-04-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
751733,Linden Lea - Hereford,2023-04-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-04-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
751733,Linden Lea - Hereford,2023-04-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-04-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-04-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
751733,Linden Lea - Hereford,2023-04-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.01
751733,Linden Lea - Hereford,2023-04-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.15
751733,Linden Lea - Hereford,2023-04-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.96
751733,Linden Lea - Hereford,2023-04-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-04-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
751733,Linden Lea - Hereford,2023-04-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
751733,Linden Lea - Hereford,2023-04-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
751733,Linden Lea - Hereford,2023-04-08T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-04-08T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-04-08T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-04-08T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.09
751733,Linden Lea - Hereford,2023-04-08T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
751733,Linden Lea - Hereford,2023-04-08T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.03
751733,Linden Lea - Hereford,2023-04-08T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
751733,Linden Lea - Hereford,2023-04-08T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
751733,Linden Lea - Hereford,2023-04-08T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-04-08T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
751733,Linden Lea - Hereford,2023-04-08T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-04-08T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-04-08T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-04-08T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
751733,Linden Lea - Hereford,2023-04-08T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
751733,Linden Lea - Hereford,2023-04-08T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
751733,Linden Lea - Hereford,2023-04-08T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-04-08T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-04-08T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-04-08T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-04-08T08:00:00.000+00:00,transformer,,Temperature,C,15.1
751733,Linden Lea - Hereford,2023-04-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751733,Linden Lea - Hereford,2023-04-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
751733,Linden Lea - Hereford,2023-04-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-04-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
751733,Linden Lea - Hereford,2023-04-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-04-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
751733,Linden Lea - Hereford,2023-04-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-04-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-04-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-04-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.54
751733,Linden Lea - Hereford,2023-04-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.32
751733,Linden Lea - Hereford,2023-04-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.45
751733,Linden Lea - Hereford,2023-04-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
751733,Linden Lea - Hereford,2023-04-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
751733,Linden Lea - Hereford,2023-04-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
751733,Linden Lea - Hereford,2023-04-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
751733,Linden Lea - Hereford,2023-04-08T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-04-08T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-04-08T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-04-08T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
751733,Linden Lea - Hereford,2023-04-08T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
751733,Linden Lea - Hereford,2023-04-08T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.04
751733,Linden Lea - Hereford,2023-04-08T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
751733,Linden Lea - Hereford,2023-04-08T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
751733,Linden Lea - Hereford,2023-04-08T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-04-08T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
751733,Linden Lea - Hereford,2023-04-08T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-04-08T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-04-08T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-04-08T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
751733,Linden Lea - Hereford,2023-04-08T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.36
751733,Linden Lea - Hereford,2023-04-08T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
751733,Linden Lea - Hereford,2023-04-08T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
751733,Linden Lea - Hereford,2023-04-08T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-04-08T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
751733,Linden Lea - Hereford,2023-04-08T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-04-08T07:50:00.000+00:00,transformer,,Temperature,C,14.8
751733,Linden Lea - Hereford,2023-04-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-04-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
751733,Linden Lea - Hereford,2023-04-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-04-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
751733,Linden Lea - Hereford,2023-04-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-04-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
751733,Linden Lea - Hereford,2023-04-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
751733,Linden Lea - Hereford,2023-04-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-04-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-04-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.13
751733,Linden Lea - Hereford,2023-04-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.11
751733,Linden Lea - Hereford,2023-04-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.68
751733,Linden Lea - Hereford,2023-04-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
751733,Linden Lea - Hereford,2023-04-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
751733,Linden Lea - Hereford,2023-04-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
751733,Linden Lea - Hereford,2023-04-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
751733,Linden Lea - Hereford,2023-04-08T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-04-08T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-04-08T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-04-08T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
751733,Linden Lea - Hereford,2023-04-08T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
751733,Linden Lea - Hereford,2023-04-08T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.05
751733,Linden Lea - Hereford,2023-04-08T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
751733,Linden Lea - Hereford,2023-04-08T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-04-08T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-04-08T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
751733,Linden Lea - Hereford,2023-04-08T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-04-08T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-04-08T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-04-08T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
751733,Linden Lea - Hereford,2023-04-08T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.17
751733,Linden Lea - Hereford,2023-04-08T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
751733,Linden Lea - Hereford,2023-04-08T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
751733,Linden Lea - Hereford,2023-04-08T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-04-08T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.6
751733,Linden Lea - Hereford,2023-04-08T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-04-08T07:40:00.000+00:00,transformer,,Temperature,C,14.7
751733,Linden Lea - Hereford,2023-04-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-04-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
751733,Linden Lea - Hereford,2023-04-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-04-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
751733,Linden Lea - Hereford,2023-04-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
751733,Linden Lea - Hereford,2023-04-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
751733,Linden Lea - Hereford,2023-04-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-04-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-04-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.54
751733,Linden Lea - Hereford,2023-04-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.64
751733,Linden Lea - Hereford,2023-04-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.89
751733,Linden Lea - Hereford,2023-04-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
751733,Linden Lea - Hereford,2023-04-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
751733,Linden Lea - Hereford,2023-04-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
751733,Linden Lea - Hereford,2023-04-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
751733,Linden Lea - Hereford,2023-04-08T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-04-08T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-04-08T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-04-08T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
751733,Linden Lea - Hereford,2023-04-08T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
751733,Linden Lea - Hereford,2023-04-08T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
751733,Linden Lea - Hereford,2023-04-08T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-04-08T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-04-08T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-04-08T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-04-08T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-04-08T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-04-08T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-04-08T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.83
751733,Linden Lea - Hereford,2023-04-08T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
751733,Linden Lea - Hereford,2023-04-08T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
751733,Linden Lea - Hereford,2023-04-08T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
751733,Linden Lea - Hereford,2023-04-08T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-04-08T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
751733,Linden Lea - Hereford,2023-04-08T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-04-08T07:30:00.000+00:00,transformer,,Temperature,C,14.6
751733,Linden Lea - Hereford,2023-04-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-04-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
751733,Linden Lea - Hereford,2023-04-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-04-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
751733,Linden Lea - Hereford,2023-04-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-04-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
751733,Linden Lea - Hereford,2023-04-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
751733,Linden Lea - Hereford,2023-04-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-04-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-04-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.14
751733,Linden Lea - Hereford,2023-04-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.19
751733,Linden Lea - Hereford,2023-04-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.47
751733,Linden Lea - Hereford,2023-04-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
751733,Linden Lea - Hereford,2023-04-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
751733,Linden Lea - Hereford,2023-04-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
751733,Linden Lea - Hereford,2023-04-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
751733,Linden Lea - Hereford,2023-04-08T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-04-08T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
751733,Linden Lea - Hereford,2023-04-08T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-04-08T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.92
751733,Linden Lea - Hereford,2023-04-08T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.15
751733,Linden Lea - Hereford,2023-04-08T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.53
751733,Linden Lea - Hereford,2023-04-08T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
751733,Linden Lea - Hereford,2023-04-08T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
751733,Linden Lea - Hereford,2023-04-08T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-04-08T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
751733,Linden Lea - Hereford,2023-04-08T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-04-08T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-04-08T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-04-08T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
751733,Linden Lea - Hereford,2023-04-08T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.91
751733,Linden Lea - Hereford,2023-04-08T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
751733,Linden Lea - Hereford,2023-04-08T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-04-08T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-04-08T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
751733,Linden Lea - Hereford,2023-04-08T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-04-08T07:20:00.000+00:00,transformer,,Temperature,C,14.4
751733,Linden Lea - Hereford,2023-04-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-04-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
751733,Linden Lea - Hereford,2023-04-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-04-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
751733,Linden Lea - Hereford,2023-04-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-04-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
751733,Linden Lea - Hereford,2023-04-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-04-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
751733,Linden Lea - Hereford,2023-04-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-04-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.84
751733,Linden Lea - Hereford,2023-04-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.06
751733,Linden Lea - Hereford,2023-04-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.26
751733,Linden Lea - Hereford,2023-04-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
751733,Linden Lea - Hereford,2023-04-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
751733,Linden Lea - Hereford,2023-04-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
751733,Linden Lea - Hereford,2023-04-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
751733,Linden Lea - Hereford,2023-04-08T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-04-08T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-04-08T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-04-08T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
751733,Linden Lea - Hereford,2023-04-08T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.71
751733,Linden Lea - Hereford,2023-04-08T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
751733,Linden Lea - Hereford,2023-04-08T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
751733,Linden Lea - Hereford,2023-04-08T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-04-08T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
751733,Linden Lea - Hereford,2023-04-08T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-04-08T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-04-08T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-08T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-04-08T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
751733,Linden Lea - Hereford,2023-04-08T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.72
751733,Linden Lea - Hereford,2023-04-08T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
751733,Linden Lea - Hereford,2023-04-08T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
751733,Linden Lea - Hereford,2023-04-08T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-04-08T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
751733,Linden Lea - Hereford,2023-04-08T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
751733,Linden Lea - Hereford,2023-04-08T07:10:00.000+00:00,transformer,,Temperature,C,14.2
751733,Linden Lea - Hereford,2023-04-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-04-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
751733,Linden Lea - Hereford,2023-04-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
751733,Linden Lea - Hereford,2023-04-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-04-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
751733,Linden Lea - Hereford,2023-04-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
751733,Linden Lea - Hereford,2023-04-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-04-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-04-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
751733,Linden Lea - Hereford,2023-04-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.42
751733,Linden Lea - Hereford,2023-04-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.71
751733,Linden Lea - Hereford,2023-04-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
751733,Linden Lea - Hereford,2023-04-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
751733,Linden Lea - Hereford,2023-04-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
751733,Linden Lea - Hereford,2023-04-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
751733,Linden Lea - Hereford,2023-04-08T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-08T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-04-08T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-04-08T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
751733,Linden Lea - Hereford,2023-04-08T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
751733,Linden Lea - Hereford,2023-04-08T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
751733,Linden Lea - Hereford,2023-04-08T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
751733,Linden Lea - Hereford,2023-04-08T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
751733,Linden Lea - Hereford,2023-04-08T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-04-08T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-04-08T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-04-08T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-04-08T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-04-08T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
751733,Linden Lea - Hereford,2023-04-08T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.48
751733,Linden Lea - Hereford,2023-04-08T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
751733,Linden Lea - Hereford,2023-04-08T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-04-08T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-04-08T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-04-08T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-04-08T07:00:00.000+00:00,transformer,,Temperature,C,14.1
751733,Linden Lea - Hereford,2023-04-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-04-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
751733,Linden Lea - Hereford,2023-04-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
751733,Linden Lea - Hereford,2023-04-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-04-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
751733,Linden Lea - Hereford,2023-04-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-04-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-04-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-04-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.44
751733,Linden Lea - Hereford,2023-04-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.69
751733,Linden Lea - Hereford,2023-04-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.83
751733,Linden Lea - Hereford,2023-04-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
751733,Linden Lea - Hereford,2023-04-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
751733,Linden Lea - Hereford,2023-04-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
751733,Linden Lea - Hereford,2023-04-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
751733,Linden Lea - Hereford,2023-04-08T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-04-08T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-04-08T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-04-08T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
751733,Linden Lea - Hereford,2023-04-08T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
751733,Linden Lea - Hereford,2023-04-08T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
751733,Linden Lea - Hereford,2023-04-08T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-04-08T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-04-08T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
751733,Linden Lea - Hereford,2023-04-08T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-04-08T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-08T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-04-08T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-04-08T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
751733,Linden Lea - Hereford,2023-04-08T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
751733,Linden Lea - Hereford,2023-04-08T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
751733,Linden Lea - Hereford,2023-04-08T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-04-08T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-04-08T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-04-08T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-04-08T06:50:00.000+00:00,transformer,,Temperature,C,14.0
751733,Linden Lea - Hereford,2023-04-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
751733,Linden Lea - Hereford,2023-04-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
751733,Linden Lea - Hereford,2023-04-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
751733,Linden Lea - Hereford,2023-04-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
751733,Linden Lea - Hereford,2023-04-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
751733,Linden Lea - Hereford,2023-04-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-04-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.03
751733,Linden Lea - Hereford,2023-04-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.09
751733,Linden Lea - Hereford,2023-04-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.75
751733,Linden Lea - Hereford,2023-04-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-04-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
751733,Linden Lea - Hereford,2023-04-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
751733,Linden Lea - Hereford,2023-04-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-04-08T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-08T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-04-08T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-04-08T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
751733,Linden Lea - Hereford,2023-04-08T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
751733,Linden Lea - Hereford,2023-04-08T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
751733,Linden Lea - Hereford,2023-04-08T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-04-08T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-04-08T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-04-08T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-04-08T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-04-08T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-04-08T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-04-08T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
751733,Linden Lea - Hereford,2023-04-08T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.15
751733,Linden Lea - Hereford,2023-04-08T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
751733,Linden Lea - Hereford,2023-04-08T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-04-08T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-04-08T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
751733,Linden Lea - Hereford,2023-04-08T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
751733,Linden Lea - Hereford,2023-04-08T06:40:00.000+00:00,transformer,,Temperature,C,13.8
751733,Linden Lea - Hereford,2023-04-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
751733,Linden Lea - Hereford,2023-04-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
751733,Linden Lea - Hereford,2023-04-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
751733,Linden Lea - Hereford,2023-04-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-04-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-04-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.61
751733,Linden Lea - Hereford,2023-04-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.46
751733,Linden Lea - Hereford,2023-04-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.5
751733,Linden Lea - Hereford,2023-04-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-04-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
751733,Linden Lea - Hereford,2023-04-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-04-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
751733,Linden Lea - Hereford,2023-04-08T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-04-08T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-08T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-04-08T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
751733,Linden Lea - Hereford,2023-04-08T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
751733,Linden Lea - Hereford,2023-04-08T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
751733,Linden Lea - Hereford,2023-04-08T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-04-08T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-04-08T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-04-08T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
