Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-09T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-04-09T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
751733,Linden Lea - Hereford,2023-04-09T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
751733,Linden Lea - Hereford,2023-04-09T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
751733,Linden Lea - Hereford,2023-04-09T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-04-09T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-04-09T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-04-09T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-04-09T23:40:00.000+00:00,transformer,,Temperature,C,21.4
751733,Linden Lea - Hereford,2023-04-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
751733,Linden Lea - Hereford,2023-04-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-04-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
751733,Linden Lea - Hereford,2023-04-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
751733,Linden Lea - Hereford,2023-04-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-04-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
751733,Linden Lea - Hereford,2023-04-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
751733,Linden Lea - Hereford,2023-04-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.62
751733,Linden Lea - Hereford,2023-04-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.1
751733,Linden Lea - Hereford,2023-04-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.89
751733,Linden Lea - Hereford,2023-04-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-04-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-04-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-04-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-04-09T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-04-09T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-09T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-09T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
751733,Linden Lea - Hereford,2023-04-09T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
751733,Linden Lea - Hereford,2023-04-09T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
751733,Linden Lea - Hereford,2023-04-09T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
751733,Linden Lea - Hereford,2023-04-09T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-04-09T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-04-09T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-04-09T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-04-09T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-04-09T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-04-09T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
751733,Linden Lea - Hereford,2023-04-09T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
751733,Linden Lea - Hereford,2023-04-09T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
751733,Linden Lea - Hereford,2023-04-09T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-04-09T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-04-09T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-04-09T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-04-09T23:30:00.000+00:00,transformer,,Temperature,C,21.5
751733,Linden Lea - Hereford,2023-04-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-04-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
751733,Linden Lea - Hereford,2023-04-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-04-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
751733,Linden Lea - Hereford,2023-04-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
751733,Linden Lea - Hereford,2023-04-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-04-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
751733,Linden Lea - Hereford,2023-04-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-04-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.27
751733,Linden Lea - Hereford,2023-04-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.4
751733,Linden Lea - Hereford,2023-04-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.19
751733,Linden Lea - Hereford,2023-04-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-04-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-04-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-04-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-04-09T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-04-09T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-09T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-04-09T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
751733,Linden Lea - Hereford,2023-04-09T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
751733,Linden Lea - Hereford,2023-04-09T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.67
751733,Linden Lea - Hereford,2023-04-09T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-04-09T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
751733,Linden Lea - Hereford,2023-04-09T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-04-09T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-04-09T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-04-09T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-04-09T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-04-09T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
751733,Linden Lea - Hereford,2023-04-09T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
751733,Linden Lea - Hereford,2023-04-09T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
751733,Linden Lea - Hereford,2023-04-09T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-04-09T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-04-09T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-04-09T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-04-09T23:20:00.000+00:00,transformer,,Temperature,C,21.7
751733,Linden Lea - Hereford,2023-04-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-04-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
751733,Linden Lea - Hereford,2023-04-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-04-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
751733,Linden Lea - Hereford,2023-04-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
751733,Linden Lea - Hereford,2023-04-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-04-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-04-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-04-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.62
751733,Linden Lea - Hereford,2023-04-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.53
751733,Linden Lea - Hereford,2023-04-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.75
751733,Linden Lea - Hereford,2023-04-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-04-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-04-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-04-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-04-09T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-04-09T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-04-09T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-04-09T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
751733,Linden Lea - Hereford,2023-04-09T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
751733,Linden Lea - Hereford,2023-04-09T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.14
751733,Linden Lea - Hereford,2023-04-09T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-04-09T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-04-09T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-04-09T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
751733,Linden Lea - Hereford,2023-04-09T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-04-09T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-04-09T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-04-09T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
751733,Linden Lea - Hereford,2023-04-09T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.64
751733,Linden Lea - Hereford,2023-04-09T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
751733,Linden Lea - Hereford,2023-04-09T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-04-09T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-04-09T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-04-09T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-04-09T23:10:00.000+00:00,transformer,,Temperature,C,21.8
751733,Linden Lea - Hereford,2023-04-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
751733,Linden Lea - Hereford,2023-04-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-04-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
751733,Linden Lea - Hereford,2023-04-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-04-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
751733,Linden Lea - Hereford,2023-04-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-04-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
751733,Linden Lea - Hereford,2023-04-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-04-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.86
751733,Linden Lea - Hereford,2023-04-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.06
751733,Linden Lea - Hereford,2023-04-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.4
751733,Linden Lea - Hereford,2023-04-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-04-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
751733,Linden Lea - Hereford,2023-04-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-04-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-04-09T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-04-09T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-04-09T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
751733,Linden Lea - Hereford,2023-04-09T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
751733,Linden Lea - Hereford,2023-04-09T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
751733,Linden Lea - Hereford,2023-04-09T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
751733,Linden Lea - Hereford,2023-04-09T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-04-09T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-04-09T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-04-09T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-04-09T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-04-09T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-04-09T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-04-09T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
751733,Linden Lea - Hereford,2023-04-09T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
751733,Linden Lea - Hereford,2023-04-09T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
751733,Linden Lea - Hereford,2023-04-09T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-04-09T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-04-09T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-04-09T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-04-09T23:00:00.000+00:00,transformer,,Temperature,C,21.8
751733,Linden Lea - Hereford,2023-04-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-04-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
751733,Linden Lea - Hereford,2023-04-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-04-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
751733,Linden Lea - Hereford,2023-04-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-04-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
751733,Linden Lea - Hereford,2023-04-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-04-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-04-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
751733,Linden Lea - Hereford,2023-04-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.38
751733,Linden Lea - Hereford,2023-04-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.54
751733,Linden Lea - Hereford,2023-04-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.71
751733,Linden Lea - Hereford,2023-04-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-04-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-04-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-04-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-04-09T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-04-09T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-04-09T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
751733,Linden Lea - Hereford,2023-04-09T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.95
751733,Linden Lea - Hereford,2023-04-09T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
751733,Linden Lea - Hereford,2023-04-09T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.36
751733,Linden Lea - Hereford,2023-04-09T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
751733,Linden Lea - Hereford,2023-04-09T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
751733,Linden Lea - Hereford,2023-04-09T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-04-09T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
751733,Linden Lea - Hereford,2023-04-09T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-04-09T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-04-09T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-04-09T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
751733,Linden Lea - Hereford,2023-04-09T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.46
751733,Linden Lea - Hereford,2023-04-09T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
751733,Linden Lea - Hereford,2023-04-09T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-04-09T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-04-09T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-04-09T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
751733,Linden Lea - Hereford,2023-04-09T22:50:00.000+00:00,transformer,,Temperature,C,21.9
751733,Linden Lea - Hereford,2023-04-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-04-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
751733,Linden Lea - Hereford,2023-04-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-04-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
751733,Linden Lea - Hereford,2023-04-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
751733,Linden Lea - Hereford,2023-04-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
751733,Linden Lea - Hereford,2023-04-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
751733,Linden Lea - Hereford,2023-04-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.46
751733,Linden Lea - Hereford,2023-04-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.99
751733,Linden Lea - Hereford,2023-04-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.3
751733,Linden Lea - Hereford,2023-04-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-04-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-04-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-04-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-04-09T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-04-09T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-04-09T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-04-09T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
751733,Linden Lea - Hereford,2023-04-09T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
751733,Linden Lea - Hereford,2023-04-09T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
751733,Linden Lea - Hereford,2023-04-09T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-04-09T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-04-09T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-04-09T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-04-09T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-04-09T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
751733,Linden Lea - Hereford,2023-04-09T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-04-09T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
751733,Linden Lea - Hereford,2023-04-09T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.89
751733,Linden Lea - Hereford,2023-04-09T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
751733,Linden Lea - Hereford,2023-04-09T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-04-09T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-04-09T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
751733,Linden Lea - Hereford,2023-04-09T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
751733,Linden Lea - Hereford,2023-04-09T22:40:00.000+00:00,transformer,,Temperature,C,22.1
751733,Linden Lea - Hereford,2023-04-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.78
751733,Linden Lea - Hereford,2023-04-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-04-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.18
751733,Linden Lea - Hereford,2023-04-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.6
751733,Linden Lea - Hereford,2023-04-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
751733,Linden Lea - Hereford,2023-04-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
751733,Linden Lea - Hereford,2023-04-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
751733,Linden Lea - Hereford,2023-04-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.77
751733,Linden Lea - Hereford,2023-04-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.14
751733,Linden Lea - Hereford,2023-04-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
751733,Linden Lea - Hereford,2023-04-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-04-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
751733,Linden Lea - Hereford,2023-04-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-04-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-04-09T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-04-09T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-04-09T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-04-09T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
751733,Linden Lea - Hereford,2023-04-09T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
751733,Linden Lea - Hereford,2023-04-09T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
751733,Linden Lea - Hereford,2023-04-09T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-04-09T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-04-09T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-04-09T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-04-09T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-04-09T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-09T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-04-09T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
751733,Linden Lea - Hereford,2023-04-09T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
751733,Linden Lea - Hereford,2023-04-09T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
751733,Linden Lea - Hereford,2023-04-09T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-04-09T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-04-09T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-04-09T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-04-09T22:30:00.000+00:00,transformer,,Temperature,C,22.4
751733,Linden Lea - Hereford,2023-04-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
751733,Linden Lea - Hereford,2023-04-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-04-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
751733,Linden Lea - Hereford,2023-04-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.82
751733,Linden Lea - Hereford,2023-04-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-04-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
751733,Linden Lea - Hereford,2023-04-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-04-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.42
751733,Linden Lea - Hereford,2023-04-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.1
751733,Linden Lea - Hereford,2023-04-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.43
751733,Linden Lea - Hereford,2023-04-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-04-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-04-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-04-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-04-09T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-04-09T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-04-09T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
751733,Linden Lea - Hereford,2023-04-09T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
751733,Linden Lea - Hereford,2023-04-09T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
751733,Linden Lea - Hereford,2023-04-09T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
751733,Linden Lea - Hereford,2023-04-09T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-04-09T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-04-09T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-04-09T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-04-09T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-04-09T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
751733,Linden Lea - Hereford,2023-04-09T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-04-09T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
751733,Linden Lea - Hereford,2023-04-09T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
751733,Linden Lea - Hereford,2023-04-09T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
751733,Linden Lea - Hereford,2023-04-09T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-04-09T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-04-09T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-04-09T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-04-09T22:20:00.000+00:00,transformer,,Temperature,C,22.6
751733,Linden Lea - Hereford,2023-04-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.18
751733,Linden Lea - Hereford,2023-04-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.69
751733,Linden Lea - Hereford,2023-04-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.06
751733,Linden Lea - Hereford,2023-04-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
751733,Linden Lea - Hereford,2023-04-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
751733,Linden Lea - Hereford,2023-04-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
751733,Linden Lea - Hereford,2023-04-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.05
751733,Linden Lea - Hereford,2023-04-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.17
751733,Linden Lea - Hereford,2023-04-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.97
751733,Linden Lea - Hereford,2023-04-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-04-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-04-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-04-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-04-09T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-04-09T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-04-09T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-04-09T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
751733,Linden Lea - Hereford,2023-04-09T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
751733,Linden Lea - Hereford,2023-04-09T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
751733,Linden Lea - Hereford,2023-04-09T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-04-09T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-04-09T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-04-09T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-04-09T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-04-09T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-04-09T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-04-09T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
751733,Linden Lea - Hereford,2023-04-09T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
751733,Linden Lea - Hereford,2023-04-09T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
751733,Linden Lea - Hereford,2023-04-09T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-04-09T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-04-09T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
751733,Linden Lea - Hereford,2023-04-09T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-04-09T22:10:00.000+00:00,transformer,,Temperature,C,22.8
751733,Linden Lea - Hereford,2023-04-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
751733,Linden Lea - Hereford,2023-04-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
751733,Linden Lea - Hereford,2023-04-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
751733,Linden Lea - Hereford,2023-04-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-04-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
751733,Linden Lea - Hereford,2023-04-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
751733,Linden Lea - Hereford,2023-04-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.28
751733,Linden Lea - Hereford,2023-04-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.44
751733,Linden Lea - Hereford,2023-04-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.05
751733,Linden Lea - Hereford,2023-04-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-04-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-04-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-04-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-04-09T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-04-09T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-04-09T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-04-09T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
751733,Linden Lea - Hereford,2023-04-09T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
751733,Linden Lea - Hereford,2023-04-09T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
751733,Linden Lea - Hereford,2023-04-09T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-04-09T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-04-09T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-04-09T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-04-09T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-04-09T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-04-09T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-04-09T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
751733,Linden Lea - Hereford,2023-04-09T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
751733,Linden Lea - Hereford,2023-04-09T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
751733,Linden Lea - Hereford,2023-04-09T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-04-09T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-04-09T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-04-09T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-04-09T22:00:00.000+00:00,transformer,,Temperature,C,22.8
751733,Linden Lea - Hereford,2023-04-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
751733,Linden Lea - Hereford,2023-04-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-04-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
751733,Linden Lea - Hereford,2023-04-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
751733,Linden Lea - Hereford,2023-04-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-04-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
751733,Linden Lea - Hereford,2023-04-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-04-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.41
751733,Linden Lea - Hereford,2023-04-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.56
751733,Linden Lea - Hereford,2023-04-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,8.49
751733,Linden Lea - Hereford,2023-04-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-04-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
751733,Linden Lea - Hereford,2023-04-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-04-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-04-09T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-09T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-04-09T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-04-09T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
751733,Linden Lea - Hereford,2023-04-09T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
751733,Linden Lea - Hereford,2023-04-09T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
751733,Linden Lea - Hereford,2023-04-09T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-04-09T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-04-09T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-04-09T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-04-09T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-09T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
751733,Linden Lea - Hereford,2023-04-09T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-04-09T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
751733,Linden Lea - Hereford,2023-04-09T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
751733,Linden Lea - Hereford,2023-04-09T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
751733,Linden Lea - Hereford,2023-04-09T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-04-09T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-04-09T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-04-09T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-04-09T21:50:00.000+00:00,transformer,,Temperature,C,22.9
751733,Linden Lea - Hereford,2023-04-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
751733,Linden Lea - Hereford,2023-04-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-04-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
751733,Linden Lea - Hereford,2023-04-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
751733,Linden Lea - Hereford,2023-04-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-04-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
751733,Linden Lea - Hereford,2023-04-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
751733,Linden Lea - Hereford,2023-04-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.77
751733,Linden Lea - Hereford,2023-04-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.42
751733,Linden Lea - Hereford,2023-04-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.65
751733,Linden Lea - Hereford,2023-04-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-04-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-04-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-04-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-04-09T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-04-09T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-04-09T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-04-09T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
751733,Linden Lea - Hereford,2023-04-09T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
751733,Linden Lea - Hereford,2023-04-09T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
751733,Linden Lea - Hereford,2023-04-09T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-04-09T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-04-09T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-04-09T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-04-09T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-04-09T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-04-09T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-04-09T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.33
751733,Linden Lea - Hereford,2023-04-09T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
751733,Linden Lea - Hereford,2023-04-09T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
751733,Linden Lea - Hereford,2023-04-09T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-04-09T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-04-09T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-04-09T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-04-09T21:40:00.000+00:00,transformer,,Temperature,C,22.9
751733,Linden Lea - Hereford,2023-04-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-04-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
751733,Linden Lea - Hereford,2023-04-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
751733,Linden Lea - Hereford,2023-04-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
751733,Linden Lea - Hereford,2023-04-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-04-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-04-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-04-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.31
751733,Linden Lea - Hereford,2023-04-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.33
751733,Linden Lea - Hereford,2023-04-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.47
751733,Linden Lea - Hereford,2023-04-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-04-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
751733,Linden Lea - Hereford,2023-04-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
751733,Linden Lea - Hereford,2023-04-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-04-09T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-04-09T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-09T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-04-09T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
751733,Linden Lea - Hereford,2023-04-09T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
751733,Linden Lea - Hereford,2023-04-09T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
751733,Linden Lea - Hereford,2023-04-09T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
751733,Linden Lea - Hereford,2023-04-09T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-04-09T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
751733,Linden Lea - Hereford,2023-04-09T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-04-09T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-09T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
751733,Linden Lea - Hereford,2023-04-09T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-04-09T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
751733,Linden Lea - Hereford,2023-04-09T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
751733,Linden Lea - Hereford,2023-04-09T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
751733,Linden Lea - Hereford,2023-04-09T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-04-09T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-04-09T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-04-09T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-04-09T21:30:00.000+00:00,transformer,,Temperature,C,22.9
751733,Linden Lea - Hereford,2023-04-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
751733,Linden Lea - Hereford,2023-04-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-04-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
751733,Linden Lea - Hereford,2023-04-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
751733,Linden Lea - Hereford,2023-04-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
751733,Linden Lea - Hereford,2023-04-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
751733,Linden Lea - Hereford,2023-04-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
751733,Linden Lea - Hereford,2023-04-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.36
751733,Linden Lea - Hereford,2023-04-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.92
751733,Linden Lea - Hereford,2023-04-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.61
751733,Linden Lea - Hereford,2023-04-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-04-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-04-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
751733,Linden Lea - Hereford,2023-04-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
751733,Linden Lea - Hereford,2023-04-09T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
