Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-09T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-04-09T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-04-09T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
751733,Linden Lea - Hereford,2023-04-09T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
751733,Linden Lea - Hereford,2023-04-09T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.83
751733,Linden Lea - Hereford,2023-04-09T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-04-09T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-04-09T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-04-09T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
751733,Linden Lea - Hereford,2023-04-09T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-04-09T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-04-09T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-04-09T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
751733,Linden Lea - Hereford,2023-04-09T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
751733,Linden Lea - Hereford,2023-04-09T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
751733,Linden Lea - Hereford,2023-04-09T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-04-09T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-04-09T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-04-09T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
751733,Linden Lea - Hereford,2023-04-09T21:20:00.000+00:00,transformer,,Temperature,C,23.0
751733,Linden Lea - Hereford,2023-04-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
751733,Linden Lea - Hereford,2023-04-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-04-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
751733,Linden Lea - Hereford,2023-04-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-04-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
751733,Linden Lea - Hereford,2023-04-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-04-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-04-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-04-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.71
751733,Linden Lea - Hereford,2023-04-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.97
751733,Linden Lea - Hereford,2023-04-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.14
751733,Linden Lea - Hereford,2023-04-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-04-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-04-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
751733,Linden Lea - Hereford,2023-04-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
751733,Linden Lea - Hereford,2023-04-09T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-04-09T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-09T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-04-09T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
751733,Linden Lea - Hereford,2023-04-09T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.84
751733,Linden Lea - Hereford,2023-04-09T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.59
751733,Linden Lea - Hereford,2023-04-09T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
751733,Linden Lea - Hereford,2023-04-09T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-04-09T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
751733,Linden Lea - Hereford,2023-04-09T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
751733,Linden Lea - Hereford,2023-04-09T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-09T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-04-09T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-09T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
751733,Linden Lea - Hereford,2023-04-09T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
751733,Linden Lea - Hereford,2023-04-09T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
751733,Linden Lea - Hereford,2023-04-09T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-04-09T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-04-09T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-04-09T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-04-09T21:10:00.000+00:00,transformer,,Temperature,C,23.0
751733,Linden Lea - Hereford,2023-04-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-04-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
751733,Linden Lea - Hereford,2023-04-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-04-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
751733,Linden Lea - Hereford,2023-04-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-04-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
751733,Linden Lea - Hereford,2023-04-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-04-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
751733,Linden Lea - Hereford,2023-04-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-04-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.56
751733,Linden Lea - Hereford,2023-04-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.42
751733,Linden Lea - Hereford,2023-04-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.11
751733,Linden Lea - Hereford,2023-04-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
751733,Linden Lea - Hereford,2023-04-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-04-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
751733,Linden Lea - Hereford,2023-04-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
751733,Linden Lea - Hereford,2023-04-09T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-09T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-04-09T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-04-09T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
751733,Linden Lea - Hereford,2023-04-09T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
751733,Linden Lea - Hereford,2023-04-09T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
751733,Linden Lea - Hereford,2023-04-09T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-04-09T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-04-09T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-04-09T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-04-09T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-04-09T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-04-09T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-04-09T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
751733,Linden Lea - Hereford,2023-04-09T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
751733,Linden Lea - Hereford,2023-04-09T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
751733,Linden Lea - Hereford,2023-04-09T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-04-09T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-04-09T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-04-09T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-04-09T21:00:00.000+00:00,transformer,,Temperature,C,23.1
751733,Linden Lea - Hereford,2023-04-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
751733,Linden Lea - Hereford,2023-04-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-04-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
751733,Linden Lea - Hereford,2023-04-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-04-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
751733,Linden Lea - Hereford,2023-04-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-04-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
751733,Linden Lea - Hereford,2023-04-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-04-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.17
751733,Linden Lea - Hereford,2023-04-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.14
751733,Linden Lea - Hereford,2023-04-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.29
751733,Linden Lea - Hereford,2023-04-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
751733,Linden Lea - Hereford,2023-04-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-04-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
751733,Linden Lea - Hereford,2023-04-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
751733,Linden Lea - Hereford,2023-04-09T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-04-09T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-04-09T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-04-09T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.52
751733,Linden Lea - Hereford,2023-04-09T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
751733,Linden Lea - Hereford,2023-04-09T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
751733,Linden Lea - Hereford,2023-04-09T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-04-09T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-04-09T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
751733,Linden Lea - Hereford,2023-04-09T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-04-09T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-04-09T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-09T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-04-09T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
751733,Linden Lea - Hereford,2023-04-09T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
751733,Linden Lea - Hereford,2023-04-09T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
751733,Linden Lea - Hereford,2023-04-09T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-04-09T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-04-09T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-04-09T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
751733,Linden Lea - Hereford,2023-04-09T20:50:00.000+00:00,transformer,,Temperature,C,23.1
751733,Linden Lea - Hereford,2023-04-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
751733,Linden Lea - Hereford,2023-04-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-04-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
751733,Linden Lea - Hereford,2023-04-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-04-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
751733,Linden Lea - Hereford,2023-04-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-04-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-04-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-04-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.49
751733,Linden Lea - Hereford,2023-04-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.6
751733,Linden Lea - Hereford,2023-04-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.79
751733,Linden Lea - Hereford,2023-04-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
751733,Linden Lea - Hereford,2023-04-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-04-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
751733,Linden Lea - Hereford,2023-04-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
751733,Linden Lea - Hereford,2023-04-09T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-04-09T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-04-09T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-04-09T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
751733,Linden Lea - Hereford,2023-04-09T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
751733,Linden Lea - Hereford,2023-04-09T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
751733,Linden Lea - Hereford,2023-04-09T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-04-09T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-04-09T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-04-09T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-04-09T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-04-09T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-04-09T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-04-09T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
751733,Linden Lea - Hereford,2023-04-09T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
751733,Linden Lea - Hereford,2023-04-09T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
751733,Linden Lea - Hereford,2023-04-09T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-04-09T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-04-09T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
751733,Linden Lea - Hereford,2023-04-09T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-04-09T20:40:00.000+00:00,transformer,,Temperature,C,23.2
751733,Linden Lea - Hereford,2023-04-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
751733,Linden Lea - Hereford,2023-04-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-04-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
751733,Linden Lea - Hereford,2023-04-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
751733,Linden Lea - Hereford,2023-04-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
751733,Linden Lea - Hereford,2023-04-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
751733,Linden Lea - Hereford,2023-04-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
751733,Linden Lea - Hereford,2023-04-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.94
751733,Linden Lea - Hereford,2023-04-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.87
751733,Linden Lea - Hereford,2023-04-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.17
751733,Linden Lea - Hereford,2023-04-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
751733,Linden Lea - Hereford,2023-04-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
751733,Linden Lea - Hereford,2023-04-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
751733,Linden Lea - Hereford,2023-04-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
751733,Linden Lea - Hereford,2023-04-09T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-04-09T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-04-09T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
751733,Linden Lea - Hereford,2023-04-09T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
751733,Linden Lea - Hereford,2023-04-09T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
751733,Linden Lea - Hereford,2023-04-09T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
751733,Linden Lea - Hereford,2023-04-09T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-04-09T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-04-09T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-04-09T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-04-09T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-04-09T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-04-09T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-04-09T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
751733,Linden Lea - Hereford,2023-04-09T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.14
751733,Linden Lea - Hereford,2023-04-09T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
751733,Linden Lea - Hereford,2023-04-09T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-04-09T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-04-09T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-04-09T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-04-09T20:30:00.000+00:00,transformer,,Temperature,C,23.2
751733,Linden Lea - Hereford,2023-04-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-04-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
751733,Linden Lea - Hereford,2023-04-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-04-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
751733,Linden Lea - Hereford,2023-04-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
751733,Linden Lea - Hereford,2023-04-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-04-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-04-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
751733,Linden Lea - Hereford,2023-04-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.57
751733,Linden Lea - Hereford,2023-04-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.39
751733,Linden Lea - Hereford,2023-04-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.54
751733,Linden Lea - Hereford,2023-04-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-04-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
751733,Linden Lea - Hereford,2023-04-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
751733,Linden Lea - Hereford,2023-04-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
751733,Linden Lea - Hereford,2023-04-09T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-04-09T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-04-09T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-04-09T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
751733,Linden Lea - Hereford,2023-04-09T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
751733,Linden Lea - Hereford,2023-04-09T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
751733,Linden Lea - Hereford,2023-04-09T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-04-09T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-04-09T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-04-09T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-04-09T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-04-09T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-09T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-04-09T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
751733,Linden Lea - Hereford,2023-04-09T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
751733,Linden Lea - Hereford,2023-04-09T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.39
751733,Linden Lea - Hereford,2023-04-09T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-04-09T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-04-09T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-04-09T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
751733,Linden Lea - Hereford,2023-04-09T20:20:00.000+00:00,transformer,,Temperature,C,23.3
751733,Linden Lea - Hereford,2023-04-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
751733,Linden Lea - Hereford,2023-04-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-04-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
751733,Linden Lea - Hereford,2023-04-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
751733,Linden Lea - Hereford,2023-04-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-04-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
751733,Linden Lea - Hereford,2023-04-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
751733,Linden Lea - Hereford,2023-04-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.39
751733,Linden Lea - Hereford,2023-04-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.9
751733,Linden Lea - Hereford,2023-04-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.53
751733,Linden Lea - Hereford,2023-04-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-04-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
751733,Linden Lea - Hereford,2023-04-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
751733,Linden Lea - Hereford,2023-04-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
751733,Linden Lea - Hereford,2023-04-09T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-04-09T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-04-09T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-09T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
751733,Linden Lea - Hereford,2023-04-09T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
751733,Linden Lea - Hereford,2023-04-09T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
751733,Linden Lea - Hereford,2023-04-09T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-04-09T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-04-09T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-04-09T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-04-09T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-04-09T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-09T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-04-09T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.23
751733,Linden Lea - Hereford,2023-04-09T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.02
751733,Linden Lea - Hereford,2023-04-09T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
751733,Linden Lea - Hereford,2023-04-09T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-04-09T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-04-09T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-04-09T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-04-09T20:10:00.000+00:00,transformer,,Temperature,C,23.4
751733,Linden Lea - Hereford,2023-04-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
751733,Linden Lea - Hereford,2023-04-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-04-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
751733,Linden Lea - Hereford,2023-04-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-04-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
751733,Linden Lea - Hereford,2023-04-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
751733,Linden Lea - Hereford,2023-04-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-04-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.05
751733,Linden Lea - Hereford,2023-04-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.89
751733,Linden Lea - Hereford,2023-04-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.78
751733,Linden Lea - Hereford,2023-04-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-04-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
751733,Linden Lea - Hereford,2023-04-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
751733,Linden Lea - Hereford,2023-04-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
751733,Linden Lea - Hereford,2023-04-09T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-09T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-04-09T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-04-09T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
751733,Linden Lea - Hereford,2023-04-09T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
751733,Linden Lea - Hereford,2023-04-09T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
751733,Linden Lea - Hereford,2023-04-09T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-04-09T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-04-09T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-04-09T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-04-09T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-04-09T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-04-09T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-04-09T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
751733,Linden Lea - Hereford,2023-04-09T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
751733,Linden Lea - Hereford,2023-04-09T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
751733,Linden Lea - Hereford,2023-04-09T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-04-09T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-04-09T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-04-09T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-04-09T20:00:00.000+00:00,transformer,,Temperature,C,23.4
751733,Linden Lea - Hereford,2023-04-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
751733,Linden Lea - Hereford,2023-04-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-04-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
751733,Linden Lea - Hereford,2023-04-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
751733,Linden Lea - Hereford,2023-04-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-04-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
751733,Linden Lea - Hereford,2023-04-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-04-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.63
751733,Linden Lea - Hereford,2023-04-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.17
751733,Linden Lea - Hereford,2023-04-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.74
751733,Linden Lea - Hereford,2023-04-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-04-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
751733,Linden Lea - Hereford,2023-04-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
751733,Linden Lea - Hereford,2023-04-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
751733,Linden Lea - Hereford,2023-04-09T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-04-09T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-04-09T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-04-09T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
751733,Linden Lea - Hereford,2023-04-09T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
751733,Linden Lea - Hereford,2023-04-09T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
751733,Linden Lea - Hereford,2023-04-09T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-04-09T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-04-09T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-04-09T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-04-09T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-04-09T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-04-09T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-04-09T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
751733,Linden Lea - Hereford,2023-04-09T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.08
751733,Linden Lea - Hereford,2023-04-09T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
751733,Linden Lea - Hereford,2023-04-09T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-04-09T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-04-09T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-04-09T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-04-09T19:50:00.000+00:00,transformer,,Temperature,C,23.5
751733,Linden Lea - Hereford,2023-04-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
751733,Linden Lea - Hereford,2023-04-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-04-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
751733,Linden Lea - Hereford,2023-04-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
751733,Linden Lea - Hereford,2023-04-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-04-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-04-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-04-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.3
751733,Linden Lea - Hereford,2023-04-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.58
751733,Linden Lea - Hereford,2023-04-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.52
751733,Linden Lea - Hereford,2023-04-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-04-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
751733,Linden Lea - Hereford,2023-04-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
751733,Linden Lea - Hereford,2023-04-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
751733,Linden Lea - Hereford,2023-04-09T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-04-09T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-04-09T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-04-09T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
751733,Linden Lea - Hereford,2023-04-09T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
751733,Linden Lea - Hereford,2023-04-09T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.98
751733,Linden Lea - Hereford,2023-04-09T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-04-09T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-04-09T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-04-09T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-04-09T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-04-09T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-04-09T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-04-09T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
751733,Linden Lea - Hereford,2023-04-09T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.84
751733,Linden Lea - Hereford,2023-04-09T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.3
751733,Linden Lea - Hereford,2023-04-09T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-04-09T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-04-09T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
751733,Linden Lea - Hereford,2023-04-09T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-04-09T19:40:00.000+00:00,transformer,,Temperature,C,23.5
751733,Linden Lea - Hereford,2023-04-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
751733,Linden Lea - Hereford,2023-04-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-04-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
751733,Linden Lea - Hereford,2023-04-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-04-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
751733,Linden Lea - Hereford,2023-04-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-04-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-04-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-04-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.58
751733,Linden Lea - Hereford,2023-04-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.85
751733,Linden Lea - Hereford,2023-04-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.28
751733,Linden Lea - Hereford,2023-04-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
751733,Linden Lea - Hereford,2023-04-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
751733,Linden Lea - Hereford,2023-04-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
751733,Linden Lea - Hereford,2023-04-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
751733,Linden Lea - Hereford,2023-04-09T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-04-09T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-04-09T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-04-09T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
751733,Linden Lea - Hereford,2023-04-09T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.32
751733,Linden Lea - Hereford,2023-04-09T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
751733,Linden Lea - Hereford,2023-04-09T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-04-09T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-04-09T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
751733,Linden Lea - Hereford,2023-04-09T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-04-09T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-04-09T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-04-09T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-04-09T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
751733,Linden Lea - Hereford,2023-04-09T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.24
751733,Linden Lea - Hereford,2023-04-09T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.33
751733,Linden Lea - Hereford,2023-04-09T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-04-09T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-04-09T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
751733,Linden Lea - Hereford,2023-04-09T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
751733,Linden Lea - Hereford,2023-04-09T19:30:00.000+00:00,transformer,,Temperature,C,23.7
751733,Linden Lea - Hereford,2023-04-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
751733,Linden Lea - Hereford,2023-04-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
751733,Linden Lea - Hereford,2023-04-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
751733,Linden Lea - Hereford,2023-04-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-04-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-04-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
751733,Linden Lea - Hereford,2023-04-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.29
751733,Linden Lea - Hereford,2023-04-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.56
751733,Linden Lea - Hereford,2023-04-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.34
751733,Linden Lea - Hereford,2023-04-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
751733,Linden Lea - Hereford,2023-04-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
751733,Linden Lea - Hereford,2023-04-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
751733,Linden Lea - Hereford,2023-04-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
751733,Linden Lea - Hereford,2023-04-09T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-04-09T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-04-09T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-04-09T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
751733,Linden Lea - Hereford,2023-04-09T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
751733,Linden Lea - Hereford,2023-04-09T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
751733,Linden Lea - Hereford,2023-04-09T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-04-09T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-04-09T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-04-09T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-04-09T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-04-09T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-04-09T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-04-09T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
751733,Linden Lea - Hereford,2023-04-09T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.18
751733,Linden Lea - Hereford,2023-04-09T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.89
751733,Linden Lea - Hereford,2023-04-09T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-04-09T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-04-09T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
751733,Linden Lea - Hereford,2023-04-09T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
751733,Linden Lea - Hereford,2023-04-09T19:20:00.000+00:00,transformer,,Temperature,C,23.8
751733,Linden Lea - Hereford,2023-04-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
751733,Linden Lea - Hereford,2023-04-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-04-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
751733,Linden Lea - Hereford,2023-04-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
751733,Linden Lea - Hereford,2023-04-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-04-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-04-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
751733,Linden Lea - Hereford,2023-04-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.25
751733,Linden Lea - Hereford,2023-04-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.38
751733,Linden Lea - Hereford,2023-04-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.66
751733,Linden Lea - Hereford,2023-04-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
751733,Linden Lea - Hereford,2023-04-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
751733,Linden Lea - Hereford,2023-04-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
751733,Linden Lea - Hereford,2023-04-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
751733,Linden Lea - Hereford,2023-04-09T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-04-09T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-04-09T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-04-09T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.32
751733,Linden Lea - Hereford,2023-04-09T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
751733,Linden Lea - Hereford,2023-04-09T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
751733,Linden Lea - Hereford,2023-04-09T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-04-09T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
751733,Linden Lea - Hereford,2023-04-09T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-04-09T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-04-09T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-04-09T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-04-09T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-04-09T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
751733,Linden Lea - Hereford,2023-04-09T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
751733,Linden Lea - Hereford,2023-04-09T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
751733,Linden Lea - Hereford,2023-04-09T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-04-09T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-04-09T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
751733,Linden Lea - Hereford,2023-04-09T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-04-09T19:10:00.000+00:00,transformer,,Temperature,C,24.0
751733,Linden Lea - Hereford,2023-04-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-04-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
751733,Linden Lea - Hereford,2023-04-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-04-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
751733,Linden Lea - Hereford,2023-04-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
