Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
751733,Linden Lea - Hereford,2023-04-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-04-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-04-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
751733,Linden Lea - Hereford,2023-04-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.79
751733,Linden Lea - Hereford,2023-04-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.84
751733,Linden Lea - Hereford,2023-04-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.22
751733,Linden Lea - Hereford,2023-04-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
751733,Linden Lea - Hereford,2023-04-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
751733,Linden Lea - Hereford,2023-04-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
751733,Linden Lea - Hereford,2023-04-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
751733,Linden Lea - Hereford,2023-04-09T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-04-09T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-04-09T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-04-09T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.13
751733,Linden Lea - Hereford,2023-04-09T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
751733,Linden Lea - Hereford,2023-04-09T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
751733,Linden Lea - Hereford,2023-04-09T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-04-09T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
751733,Linden Lea - Hereford,2023-04-09T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-04-09T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-04-09T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-04-09T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-04-09T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-04-09T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.35
751733,Linden Lea - Hereford,2023-04-09T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.27
751733,Linden Lea - Hereford,2023-04-09T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.75
751733,Linden Lea - Hereford,2023-04-09T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-04-09T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
751733,Linden Lea - Hereford,2023-04-09T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
751733,Linden Lea - Hereford,2023-04-09T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
751733,Linden Lea - Hereford,2023-04-09T19:00:00.000+00:00,transformer,,Temperature,C,24.0
751733,Linden Lea - Hereford,2023-04-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-04-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
751733,Linden Lea - Hereford,2023-04-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
751733,Linden Lea - Hereford,2023-04-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
751733,Linden Lea - Hereford,2023-04-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-04-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-04-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-04-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.47
751733,Linden Lea - Hereford,2023-04-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.68
751733,Linden Lea - Hereford,2023-04-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.42
751733,Linden Lea - Hereford,2023-04-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
751733,Linden Lea - Hereford,2023-04-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
751733,Linden Lea - Hereford,2023-04-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
751733,Linden Lea - Hereford,2023-04-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
751733,Linden Lea - Hereford,2023-04-09T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-09T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-04-09T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-04-09T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
751733,Linden Lea - Hereford,2023-04-09T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
751733,Linden Lea - Hereford,2023-04-09T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
751733,Linden Lea - Hereford,2023-04-09T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-04-09T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-04-09T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-04-09T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-04-09T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-09T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
751733,Linden Lea - Hereford,2023-04-09T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-04-09T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.04
751733,Linden Lea - Hereford,2023-04-09T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.97
751733,Linden Lea - Hereford,2023-04-09T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
751733,Linden Lea - Hereford,2023-04-09T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-04-09T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
751733,Linden Lea - Hereford,2023-04-09T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
751733,Linden Lea - Hereford,2023-04-09T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-04-09T18:50:00.000+00:00,transformer,,Temperature,C,24.1
751733,Linden Lea - Hereford,2023-04-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
751733,Linden Lea - Hereford,2023-04-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
751733,Linden Lea - Hereford,2023-04-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
751733,Linden Lea - Hereford,2023-04-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
751733,Linden Lea - Hereford,2023-04-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-04-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-04-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.64
751733,Linden Lea - Hereford,2023-04-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.55
751733,Linden Lea - Hereford,2023-04-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.83
751733,Linden Lea - Hereford,2023-04-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
751733,Linden Lea - Hereford,2023-04-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
751733,Linden Lea - Hereford,2023-04-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
751733,Linden Lea - Hereford,2023-04-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
751733,Linden Lea - Hereford,2023-04-09T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-04-09T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-04-09T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
751733,Linden Lea - Hereford,2023-04-09T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
751733,Linden Lea - Hereford,2023-04-09T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
751733,Linden Lea - Hereford,2023-04-09T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.23
751733,Linden Lea - Hereford,2023-04-09T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-04-09T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-04-09T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-04-09T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-04-09T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-04-09T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-09T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
751733,Linden Lea - Hereford,2023-04-09T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.74
751733,Linden Lea - Hereford,2023-04-09T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.57
751733,Linden Lea - Hereford,2023-04-09T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.59
751733,Linden Lea - Hereford,2023-04-09T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-04-09T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
751733,Linden Lea - Hereford,2023-04-09T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-04-09T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-04-09T18:40:00.000+00:00,transformer,,Temperature,C,24.2
751733,Linden Lea - Hereford,2023-04-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-04-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
751733,Linden Lea - Hereford,2023-04-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
751733,Linden Lea - Hereford,2023-04-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
751733,Linden Lea - Hereford,2023-04-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-04-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-04-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-04-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.37
751733,Linden Lea - Hereford,2023-04-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.48
751733,Linden Lea - Hereford,2023-04-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.82
751733,Linden Lea - Hereford,2023-04-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
751733,Linden Lea - Hereford,2023-04-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
751733,Linden Lea - Hereford,2023-04-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
751733,Linden Lea - Hereford,2023-04-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
751733,Linden Lea - Hereford,2023-04-09T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-04-09T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-09T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
751733,Linden Lea - Hereford,2023-04-09T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
751733,Linden Lea - Hereford,2023-04-09T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.39
751733,Linden Lea - Hereford,2023-04-09T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
751733,Linden Lea - Hereford,2023-04-09T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-04-09T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-04-09T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-04-09T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-04-09T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-04-09T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
751733,Linden Lea - Hereford,2023-04-09T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-04-09T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.3
751733,Linden Lea - Hereford,2023-04-09T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
751733,Linden Lea - Hereford,2023-04-09T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
751733,Linden Lea - Hereford,2023-04-09T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-04-09T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-04-09T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-04-09T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-04-09T18:30:00.000+00:00,transformer,,Temperature,C,24.4
751733,Linden Lea - Hereford,2023-04-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-04-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
751733,Linden Lea - Hereford,2023-04-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
751733,Linden Lea - Hereford,2023-04-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
751733,Linden Lea - Hereford,2023-04-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-04-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
751733,Linden Lea - Hereford,2023-04-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
751733,Linden Lea - Hereford,2023-04-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.79
751733,Linden Lea - Hereford,2023-04-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
751733,Linden Lea - Hereford,2023-04-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.57
751733,Linden Lea - Hereford,2023-04-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-04-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
751733,Linden Lea - Hereford,2023-04-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
751733,Linden Lea - Hereford,2023-04-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
751733,Linden Lea - Hereford,2023-04-09T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-04-09T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-04-09T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
751733,Linden Lea - Hereford,2023-04-09T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
751733,Linden Lea - Hereford,2023-04-09T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.6
751733,Linden Lea - Hereford,2023-04-09T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.52
751733,Linden Lea - Hereford,2023-04-09T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-04-09T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-04-09T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
751733,Linden Lea - Hereford,2023-04-09T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-04-09T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-04-09T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-04-09T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-04-09T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.54
751733,Linden Lea - Hereford,2023-04-09T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
751733,Linden Lea - Hereford,2023-04-09T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
751733,Linden Lea - Hereford,2023-04-09T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-04-09T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-04-09T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-04-09T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-04-09T18:20:00.000+00:00,transformer,,Temperature,C,24.5
751733,Linden Lea - Hereford,2023-04-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-04-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
751733,Linden Lea - Hereford,2023-04-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
751733,Linden Lea - Hereford,2023-04-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
751733,Linden Lea - Hereford,2023-04-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-04-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-04-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-04-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.93
751733,Linden Lea - Hereford,2023-04-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.14
751733,Linden Lea - Hereford,2023-04-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,12.38
751733,Linden Lea - Hereford,2023-04-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-04-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
751733,Linden Lea - Hereford,2023-04-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
751733,Linden Lea - Hereford,2023-04-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
751733,Linden Lea - Hereford,2023-04-09T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-04-09T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-04-09T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
751733,Linden Lea - Hereford,2023-04-09T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
751733,Linden Lea - Hereford,2023-04-09T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
751733,Linden Lea - Hereford,2023-04-09T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
751733,Linden Lea - Hereford,2023-04-09T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-04-09T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-04-09T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-04-09T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-04-09T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-04-09T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
751733,Linden Lea - Hereford,2023-04-09T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-04-09T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.5
751733,Linden Lea - Hereford,2023-04-09T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.51
751733,Linden Lea - Hereford,2023-04-09T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
751733,Linden Lea - Hereford,2023-04-09T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
751733,Linden Lea - Hereford,2023-04-09T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
751733,Linden Lea - Hereford,2023-04-09T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
751733,Linden Lea - Hereford,2023-04-09T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
751733,Linden Lea - Hereford,2023-04-09T18:10:00.000+00:00,transformer,,Temperature,C,24.5
751733,Linden Lea - Hereford,2023-04-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-04-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
751733,Linden Lea - Hereford,2023-04-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
751733,Linden Lea - Hereford,2023-04-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
751733,Linden Lea - Hereford,2023-04-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
751733,Linden Lea - Hereford,2023-04-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
751733,Linden Lea - Hereford,2023-04-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
751733,Linden Lea - Hereford,2023-04-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.99
751733,Linden Lea - Hereford,2023-04-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.98
751733,Linden Lea - Hereford,2023-04-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,10.29
751733,Linden Lea - Hereford,2023-04-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
751733,Linden Lea - Hereford,2023-04-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
751733,Linden Lea - Hereford,2023-04-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
751733,Linden Lea - Hereford,2023-04-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-04-09T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-04-09T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-09T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-04-09T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
751733,Linden Lea - Hereford,2023-04-09T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
751733,Linden Lea - Hereford,2023-04-09T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
751733,Linden Lea - Hereford,2023-04-09T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-04-09T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-04-09T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-04-09T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-04-09T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-04-09T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-04-09T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-04-09T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.49
751733,Linden Lea - Hereford,2023-04-09T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.49
751733,Linden Lea - Hereford,2023-04-09T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
751733,Linden Lea - Hereford,2023-04-09T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-04-09T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
751733,Linden Lea - Hereford,2023-04-09T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
751733,Linden Lea - Hereford,2023-04-09T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-04-09T18:00:00.000+00:00,transformer,,Temperature,C,24.6
751733,Linden Lea - Hereford,2023-04-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-04-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
751733,Linden Lea - Hereford,2023-04-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
751733,Linden Lea - Hereford,2023-04-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
751733,Linden Lea - Hereford,2023-04-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-04-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-04-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-04-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.79
751733,Linden Lea - Hereford,2023-04-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.54
751733,Linden Lea - Hereford,2023-04-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.19
751733,Linden Lea - Hereford,2023-04-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
751733,Linden Lea - Hereford,2023-04-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
751733,Linden Lea - Hereford,2023-04-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
751733,Linden Lea - Hereford,2023-04-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
751733,Linden Lea - Hereford,2023-04-09T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-04-09T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-04-09T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-04-09T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
751733,Linden Lea - Hereford,2023-04-09T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.77
751733,Linden Lea - Hereford,2023-04-09T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
751733,Linden Lea - Hereford,2023-04-09T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-04-09T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-04-09T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-04-09T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-04-09T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-04-09T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-09T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-09T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.09
751733,Linden Lea - Hereford,2023-04-09T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.5
751733,Linden Lea - Hereford,2023-04-09T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
751733,Linden Lea - Hereford,2023-04-09T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
751733,Linden Lea - Hereford,2023-04-09T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
751733,Linden Lea - Hereford,2023-04-09T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.1
751733,Linden Lea - Hereford,2023-04-09T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-04-09T17:50:00.000+00:00,transformer,,Temperature,C,24.5
751733,Linden Lea - Hereford,2023-04-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-04-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
751733,Linden Lea - Hereford,2023-04-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-04-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
751733,Linden Lea - Hereford,2023-04-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
751733,Linden Lea - Hereford,2023-04-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
751733,Linden Lea - Hereford,2023-04-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-04-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
751733,Linden Lea - Hereford,2023-04-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.28
751733,Linden Lea - Hereford,2023-04-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.27
751733,Linden Lea - Hereford,2023-04-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
751733,Linden Lea - Hereford,2023-04-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
751733,Linden Lea - Hereford,2023-04-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
751733,Linden Lea - Hereford,2023-04-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
751733,Linden Lea - Hereford,2023-04-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
751733,Linden Lea - Hereford,2023-04-09T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-04-09T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-04-09T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-04-09T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
751733,Linden Lea - Hereford,2023-04-09T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.29
751733,Linden Lea - Hereford,2023-04-09T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
751733,Linden Lea - Hereford,2023-04-09T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-04-09T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-04-09T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
751733,Linden Lea - Hereford,2023-04-09T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-04-09T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-04-09T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-04-09T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-04-09T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
751733,Linden Lea - Hereford,2023-04-09T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.02
751733,Linden Lea - Hereford,2023-04-09T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
751733,Linden Lea - Hereford,2023-04-09T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
751733,Linden Lea - Hereford,2023-04-09T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-04-09T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
751733,Linden Lea - Hereford,2023-04-09T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-04-09T17:40:00.000+00:00,transformer,,Temperature,C,24.6
751733,Linden Lea - Hereford,2023-04-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-04-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
751733,Linden Lea - Hereford,2023-04-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
751733,Linden Lea - Hereford,2023-04-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
751733,Linden Lea - Hereford,2023-04-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-04-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-04-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-04-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.63
751733,Linden Lea - Hereford,2023-04-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.31
751733,Linden Lea - Hereford,2023-04-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.66
751733,Linden Lea - Hereford,2023-04-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
751733,Linden Lea - Hereford,2023-04-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
751733,Linden Lea - Hereford,2023-04-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
751733,Linden Lea - Hereford,2023-04-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
751733,Linden Lea - Hereford,2023-04-09T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-04-09T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-04-09T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-04-09T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
751733,Linden Lea - Hereford,2023-04-09T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.77
751733,Linden Lea - Hereford,2023-04-09T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
751733,Linden Lea - Hereford,2023-04-09T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-04-09T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-04-09T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-04-09T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-04-09T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-04-09T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-04-09T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-04-09T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.82
751733,Linden Lea - Hereford,2023-04-09T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.53
751733,Linden Lea - Hereford,2023-04-09T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
751733,Linden Lea - Hereford,2023-04-09T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
751733,Linden Lea - Hereford,2023-04-09T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-04-09T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.3
751733,Linden Lea - Hereford,2023-04-09T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-04-09T17:30:00.000+00:00,transformer,,Temperature,C,24.6
751733,Linden Lea - Hereford,2023-04-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
751733,Linden Lea - Hereford,2023-04-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
751733,Linden Lea - Hereford,2023-04-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-04-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
751733,Linden Lea - Hereford,2023-04-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
751733,Linden Lea - Hereford,2023-04-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-04-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-04-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.64
751733,Linden Lea - Hereford,2023-04-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.29
751733,Linden Lea - Hereford,2023-04-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.18
751733,Linden Lea - Hereford,2023-04-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
751733,Linden Lea - Hereford,2023-04-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
751733,Linden Lea - Hereford,2023-04-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
751733,Linden Lea - Hereford,2023-04-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
751733,Linden Lea - Hereford,2023-04-09T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-04-09T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-04-09T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-09T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.02
751733,Linden Lea - Hereford,2023-04-09T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
751733,Linden Lea - Hereford,2023-04-09T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
751733,Linden Lea - Hereford,2023-04-09T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-04-09T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-04-09T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-04-09T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-04-09T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-04-09T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-04-09T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-04-09T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.05
751733,Linden Lea - Hereford,2023-04-09T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.03
751733,Linden Lea - Hereford,2023-04-09T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.46
751733,Linden Lea - Hereford,2023-04-09T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-04-09T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
751733,Linden Lea - Hereford,2023-04-09T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
751733,Linden Lea - Hereford,2023-04-09T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-04-09T17:20:00.000+00:00,transformer,,Temperature,C,24.5
751733,Linden Lea - Hereford,2023-04-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-04-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
751733,Linden Lea - Hereford,2023-04-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
751733,Linden Lea - Hereford,2023-04-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
751733,Linden Lea - Hereford,2023-04-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-04-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-04-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-04-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.07
751733,Linden Lea - Hereford,2023-04-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.76
751733,Linden Lea - Hereford,2023-04-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.57
751733,Linden Lea - Hereford,2023-04-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
751733,Linden Lea - Hereford,2023-04-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
751733,Linden Lea - Hereford,2023-04-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
751733,Linden Lea - Hereford,2023-04-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
751733,Linden Lea - Hereford,2023-04-09T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-09T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-04-09T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-09T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
751733,Linden Lea - Hereford,2023-04-09T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
751733,Linden Lea - Hereford,2023-04-09T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
751733,Linden Lea - Hereford,2023-04-09T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-04-09T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
751733,Linden Lea - Hereford,2023-04-09T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
751733,Linden Lea - Hereford,2023-04-09T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-04-09T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-04-09T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-04-09T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-04-09T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
751733,Linden Lea - Hereford,2023-04-09T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.09
751733,Linden Lea - Hereford,2023-04-09T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.89
751733,Linden Lea - Hereford,2023-04-09T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-04-09T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
751733,Linden Lea - Hereford,2023-04-09T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
751733,Linden Lea - Hereford,2023-04-09T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-04-09T17:10:00.000+00:00,transformer,,Temperature,C,24.5
751733,Linden Lea - Hereford,2023-04-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-04-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
751733,Linden Lea - Hereford,2023-04-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-04-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
751733,Linden Lea - Hereford,2023-04-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
751733,Linden Lea - Hereford,2023-04-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-04-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-04-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.29
751733,Linden Lea - Hereford,2023-04-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.2
751733,Linden Lea - Hereford,2023-04-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.41
751733,Linden Lea - Hereford,2023-04-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
751733,Linden Lea - Hereford,2023-04-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
751733,Linden Lea - Hereford,2023-04-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
751733,Linden Lea - Hereford,2023-04-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
751733,Linden Lea - Hereford,2023-04-09T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-04-09T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-04-09T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-04-09T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.45
751733,Linden Lea - Hereford,2023-04-09T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.93
751733,Linden Lea - Hereford,2023-04-09T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
751733,Linden Lea - Hereford,2023-04-09T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
751733,Linden Lea - Hereford,2023-04-09T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-04-09T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
751733,Linden Lea - Hereford,2023-04-09T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-04-09T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-09T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-04-09T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-04-09T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.36
751733,Linden Lea - Hereford,2023-04-09T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.89
751733,Linden Lea - Hereford,2023-04-09T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
751733,Linden Lea - Hereford,2023-04-09T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
751733,Linden Lea - Hereford,2023-04-09T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-04-09T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
751733,Linden Lea - Hereford,2023-04-09T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-04-09T17:00:00.000+00:00,transformer,,Temperature,C,24.5
751733,Linden Lea - Hereford,2023-04-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-04-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
751733,Linden Lea - Hereford,2023-04-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
751733,Linden Lea - Hereford,2023-04-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-04-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
751733,Linden Lea - Hereford,2023-04-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
751733,Linden Lea - Hereford,2023-04-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-04-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.81
751733,Linden Lea - Hereford,2023-04-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.82
751733,Linden Lea - Hereford,2023-04-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.82
751733,Linden Lea - Hereford,2023-04-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
751733,Linden Lea - Hereford,2023-04-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
751733,Linden Lea - Hereford,2023-04-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
751733,Linden Lea - Hereford,2023-04-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
751733,Linden Lea - Hereford,2023-04-09T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-09T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-04-09T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-04-09T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.67
751733,Linden Lea - Hereford,2023-04-09T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.26
751733,Linden Lea - Hereford,2023-04-09T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
751733,Linden Lea - Hereford,2023-04-09T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-04-09T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
751733,Linden Lea - Hereford,2023-04-09T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
751733,Linden Lea - Hereford,2023-04-09T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-04-09T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-09T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-04-09T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-04-09T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.94
