Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-09T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.23
751733,Linden Lea - Hereford,2023-04-09T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.23
751733,Linden Lea - Hereford,2023-04-09T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-04-09T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
751733,Linden Lea - Hereford,2023-04-09T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
751733,Linden Lea - Hereford,2023-04-09T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-04-09T16:50:00.000+00:00,transformer,,Temperature,C,24.5
751733,Linden Lea - Hereford,2023-04-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-04-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
751733,Linden Lea - Hereford,2023-04-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
751733,Linden Lea - Hereford,2023-04-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-04-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
751733,Linden Lea - Hereford,2023-04-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-04-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-04-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-04-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.6
751733,Linden Lea - Hereford,2023-04-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.49
751733,Linden Lea - Hereford,2023-04-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.15
751733,Linden Lea - Hereford,2023-04-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
751733,Linden Lea - Hereford,2023-04-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
751733,Linden Lea - Hereford,2023-04-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
751733,Linden Lea - Hereford,2023-04-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
751733,Linden Lea - Hereford,2023-04-09T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-04-09T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-04-09T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-04-09T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.77
751733,Linden Lea - Hereford,2023-04-09T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.65
751733,Linden Lea - Hereford,2023-04-09T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.2
751733,Linden Lea - Hereford,2023-04-09T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-04-09T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
751733,Linden Lea - Hereford,2023-04-09T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
751733,Linden Lea - Hereford,2023-04-09T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
751733,Linden Lea - Hereford,2023-04-09T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-04-09T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-04-09T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-04-09T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.55
751733,Linden Lea - Hereford,2023-04-09T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.15
751733,Linden Lea - Hereford,2023-04-09T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
751733,Linden Lea - Hereford,2023-04-09T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-04-09T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-04-09T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
751733,Linden Lea - Hereford,2023-04-09T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
751733,Linden Lea - Hereford,2023-04-09T16:40:00.000+00:00,transformer,,Temperature,C,24.6
751733,Linden Lea - Hereford,2023-04-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-04-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
751733,Linden Lea - Hereford,2023-04-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
751733,Linden Lea - Hereford,2023-04-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-04-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
751733,Linden Lea - Hereford,2023-04-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-04-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-04-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-04-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.33
751733,Linden Lea - Hereford,2023-04-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.8
751733,Linden Lea - Hereford,2023-04-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.22
751733,Linden Lea - Hereford,2023-04-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
751733,Linden Lea - Hereford,2023-04-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
751733,Linden Lea - Hereford,2023-04-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
751733,Linden Lea - Hereford,2023-04-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
751733,Linden Lea - Hereford,2023-04-09T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-04-09T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-04-09T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-04-09T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.33
751733,Linden Lea - Hereford,2023-04-09T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.98
751733,Linden Lea - Hereford,2023-04-09T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.51
751733,Linden Lea - Hereford,2023-04-09T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-04-09T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
751733,Linden Lea - Hereford,2023-04-09T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
751733,Linden Lea - Hereford,2023-04-09T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
751733,Linden Lea - Hereford,2023-04-09T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-04-09T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-04-09T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-04-09T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.18
751733,Linden Lea - Hereford,2023-04-09T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.35
751733,Linden Lea - Hereford,2023-04-09T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.01
751733,Linden Lea - Hereford,2023-04-09T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-04-09T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
751733,Linden Lea - Hereford,2023-04-09T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
751733,Linden Lea - Hereford,2023-04-09T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-04-09T16:30:00.000+00:00,transformer,,Temperature,C,24.8
751733,Linden Lea - Hereford,2023-04-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751733,Linden Lea - Hereford,2023-04-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
751733,Linden Lea - Hereford,2023-04-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-04-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
751733,Linden Lea - Hereford,2023-04-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-04-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
751733,Linden Lea - Hereford,2023-04-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-04-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-04-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-04-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.51
751733,Linden Lea - Hereford,2023-04-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.33
751733,Linden Lea - Hereford,2023-04-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.52
751733,Linden Lea - Hereford,2023-04-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
751733,Linden Lea - Hereford,2023-04-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
751733,Linden Lea - Hereford,2023-04-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
751733,Linden Lea - Hereford,2023-04-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
751733,Linden Lea - Hereford,2023-04-09T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-04-09T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-04-09T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-04-09T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.96
751733,Linden Lea - Hereford,2023-04-09T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
751733,Linden Lea - Hereford,2023-04-09T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.92
751733,Linden Lea - Hereford,2023-04-09T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
751733,Linden Lea - Hereford,2023-04-09T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
751733,Linden Lea - Hereford,2023-04-09T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-04-09T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
751733,Linden Lea - Hereford,2023-04-09T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-04-09T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-04-09T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-04-09T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.59
751733,Linden Lea - Hereford,2023-04-09T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.85
751733,Linden Lea - Hereford,2023-04-09T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.14
751733,Linden Lea - Hereford,2023-04-09T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-04-09T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
751733,Linden Lea - Hereford,2023-04-09T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
751733,Linden Lea - Hereford,2023-04-09T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-04-09T16:20:00.000+00:00,transformer,,Temperature,C,24.8
751733,Linden Lea - Hereford,2023-04-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-04-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
751733,Linden Lea - Hereford,2023-04-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
751733,Linden Lea - Hereford,2023-04-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
751733,Linden Lea - Hereford,2023-04-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
751733,Linden Lea - Hereford,2023-04-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
751733,Linden Lea - Hereford,2023-04-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-04-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.55
751733,Linden Lea - Hereford,2023-04-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.56
751733,Linden Lea - Hereford,2023-04-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.06
751733,Linden Lea - Hereford,2023-04-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
751733,Linden Lea - Hereford,2023-04-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
751733,Linden Lea - Hereford,2023-04-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
751733,Linden Lea - Hereford,2023-04-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
751733,Linden Lea - Hereford,2023-04-09T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-04-09T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-04-09T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-04-09T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
751733,Linden Lea - Hereford,2023-04-09T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
751733,Linden Lea - Hereford,2023-04-09T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.33
751733,Linden Lea - Hereford,2023-04-09T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
751733,Linden Lea - Hereford,2023-04-09T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-04-09T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-04-09T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
751733,Linden Lea - Hereford,2023-04-09T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-04-09T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-04-09T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
751733,Linden Lea - Hereford,2023-04-09T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.54
751733,Linden Lea - Hereford,2023-04-09T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.43
751733,Linden Lea - Hereford,2023-04-09T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
751733,Linden Lea - Hereford,2023-04-09T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-04-09T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
751733,Linden Lea - Hereford,2023-04-09T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
751733,Linden Lea - Hereford,2023-04-09T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-04-09T16:10:00.000+00:00,transformer,,Temperature,C,24.8
751733,Linden Lea - Hereford,2023-04-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-04-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
751733,Linden Lea - Hereford,2023-04-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
751733,Linden Lea - Hereford,2023-04-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
751733,Linden Lea - Hereford,2023-04-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-04-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
751733,Linden Lea - Hereford,2023-04-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.92
751733,Linden Lea - Hereford,2023-04-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.08
751733,Linden Lea - Hereford,2023-04-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.75
751733,Linden Lea - Hereford,2023-04-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-04-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
751733,Linden Lea - Hereford,2023-04-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
751733,Linden Lea - Hereford,2023-04-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
751733,Linden Lea - Hereford,2023-04-09T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-04-09T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-04-09T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-04-09T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
751733,Linden Lea - Hereford,2023-04-09T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.7
751733,Linden Lea - Hereford,2023-04-09T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.08
751733,Linden Lea - Hereford,2023-04-09T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
751733,Linden Lea - Hereford,2023-04-09T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-04-09T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-04-09T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
751733,Linden Lea - Hereford,2023-04-09T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-04-09T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-04-09T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-09T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
751733,Linden Lea - Hereford,2023-04-09T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.96
751733,Linden Lea - Hereford,2023-04-09T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
751733,Linden Lea - Hereford,2023-04-09T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-04-09T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-04-09T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
751733,Linden Lea - Hereford,2023-04-09T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-04-09T16:00:00.000+00:00,transformer,,Temperature,C,24.8
751733,Linden Lea - Hereford,2023-04-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-04-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
751733,Linden Lea - Hereford,2023-04-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-04-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
751733,Linden Lea - Hereford,2023-04-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-04-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
751733,Linden Lea - Hereford,2023-04-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
751733,Linden Lea - Hereford,2023-04-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
751733,Linden Lea - Hereford,2023-04-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-04-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.61
751733,Linden Lea - Hereford,2023-04-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.66
751733,Linden Lea - Hereford,2023-04-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.52
751733,Linden Lea - Hereford,2023-04-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
751733,Linden Lea - Hereford,2023-04-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
751733,Linden Lea - Hereford,2023-04-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
751733,Linden Lea - Hereford,2023-04-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
751733,Linden Lea - Hereford,2023-04-09T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-09T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-04-09T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-09T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
751733,Linden Lea - Hereford,2023-04-09T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
751733,Linden Lea - Hereford,2023-04-09T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.06
751733,Linden Lea - Hereford,2023-04-09T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
751733,Linden Lea - Hereford,2023-04-09T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-04-09T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-04-09T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
751733,Linden Lea - Hereford,2023-04-09T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-04-09T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-04-09T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-04-09T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.83
751733,Linden Lea - Hereford,2023-04-09T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.1
751733,Linden Lea - Hereford,2023-04-09T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
751733,Linden Lea - Hereford,2023-04-09T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-04-09T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
751733,Linden Lea - Hereford,2023-04-09T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-04-09T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-04-09T15:50:00.000+00:00,transformer,,Temperature,C,24.9
751733,Linden Lea - Hereford,2023-04-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751733,Linden Lea - Hereford,2023-04-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
751733,Linden Lea - Hereford,2023-04-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-04-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
751733,Linden Lea - Hereford,2023-04-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
751733,Linden Lea - Hereford,2023-04-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-04-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-04-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-04-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.25
751733,Linden Lea - Hereford,2023-04-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.85
751733,Linden Lea - Hereford,2023-04-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.48
751733,Linden Lea - Hereford,2023-04-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-04-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
751733,Linden Lea - Hereford,2023-04-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
751733,Linden Lea - Hereford,2023-04-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
751733,Linden Lea - Hereford,2023-04-09T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-04-09T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-04-09T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-09T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
751733,Linden Lea - Hereford,2023-04-09T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
751733,Linden Lea - Hereford,2023-04-09T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.36
751733,Linden Lea - Hereford,2023-04-09T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-04-09T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-04-09T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-04-09T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
751733,Linden Lea - Hereford,2023-04-09T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-09T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-04-09T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-09T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.38
751733,Linden Lea - Hereford,2023-04-09T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.81
751733,Linden Lea - Hereford,2023-04-09T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.32
751733,Linden Lea - Hereford,2023-04-09T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-04-09T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
751733,Linden Lea - Hereford,2023-04-09T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
751733,Linden Lea - Hereford,2023-04-09T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
751733,Linden Lea - Hereford,2023-04-09T15:40:00.000+00:00,transformer,,Temperature,C,24.9
751733,Linden Lea - Hereford,2023-04-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-04-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
751733,Linden Lea - Hereford,2023-04-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
751733,Linden Lea - Hereford,2023-04-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-04-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
751733,Linden Lea - Hereford,2023-04-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-04-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
751733,Linden Lea - Hereford,2023-04-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-04-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.1
751733,Linden Lea - Hereford,2023-04-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.58
751733,Linden Lea - Hereford,2023-04-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.68
751733,Linden Lea - Hereford,2023-04-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
751733,Linden Lea - Hereford,2023-04-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
751733,Linden Lea - Hereford,2023-04-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
751733,Linden Lea - Hereford,2023-04-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
751733,Linden Lea - Hereford,2023-04-09T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-04-09T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-04-09T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-09T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
751733,Linden Lea - Hereford,2023-04-09T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
751733,Linden Lea - Hereford,2023-04-09T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
751733,Linden Lea - Hereford,2023-04-09T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-04-09T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-04-09T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-04-09T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
751733,Linden Lea - Hereford,2023-04-09T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-04-09T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-04-09T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-04-09T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
751733,Linden Lea - Hereford,2023-04-09T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.75
751733,Linden Lea - Hereford,2023-04-09T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.54
751733,Linden Lea - Hereford,2023-04-09T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-04-09T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
751733,Linden Lea - Hereford,2023-04-09T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
751733,Linden Lea - Hereford,2023-04-09T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
751733,Linden Lea - Hereford,2023-04-09T15:30:00.000+00:00,transformer,,Temperature,C,25.0
751733,Linden Lea - Hereford,2023-04-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751733,Linden Lea - Hereford,2023-04-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
751733,Linden Lea - Hereford,2023-04-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-04-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
751733,Linden Lea - Hereford,2023-04-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-04-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
751733,Linden Lea - Hereford,2023-04-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-04-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-04-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-04-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.37
751733,Linden Lea - Hereford,2023-04-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.29
751733,Linden Lea - Hereford,2023-04-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.43
751733,Linden Lea - Hereford,2023-04-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
751733,Linden Lea - Hereford,2023-04-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
751733,Linden Lea - Hereford,2023-04-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
751733,Linden Lea - Hereford,2023-04-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
751733,Linden Lea - Hereford,2023-04-09T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-04-09T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-04-09T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-04-09T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
751733,Linden Lea - Hereford,2023-04-09T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
751733,Linden Lea - Hereford,2023-04-09T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.42
751733,Linden Lea - Hereford,2023-04-09T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
751733,Linden Lea - Hereford,2023-04-09T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-04-09T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-04-09T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
751733,Linden Lea - Hereford,2023-04-09T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-04-09T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-04-09T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-04-09T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.53
751733,Linden Lea - Hereford,2023-04-09T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.66
751733,Linden Lea - Hereford,2023-04-09T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.61
751733,Linden Lea - Hereford,2023-04-09T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-04-09T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
751733,Linden Lea - Hereford,2023-04-09T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
751733,Linden Lea - Hereford,2023-04-09T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
751733,Linden Lea - Hereford,2023-04-09T15:20:00.000+00:00,transformer,,Temperature,C,24.9
751733,Linden Lea - Hereford,2023-04-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751733,Linden Lea - Hereford,2023-04-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
751733,Linden Lea - Hereford,2023-04-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
751733,Linden Lea - Hereford,2023-04-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
751733,Linden Lea - Hereford,2023-04-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
751733,Linden Lea - Hereford,2023-04-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-04-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-04-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.23
751733,Linden Lea - Hereford,2023-04-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.59
751733,Linden Lea - Hereford,2023-04-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.03
751733,Linden Lea - Hereford,2023-04-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
751733,Linden Lea - Hereford,2023-04-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
751733,Linden Lea - Hereford,2023-04-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
751733,Linden Lea - Hereford,2023-04-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
751733,Linden Lea - Hereford,2023-04-09T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-09T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-04-09T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-04-09T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
751733,Linden Lea - Hereford,2023-04-09T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
751733,Linden Lea - Hereford,2023-04-09T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.84
751733,Linden Lea - Hereford,2023-04-09T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
751733,Linden Lea - Hereford,2023-04-09T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-04-09T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-04-09T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
751733,Linden Lea - Hereford,2023-04-09T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-04-09T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-04-09T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
751733,Linden Lea - Hereford,2023-04-09T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.97
751733,Linden Lea - Hereford,2023-04-09T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.53
751733,Linden Lea - Hereford,2023-04-09T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.28
751733,Linden Lea - Hereford,2023-04-09T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-04-09T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-04-09T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
751733,Linden Lea - Hereford,2023-04-09T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-04-09T15:10:00.000+00:00,transformer,,Temperature,C,25.0
751733,Linden Lea - Hereford,2023-04-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751733,Linden Lea - Hereford,2023-04-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
751733,Linden Lea - Hereford,2023-04-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
751733,Linden Lea - Hereford,2023-04-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
751733,Linden Lea - Hereford,2023-04-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-04-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-04-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-04-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.25
751733,Linden Lea - Hereford,2023-04-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.13
751733,Linden Lea - Hereford,2023-04-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.13
751733,Linden Lea - Hereford,2023-04-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
751733,Linden Lea - Hereford,2023-04-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
751733,Linden Lea - Hereford,2023-04-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
751733,Linden Lea - Hereford,2023-04-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
751733,Linden Lea - Hereford,2023-04-09T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-04-09T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-04-09T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-04-09T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
751733,Linden Lea - Hereford,2023-04-09T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
751733,Linden Lea - Hereford,2023-04-09T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
751733,Linden Lea - Hereford,2023-04-09T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
751733,Linden Lea - Hereford,2023-04-09T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-04-09T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-04-09T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
751733,Linden Lea - Hereford,2023-04-09T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
751733,Linden Lea - Hereford,2023-04-09T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-04-09T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-04-09T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.04
751733,Linden Lea - Hereford,2023-04-09T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.56
751733,Linden Lea - Hereford,2023-04-09T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.95
751733,Linden Lea - Hereford,2023-04-09T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-04-09T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
751733,Linden Lea - Hereford,2023-04-09T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
751733,Linden Lea - Hereford,2023-04-09T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-04-09T15:00:00.000+00:00,transformer,,Temperature,C,25.0
751733,Linden Lea - Hereford,2023-04-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-04-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
751733,Linden Lea - Hereford,2023-04-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
751733,Linden Lea - Hereford,2023-04-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-04-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
751733,Linden Lea - Hereford,2023-04-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
751733,Linden Lea - Hereford,2023-04-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
751733,Linden Lea - Hereford,2023-04-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
751733,Linden Lea - Hereford,2023-04-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.2
751733,Linden Lea - Hereford,2023-04-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.64
751733,Linden Lea - Hereford,2023-04-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.89
751733,Linden Lea - Hereford,2023-04-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-04-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
751733,Linden Lea - Hereford,2023-04-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
751733,Linden Lea - Hereford,2023-04-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
751733,Linden Lea - Hereford,2023-04-09T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-09T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-04-09T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-04-09T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
751733,Linden Lea - Hereford,2023-04-09T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
751733,Linden Lea - Hereford,2023-04-09T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
751733,Linden Lea - Hereford,2023-04-09T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-04-09T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-04-09T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-04-09T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-04-09T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-04-09T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-04-09T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-04-09T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.16
751733,Linden Lea - Hereford,2023-04-09T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.02
751733,Linden Lea - Hereford,2023-04-09T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.07
751733,Linden Lea - Hereford,2023-04-09T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-04-09T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
751733,Linden Lea - Hereford,2023-04-09T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-04-09T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
751733,Linden Lea - Hereford,2023-04-09T14:50:00.000+00:00,transformer,,Temperature,C,25.0
751733,Linden Lea - Hereford,2023-04-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-04-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
751733,Linden Lea - Hereford,2023-04-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
751733,Linden Lea - Hereford,2023-04-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
751733,Linden Lea - Hereford,2023-04-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-04-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-04-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-04-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.91
751733,Linden Lea - Hereford,2023-04-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.57
751733,Linden Lea - Hereford,2023-04-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.12
751733,Linden Lea - Hereford,2023-04-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-04-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
751733,Linden Lea - Hereford,2023-04-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
751733,Linden Lea - Hereford,2023-04-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
751733,Linden Lea - Hereford,2023-04-09T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-09T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-04-09T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-04-09T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
751733,Linden Lea - Hereford,2023-04-09T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
751733,Linden Lea - Hereford,2023-04-09T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
751733,Linden Lea - Hereford,2023-04-09T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-04-09T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-04-09T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-04-09T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-04-09T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-04-09T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-04-09T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-04-09T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
751733,Linden Lea - Hereford,2023-04-09T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
751733,Linden Lea - Hereford,2023-04-09T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.48
751733,Linden Lea - Hereford,2023-04-09T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-04-09T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-04-09T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-04-09T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
751733,Linden Lea - Hereford,2023-04-09T14:40:00.000+00:00,transformer,,Temperature,C,25.0
751733,Linden Lea - Hereford,2023-04-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-04-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
751733,Linden Lea - Hereford,2023-04-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
751733,Linden Lea - Hereford,2023-04-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-04-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
751733,Linden Lea - Hereford,2023-04-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
751733,Linden Lea - Hereford,2023-04-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
751733,Linden Lea - Hereford,2023-04-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
751733,Linden Lea - Hereford,2023-04-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.61
751733,Linden Lea - Hereford,2023-04-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.91
751733,Linden Lea - Hereford,2023-04-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.88
751733,Linden Lea - Hereford,2023-04-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
751733,Linden Lea - Hereford,2023-04-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
751733,Linden Lea - Hereford,2023-04-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
751733,Linden Lea - Hereford,2023-04-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
751733,Linden Lea - Hereford,2023-04-09T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-04-09T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
