Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-04-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-04-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-04-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.09
751733,Linden Lea - Hereford,2023-04-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.45
751733,Linden Lea - Hereford,2023-04-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.63
751733,Linden Lea - Hereford,2023-04-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
751733,Linden Lea - Hereford,2023-04-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
751733,Linden Lea - Hereford,2023-04-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
751733,Linden Lea - Hereford,2023-04-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
751733,Linden Lea - Hereford,2023-04-09T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-04-09T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-09T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-04-09T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
751733,Linden Lea - Hereford,2023-04-09T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
751733,Linden Lea - Hereford,2023-04-09T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
751733,Linden Lea - Hereford,2023-04-09T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-04-09T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-04-09T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-04-09T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-04-09T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-04-09T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-04-09T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-04-09T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.8
751733,Linden Lea - Hereford,2023-04-09T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
751733,Linden Lea - Hereford,2023-04-09T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
751733,Linden Lea - Hereford,2023-04-09T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-04-09T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
751733,Linden Lea - Hereford,2023-04-09T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-04-09T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-04-09T12:10:00.000+00:00,transformer,,Temperature,C,24.3
751733,Linden Lea - Hereford,2023-04-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751733,Linden Lea - Hereford,2023-04-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
751733,Linden Lea - Hereford,2023-04-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-04-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
751733,Linden Lea - Hereford,2023-04-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751733,Linden Lea - Hereford,2023-04-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
751733,Linden Lea - Hereford,2023-04-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-04-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-04-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-04-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.13
751733,Linden Lea - Hereford,2023-04-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.73
751733,Linden Lea - Hereford,2023-04-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.21
751733,Linden Lea - Hereford,2023-04-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
751733,Linden Lea - Hereford,2023-04-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
751733,Linden Lea - Hereford,2023-04-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
751733,Linden Lea - Hereford,2023-04-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
751733,Linden Lea - Hereford,2023-04-09T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-04-09T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-04-09T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-04-09T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
751733,Linden Lea - Hereford,2023-04-09T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
751733,Linden Lea - Hereford,2023-04-09T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.69
751733,Linden Lea - Hereford,2023-04-09T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-04-09T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-04-09T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-04-09T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
751733,Linden Lea - Hereford,2023-04-09T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-04-09T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-04-09T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-04-09T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.69
751733,Linden Lea - Hereford,2023-04-09T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.25
751733,Linden Lea - Hereford,2023-04-09T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
751733,Linden Lea - Hereford,2023-04-09T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
751733,Linden Lea - Hereford,2023-04-09T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
751733,Linden Lea - Hereford,2023-04-09T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
751733,Linden Lea - Hereford,2023-04-09T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-04-09T12:00:00.000+00:00,transformer,,Temperature,C,24.1
751733,Linden Lea - Hereford,2023-04-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
751733,Linden Lea - Hereford,2023-04-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
751733,Linden Lea - Hereford,2023-04-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-04-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
751733,Linden Lea - Hereford,2023-04-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751733,Linden Lea - Hereford,2023-04-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
751733,Linden Lea - Hereford,2023-04-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-04-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-04-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-04-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.48
751733,Linden Lea - Hereford,2023-04-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.66
751733,Linden Lea - Hereford,2023-04-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.79
751733,Linden Lea - Hereford,2023-04-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
751733,Linden Lea - Hereford,2023-04-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
751733,Linden Lea - Hereford,2023-04-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
751733,Linden Lea - Hereford,2023-04-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
751733,Linden Lea - Hereford,2023-04-09T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-04-09T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-04-09T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-09T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
751733,Linden Lea - Hereford,2023-04-09T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.54
751733,Linden Lea - Hereford,2023-04-09T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
751733,Linden Lea - Hereford,2023-04-09T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-04-09T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-04-09T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-04-09T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
751733,Linden Lea - Hereford,2023-04-09T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
751733,Linden Lea - Hereford,2023-04-09T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-04-09T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-04-09T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.06
751733,Linden Lea - Hereford,2023-04-09T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.11
751733,Linden Lea - Hereford,2023-04-09T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
751733,Linden Lea - Hereford,2023-04-09T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
751733,Linden Lea - Hereford,2023-04-09T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
751733,Linden Lea - Hereford,2023-04-09T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
751733,Linden Lea - Hereford,2023-04-09T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
751733,Linden Lea - Hereford,2023-04-09T11:50:00.000+00:00,transformer,,Temperature,C,23.9
751733,Linden Lea - Hereford,2023-04-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751733,Linden Lea - Hereford,2023-04-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
751733,Linden Lea - Hereford,2023-04-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751733,Linden Lea - Hereford,2023-04-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
751733,Linden Lea - Hereford,2023-04-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751733,Linden Lea - Hereford,2023-04-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
751733,Linden Lea - Hereford,2023-04-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-04-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-04-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
751733,Linden Lea - Hereford,2023-04-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.99
751733,Linden Lea - Hereford,2023-04-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.65
751733,Linden Lea - Hereford,2023-04-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.43
751733,Linden Lea - Hereford,2023-04-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-04-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
751733,Linden Lea - Hereford,2023-04-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
751733,Linden Lea - Hereford,2023-04-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
751733,Linden Lea - Hereford,2023-04-09T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-09T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-04-09T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-04-09T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
751733,Linden Lea - Hereford,2023-04-09T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.3
751733,Linden Lea - Hereford,2023-04-09T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.62
751733,Linden Lea - Hereford,2023-04-09T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
751733,Linden Lea - Hereford,2023-04-09T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-04-09T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-04-09T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.0
751733,Linden Lea - Hereford,2023-04-09T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.76
751733,Linden Lea - Hereford,2023-04-09T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-04-09T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-04-09T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.6
751733,Linden Lea - Hereford,2023-04-09T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.42
751733,Linden Lea - Hereford,2023-04-09T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
751733,Linden Lea - Hereford,2023-04-09T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
751733,Linden Lea - Hereford,2023-04-09T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
751733,Linden Lea - Hereford,2023-04-09T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
751733,Linden Lea - Hereford,2023-04-09T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
751733,Linden Lea - Hereford,2023-04-09T11:40:00.000+00:00,transformer,,Temperature,C,23.8
751733,Linden Lea - Hereford,2023-04-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751733,Linden Lea - Hereford,2023-04-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
751733,Linden Lea - Hereford,2023-04-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751733,Linden Lea - Hereford,2023-04-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
751733,Linden Lea - Hereford,2023-04-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751733,Linden Lea - Hereford,2023-04-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
751733,Linden Lea - Hereford,2023-04-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
751733,Linden Lea - Hereford,2023-04-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
751733,Linden Lea - Hereford,2023-04-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-04-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.81
751733,Linden Lea - Hereford,2023-04-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.73
751733,Linden Lea - Hereford,2023-04-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.18
751733,Linden Lea - Hereford,2023-04-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
751733,Linden Lea - Hereford,2023-04-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
751733,Linden Lea - Hereford,2023-04-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
751733,Linden Lea - Hereford,2023-04-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
751733,Linden Lea - Hereford,2023-04-09T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-04-09T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-04-09T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-04-09T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
751733,Linden Lea - Hereford,2023-04-09T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
751733,Linden Lea - Hereford,2023-04-09T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.99
751733,Linden Lea - Hereford,2023-04-09T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
751733,Linden Lea - Hereford,2023-04-09T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-04-09T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-04-09T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
751733,Linden Lea - Hereford,2023-04-09T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-04-09T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-04-09T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-04-09T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.34
751733,Linden Lea - Hereford,2023-04-09T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.54
751733,Linden Lea - Hereford,2023-04-09T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
751733,Linden Lea - Hereford,2023-04-09T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
751733,Linden Lea - Hereford,2023-04-09T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
751733,Linden Lea - Hereford,2023-04-09T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
751733,Linden Lea - Hereford,2023-04-09T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-04-09T11:30:00.000+00:00,transformer,,Temperature,C,23.5
751733,Linden Lea - Hereford,2023-04-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751733,Linden Lea - Hereford,2023-04-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
751733,Linden Lea - Hereford,2023-04-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
751733,Linden Lea - Hereford,2023-04-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
751733,Linden Lea - Hereford,2023-04-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751733,Linden Lea - Hereford,2023-04-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
751733,Linden Lea - Hereford,2023-04-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-04-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-04-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-04-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.83
751733,Linden Lea - Hereford,2023-04-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.84
751733,Linden Lea - Hereford,2023-04-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.04
751733,Linden Lea - Hereford,2023-04-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
751733,Linden Lea - Hereford,2023-04-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
751733,Linden Lea - Hereford,2023-04-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
751733,Linden Lea - Hereford,2023-04-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
751733,Linden Lea - Hereford,2023-04-09T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-04-09T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-04-09T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-04-09T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
751733,Linden Lea - Hereford,2023-04-09T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.86
751733,Linden Lea - Hereford,2023-04-09T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.6
751733,Linden Lea - Hereford,2023-04-09T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-04-09T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-04-09T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-04-09T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
751733,Linden Lea - Hereford,2023-04-09T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
751733,Linden Lea - Hereford,2023-04-09T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
751733,Linden Lea - Hereford,2023-04-09T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.25
751733,Linden Lea - Hereford,2023-04-09T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.8
751733,Linden Lea - Hereford,2023-04-09T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.68
751733,Linden Lea - Hereford,2023-04-09T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
751733,Linden Lea - Hereford,2023-04-09T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
751733,Linden Lea - Hereford,2023-04-09T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
751733,Linden Lea - Hereford,2023-04-09T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
751733,Linden Lea - Hereford,2023-04-09T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-04-09T11:20:00.000+00:00,transformer,,Temperature,C,23.4
751733,Linden Lea - Hereford,2023-04-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751733,Linden Lea - Hereford,2023-04-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
751733,Linden Lea - Hereford,2023-04-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751733,Linden Lea - Hereford,2023-04-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
751733,Linden Lea - Hereford,2023-04-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751733,Linden Lea - Hereford,2023-04-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
751733,Linden Lea - Hereford,2023-04-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
751733,Linden Lea - Hereford,2023-04-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
751733,Linden Lea - Hereford,2023-04-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-04-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.21
751733,Linden Lea - Hereford,2023-04-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.53
751733,Linden Lea - Hereford,2023-04-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.72
751733,Linden Lea - Hereford,2023-04-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
751733,Linden Lea - Hereford,2023-04-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
751733,Linden Lea - Hereford,2023-04-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
751733,Linden Lea - Hereford,2023-04-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
751733,Linden Lea - Hereford,2023-04-09T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-04-09T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-04-09T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-09T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
751733,Linden Lea - Hereford,2023-04-09T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
751733,Linden Lea - Hereford,2023-04-09T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.64
751733,Linden Lea - Hereford,2023-04-09T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
751733,Linden Lea - Hereford,2023-04-09T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
751733,Linden Lea - Hereford,2023-04-09T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-04-09T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
751733,Linden Lea - Hereford,2023-04-09T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-04-09T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-04-09T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-04-09T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.93
751733,Linden Lea - Hereford,2023-04-09T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.6
751733,Linden Lea - Hereford,2023-04-09T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
751733,Linden Lea - Hereford,2023-04-09T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
751733,Linden Lea - Hereford,2023-04-09T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
751733,Linden Lea - Hereford,2023-04-09T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
751733,Linden Lea - Hereford,2023-04-09T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-04-09T11:10:00.000+00:00,transformer,,Temperature,C,23.3
751733,Linden Lea - Hereford,2023-04-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751733,Linden Lea - Hereford,2023-04-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
751733,Linden Lea - Hereford,2023-04-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
751733,Linden Lea - Hereford,2023-04-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
751733,Linden Lea - Hereford,2023-04-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751733,Linden Lea - Hereford,2023-04-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
751733,Linden Lea - Hereford,2023-04-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-04-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-04-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-04-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.91
751733,Linden Lea - Hereford,2023-04-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.35
751733,Linden Lea - Hereford,2023-04-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.83
751733,Linden Lea - Hereford,2023-04-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-04-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
751733,Linden Lea - Hereford,2023-04-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
751733,Linden Lea - Hereford,2023-04-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
751733,Linden Lea - Hereford,2023-04-09T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-04-09T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-04-09T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-09T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.82
751733,Linden Lea - Hereford,2023-04-09T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
751733,Linden Lea - Hereford,2023-04-09T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.02
751733,Linden Lea - Hereford,2023-04-09T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-04-09T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
751733,Linden Lea - Hereford,2023-04-09T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-04-09T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
751733,Linden Lea - Hereford,2023-04-09T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
751733,Linden Lea - Hereford,2023-04-09T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-04-09T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.47
751733,Linden Lea - Hereford,2023-04-09T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.06
751733,Linden Lea - Hereford,2023-04-09T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
751733,Linden Lea - Hereford,2023-04-09T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
751733,Linden Lea - Hereford,2023-04-09T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-04-09T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
751733,Linden Lea - Hereford,2023-04-09T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
751733,Linden Lea - Hereford,2023-04-09T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-04-09T11:00:00.000+00:00,transformer,,Temperature,C,23.1
751733,Linden Lea - Hereford,2023-04-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751733,Linden Lea - Hereford,2023-04-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
751733,Linden Lea - Hereford,2023-04-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751733,Linden Lea - Hereford,2023-04-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
751733,Linden Lea - Hereford,2023-04-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751733,Linden Lea - Hereford,2023-04-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
751733,Linden Lea - Hereford,2023-04-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
751733,Linden Lea - Hereford,2023-04-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-04-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-04-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.88
751733,Linden Lea - Hereford,2023-04-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.75
751733,Linden Lea - Hereford,2023-04-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.58
751733,Linden Lea - Hereford,2023-04-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
751733,Linden Lea - Hereford,2023-04-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
751733,Linden Lea - Hereford,2023-04-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
751733,Linden Lea - Hereford,2023-04-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
751733,Linden Lea - Hereford,2023-04-09T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-04-09T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-04-09T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-09T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
751733,Linden Lea - Hereford,2023-04-09T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
751733,Linden Lea - Hereford,2023-04-09T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.81
751733,Linden Lea - Hereford,2023-04-09T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-04-09T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-04-09T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-04-09T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
751733,Linden Lea - Hereford,2023-04-09T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-04-09T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-04-09T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
751733,Linden Lea - Hereford,2023-04-09T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.53
751733,Linden Lea - Hereford,2023-04-09T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.41
751733,Linden Lea - Hereford,2023-04-09T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.79
751733,Linden Lea - Hereford,2023-04-09T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-04-09T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
751733,Linden Lea - Hereford,2023-04-09T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
751733,Linden Lea - Hereford,2023-04-09T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-04-09T10:50:00.000+00:00,transformer,,Temperature,C,22.9
751733,Linden Lea - Hereford,2023-04-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751733,Linden Lea - Hereford,2023-04-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
751733,Linden Lea - Hereford,2023-04-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751733,Linden Lea - Hereford,2023-04-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
751733,Linden Lea - Hereford,2023-04-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751733,Linden Lea - Hereford,2023-04-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
751733,Linden Lea - Hereford,2023-04-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-04-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-04-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-04-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.28
751733,Linden Lea - Hereford,2023-04-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.4
751733,Linden Lea - Hereford,2023-04-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.6
751733,Linden Lea - Hereford,2023-04-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-04-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
751733,Linden Lea - Hereford,2023-04-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
751733,Linden Lea - Hereford,2023-04-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
751733,Linden Lea - Hereford,2023-04-09T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-04-09T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-04-09T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-04-09T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
751733,Linden Lea - Hereford,2023-04-09T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.1
751733,Linden Lea - Hereford,2023-04-09T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
751733,Linden Lea - Hereford,2023-04-09T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
751733,Linden Lea - Hereford,2023-04-09T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
751733,Linden Lea - Hereford,2023-04-09T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
751733,Linden Lea - Hereford,2023-04-09T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
751733,Linden Lea - Hereford,2023-04-09T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-04-09T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-04-09T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-04-09T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.57
751733,Linden Lea - Hereford,2023-04-09T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
751733,Linden Lea - Hereford,2023-04-09T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
751733,Linden Lea - Hereford,2023-04-09T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-04-09T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
751733,Linden Lea - Hereford,2023-04-09T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
751733,Linden Lea - Hereford,2023-04-09T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-04-09T10:40:00.000+00:00,transformer,,Temperature,C,22.6
751733,Linden Lea - Hereford,2023-04-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751733,Linden Lea - Hereford,2023-04-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
751733,Linden Lea - Hereford,2023-04-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
751733,Linden Lea - Hereford,2023-04-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
751733,Linden Lea - Hereford,2023-04-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751733,Linden Lea - Hereford,2023-04-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
751733,Linden Lea - Hereford,2023-04-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-04-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-04-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.53
751733,Linden Lea - Hereford,2023-04-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.26
751733,Linden Lea - Hereford,2023-04-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.17
751733,Linden Lea - Hereford,2023-04-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
751733,Linden Lea - Hereford,2023-04-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
751733,Linden Lea - Hereford,2023-04-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
751733,Linden Lea - Hereford,2023-04-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
751733,Linden Lea - Hereford,2023-04-09T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-04-09T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-04-09T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-09T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.64
751733,Linden Lea - Hereford,2023-04-09T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
751733,Linden Lea - Hereford,2023-04-09T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
751733,Linden Lea - Hereford,2023-04-09T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
751733,Linden Lea - Hereford,2023-04-09T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
751733,Linden Lea - Hereford,2023-04-09T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-04-09T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
751733,Linden Lea - Hereford,2023-04-09T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-04-09T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-04-09T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
751733,Linden Lea - Hereford,2023-04-09T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.35
751733,Linden Lea - Hereford,2023-04-09T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.98
751733,Linden Lea - Hereford,2023-04-09T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
751733,Linden Lea - Hereford,2023-04-09T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-04-09T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
751733,Linden Lea - Hereford,2023-04-09T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-04-09T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-04-09T10:30:00.000+00:00,transformer,,Temperature,C,22.3
751733,Linden Lea - Hereford,2023-04-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751733,Linden Lea - Hereford,2023-04-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
751733,Linden Lea - Hereford,2023-04-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-04-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
751733,Linden Lea - Hereford,2023-04-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751733,Linden Lea - Hereford,2023-04-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
751733,Linden Lea - Hereford,2023-04-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-04-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-04-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-04-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
751733,Linden Lea - Hereford,2023-04-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.04
751733,Linden Lea - Hereford,2023-04-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.52
751733,Linden Lea - Hereford,2023-04-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
751733,Linden Lea - Hereford,2023-04-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
751733,Linden Lea - Hereford,2023-04-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
751733,Linden Lea - Hereford,2023-04-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
751733,Linden Lea - Hereford,2023-04-09T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-04-09T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-09T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-04-09T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
751733,Linden Lea - Hereford,2023-04-09T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
751733,Linden Lea - Hereford,2023-04-09T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.95
751733,Linden Lea - Hereford,2023-04-09T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
751733,Linden Lea - Hereford,2023-04-09T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-04-09T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-04-09T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
751733,Linden Lea - Hereford,2023-04-09T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-04-09T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-04-09T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-04-09T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.03
751733,Linden Lea - Hereford,2023-04-09T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
751733,Linden Lea - Hereford,2023-04-09T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.95
751733,Linden Lea - Hereford,2023-04-09T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-04-09T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
751733,Linden Lea - Hereford,2023-04-09T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-04-09T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
751733,Linden Lea - Hereford,2023-04-09T10:20:00.000+00:00,transformer,,Temperature,C,22.0
751733,Linden Lea - Hereford,2023-04-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751733,Linden Lea - Hereford,2023-04-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
751733,Linden Lea - Hereford,2023-04-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-04-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
751733,Linden Lea - Hereford,2023-04-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-04-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
751733,Linden Lea - Hereford,2023-04-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-04-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-04-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.31
751733,Linden Lea - Hereford,2023-04-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.18
751733,Linden Lea - Hereford,2023-04-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.9
751733,Linden Lea - Hereford,2023-04-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
751733,Linden Lea - Hereford,2023-04-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
751733,Linden Lea - Hereford,2023-04-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
751733,Linden Lea - Hereford,2023-04-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
751733,Linden Lea - Hereford,2023-04-09T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-04-09T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-04-09T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-04-09T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
751733,Linden Lea - Hereford,2023-04-09T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
751733,Linden Lea - Hereford,2023-04-09T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.61
751733,Linden Lea - Hereford,2023-04-09T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-04-09T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-04-09T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-04-09T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
751733,Linden Lea - Hereford,2023-04-09T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.97
751733,Linden Lea - Hereford,2023-04-09T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
751733,Linden Lea - Hereford,2023-04-09T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.97
751733,Linden Lea - Hereford,2023-04-09T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.37
751733,Linden Lea - Hereford,2023-04-09T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
751733,Linden Lea - Hereford,2023-04-09T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.22
751733,Linden Lea - Hereford,2023-04-09T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-04-09T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
751733,Linden Lea - Hereford,2023-04-09T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-04-09T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
751733,Linden Lea - Hereford,2023-04-09T10:10:00.000+00:00,transformer,,Temperature,C,21.9
751733,Linden Lea - Hereford,2023-04-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751733,Linden Lea - Hereford,2023-04-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
751733,Linden Lea - Hereford,2023-04-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-04-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
751733,Linden Lea - Hereford,2023-04-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-04-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
751733,Linden Lea - Hereford,2023-04-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
751733,Linden Lea - Hereford,2023-04-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-04-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-04-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.31
751733,Linden Lea - Hereford,2023-04-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.95
751733,Linden Lea - Hereford,2023-04-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.84
751733,Linden Lea - Hereford,2023-04-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
751733,Linden Lea - Hereford,2023-04-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
751733,Linden Lea - Hereford,2023-04-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
751733,Linden Lea - Hereford,2023-04-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
751733,Linden Lea - Hereford,2023-04-09T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-04-09T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-04-09T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-04-09T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
751733,Linden Lea - Hereford,2023-04-09T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
751733,Linden Lea - Hereford,2023-04-09T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.72
751733,Linden Lea - Hereford,2023-04-09T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.0
751733,Linden Lea - Hereford,2023-04-09T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-04-09T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-04-09T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.2
751733,Linden Lea - Hereford,2023-04-09T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
751733,Linden Lea - Hereford,2023-04-09T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.64
751733,Linden Lea - Hereford,2023-04-09T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.72
751733,Linden Lea - Hereford,2023-04-09T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.69
751733,Linden Lea - Hereford,2023-04-09T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.98
