Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-09T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.74
751733,Linden Lea - Hereford,2023-04-09T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-04-09T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
751733,Linden Lea - Hereford,2023-04-09T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
751733,Linden Lea - Hereford,2023-04-09T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
751733,Linden Lea - Hereford,2023-04-09T10:00:00.000+00:00,transformer,,Temperature,C,21.7
751733,Linden Lea - Hereford,2023-04-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751733,Linden Lea - Hereford,2023-04-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
751733,Linden Lea - Hereford,2023-04-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-04-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
751733,Linden Lea - Hereford,2023-04-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-04-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
751733,Linden Lea - Hereford,2023-04-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-04-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
751733,Linden Lea - Hereford,2023-04-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
751733,Linden Lea - Hereford,2023-04-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.78
751733,Linden Lea - Hereford,2023-04-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.19
751733,Linden Lea - Hereford,2023-04-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.46
751733,Linden Lea - Hereford,2023-04-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
751733,Linden Lea - Hereford,2023-04-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
751733,Linden Lea - Hereford,2023-04-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
751733,Linden Lea - Hereford,2023-04-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
751733,Linden Lea - Hereford,2023-04-09T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-04-09T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-04-09T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-04-09T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
751733,Linden Lea - Hereford,2023-04-09T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
751733,Linden Lea - Hereford,2023-04-09T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.34
751733,Linden Lea - Hereford,2023-04-09T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
751733,Linden Lea - Hereford,2023-04-09T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-04-09T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-04-09T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
751733,Linden Lea - Hereford,2023-04-09T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-04-09T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-04-09T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-04-09T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.87
751733,Linden Lea - Hereford,2023-04-09T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.23
751733,Linden Lea - Hereford,2023-04-09T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
751733,Linden Lea - Hereford,2023-04-09T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-04-09T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.2
751733,Linden Lea - Hereford,2023-04-09T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
751733,Linden Lea - Hereford,2023-04-09T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
751733,Linden Lea - Hereford,2023-04-09T09:50:00.000+00:00,transformer,,Temperature,C,21.5
751733,Linden Lea - Hereford,2023-04-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751733,Linden Lea - Hereford,2023-04-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
751733,Linden Lea - Hereford,2023-04-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-04-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
751733,Linden Lea - Hereford,2023-04-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-04-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
751733,Linden Lea - Hereford,2023-04-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-04-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-04-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-04-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.46
751733,Linden Lea - Hereford,2023-04-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.61
751733,Linden Lea - Hereford,2023-04-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.35
751733,Linden Lea - Hereford,2023-04-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
751733,Linden Lea - Hereford,2023-04-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
751733,Linden Lea - Hereford,2023-04-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
751733,Linden Lea - Hereford,2023-04-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
751733,Linden Lea - Hereford,2023-04-09T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-04-09T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-04-09T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-04-09T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
751733,Linden Lea - Hereford,2023-04-09T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
751733,Linden Lea - Hereford,2023-04-09T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.42
751733,Linden Lea - Hereford,2023-04-09T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
751733,Linden Lea - Hereford,2023-04-09T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-04-09T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-04-09T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
751733,Linden Lea - Hereford,2023-04-09T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
751733,Linden Lea - Hereford,2023-04-09T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
751733,Linden Lea - Hereford,2023-04-09T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.92
751733,Linden Lea - Hereford,2023-04-09T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.95
751733,Linden Lea - Hereford,2023-04-09T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.39
751733,Linden Lea - Hereford,2023-04-09T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
751733,Linden Lea - Hereford,2023-04-09T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-04-09T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-04-09T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
751733,Linden Lea - Hereford,2023-04-09T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-04-09T09:40:00.000+00:00,transformer,,Temperature,C,21.3
751733,Linden Lea - Hereford,2023-04-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751733,Linden Lea - Hereford,2023-04-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
751733,Linden Lea - Hereford,2023-04-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-04-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
751733,Linden Lea - Hereford,2023-04-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-04-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
751733,Linden Lea - Hereford,2023-04-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
751733,Linden Lea - Hereford,2023-04-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
751733,Linden Lea - Hereford,2023-04-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
751733,Linden Lea - Hereford,2023-04-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.4
751733,Linden Lea - Hereford,2023-04-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.83
751733,Linden Lea - Hereford,2023-04-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.72
751733,Linden Lea - Hereford,2023-04-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-04-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
751733,Linden Lea - Hereford,2023-04-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
751733,Linden Lea - Hereford,2023-04-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
751733,Linden Lea - Hereford,2023-04-09T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-04-09T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-04-09T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-04-09T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.06
751733,Linden Lea - Hereford,2023-04-09T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.43
751733,Linden Lea - Hereford,2023-04-09T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
751733,Linden Lea - Hereford,2023-04-09T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
751733,Linden Lea - Hereford,2023-04-09T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
751733,Linden Lea - Hereford,2023-04-09T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
751733,Linden Lea - Hereford,2023-04-09T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
751733,Linden Lea - Hereford,2023-04-09T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-04-09T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-04-09T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-04-09T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.24
751733,Linden Lea - Hereford,2023-04-09T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.69
751733,Linden Lea - Hereford,2023-04-09T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
751733,Linden Lea - Hereford,2023-04-09T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-04-09T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-04-09T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
751733,Linden Lea - Hereford,2023-04-09T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-04-09T09:30:00.000+00:00,transformer,,Temperature,C,21.1
751733,Linden Lea - Hereford,2023-04-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751733,Linden Lea - Hereford,2023-04-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
751733,Linden Lea - Hereford,2023-04-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-04-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
751733,Linden Lea - Hereford,2023-04-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-04-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
751733,Linden Lea - Hereford,2023-04-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-04-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-04-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
751733,Linden Lea - Hereford,2023-04-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.3
751733,Linden Lea - Hereford,2023-04-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.12
751733,Linden Lea - Hereford,2023-04-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.52
751733,Linden Lea - Hereford,2023-04-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
751733,Linden Lea - Hereford,2023-04-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
751733,Linden Lea - Hereford,2023-04-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
751733,Linden Lea - Hereford,2023-04-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
751733,Linden Lea - Hereford,2023-04-09T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-09T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-04-09T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-04-09T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
751733,Linden Lea - Hereford,2023-04-09T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
751733,Linden Lea - Hereford,2023-04-09T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
751733,Linden Lea - Hereford,2023-04-09T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
751733,Linden Lea - Hereford,2023-04-09T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-04-09T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-04-09T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-04-09T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-04-09T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-04-09T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.61
751733,Linden Lea - Hereford,2023-04-09T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
751733,Linden Lea - Hereford,2023-04-09T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.22
751733,Linden Lea - Hereford,2023-04-09T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
751733,Linden Lea - Hereford,2023-04-09T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
751733,Linden Lea - Hereford,2023-04-09T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-04-09T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
751733,Linden Lea - Hereford,2023-04-09T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-04-09T09:20:00.000+00:00,transformer,,Temperature,C,20.9
751733,Linden Lea - Hereford,2023-04-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751733,Linden Lea - Hereford,2023-04-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
751733,Linden Lea - Hereford,2023-04-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-04-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
751733,Linden Lea - Hereford,2023-04-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751733,Linden Lea - Hereford,2023-04-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
751733,Linden Lea - Hereford,2023-04-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-04-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-04-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
751733,Linden Lea - Hereford,2023-04-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.14
751733,Linden Lea - Hereford,2023-04-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.23
751733,Linden Lea - Hereford,2023-04-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.5
751733,Linden Lea - Hereford,2023-04-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
751733,Linden Lea - Hereford,2023-04-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
751733,Linden Lea - Hereford,2023-04-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
751733,Linden Lea - Hereford,2023-04-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
751733,Linden Lea - Hereford,2023-04-09T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-04-09T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-09T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-04-09T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.42
751733,Linden Lea - Hereford,2023-04-09T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
751733,Linden Lea - Hereford,2023-04-09T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.6
751733,Linden Lea - Hereford,2023-04-09T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,92.4
751733,Linden Lea - Hereford,2023-04-09T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
751733,Linden Lea - Hereford,2023-04-09T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-04-09T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.9
751733,Linden Lea - Hereford,2023-04-09T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
751733,Linden Lea - Hereford,2023-04-09T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-04-09T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-04-09T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
751733,Linden Lea - Hereford,2023-04-09T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.05
751733,Linden Lea - Hereford,2023-04-09T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
751733,Linden Lea - Hereford,2023-04-09T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.2
751733,Linden Lea - Hereford,2023-04-09T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-04-09T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.0
751733,Linden Lea - Hereford,2023-04-09T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-04-09T09:10:00.000+00:00,transformer,,Temperature,C,20.7
751733,Linden Lea - Hereford,2023-04-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751733,Linden Lea - Hereford,2023-04-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
751733,Linden Lea - Hereford,2023-04-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-04-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
751733,Linden Lea - Hereford,2023-04-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-04-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
751733,Linden Lea - Hereford,2023-04-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
751733,Linden Lea - Hereford,2023-04-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-04-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-04-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.53
751733,Linden Lea - Hereford,2023-04-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.12
751733,Linden Lea - Hereford,2023-04-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.82
751733,Linden Lea - Hereford,2023-04-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,86.9
751733,Linden Lea - Hereford,2023-04-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
751733,Linden Lea - Hereford,2023-04-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
751733,Linden Lea - Hereford,2023-04-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
751733,Linden Lea - Hereford,2023-04-09T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-04-09T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-09T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-04-09T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
751733,Linden Lea - Hereford,2023-04-09T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
751733,Linden Lea - Hereford,2023-04-09T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.1
751733,Linden Lea - Hereford,2023-04-09T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-04-09T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-04-09T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-04-09T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-04-09T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-04-09T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-04-09T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.53
751733,Linden Lea - Hereford,2023-04-09T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.01
751733,Linden Lea - Hereford,2023-04-09T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.16
751733,Linden Lea - Hereford,2023-04-09T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
751733,Linden Lea - Hereford,2023-04-09T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
751733,Linden Lea - Hereford,2023-04-09T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
751733,Linden Lea - Hereford,2023-04-09T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.4
751733,Linden Lea - Hereford,2023-04-09T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-04-09T09:00:00.000+00:00,transformer,,Temperature,C,20.4
751733,Linden Lea - Hereford,2023-04-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751733,Linden Lea - Hereford,2023-04-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
751733,Linden Lea - Hereford,2023-04-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-04-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
751733,Linden Lea - Hereford,2023-04-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751733,Linden Lea - Hereford,2023-04-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
751733,Linden Lea - Hereford,2023-04-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-04-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-04-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
751733,Linden Lea - Hereford,2023-04-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.68
751733,Linden Lea - Hereford,2023-04-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.97
751733,Linden Lea - Hereford,2023-04-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.25
751733,Linden Lea - Hereford,2023-04-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
751733,Linden Lea - Hereford,2023-04-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
751733,Linden Lea - Hereford,2023-04-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
751733,Linden Lea - Hereford,2023-04-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
751733,Linden Lea - Hereford,2023-04-09T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-04-09T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-04-09T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-04-09T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.86
751733,Linden Lea - Hereford,2023-04-09T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
751733,Linden Lea - Hereford,2023-04-09T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
751733,Linden Lea - Hereford,2023-04-09T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-04-09T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
751733,Linden Lea - Hereford,2023-04-09T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-04-09T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-04-09T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-04-09T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-04-09T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.1
751733,Linden Lea - Hereford,2023-04-09T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.23
751733,Linden Lea - Hereford,2023-04-09T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.39
751733,Linden Lea - Hereford,2023-04-09T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.09
751733,Linden Lea - Hereford,2023-04-09T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-04-09T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
751733,Linden Lea - Hereford,2023-04-09T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
751733,Linden Lea - Hereford,2023-04-09T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
751733,Linden Lea - Hereford,2023-04-09T08:50:00.000+00:00,transformer,,Temperature,C,20.0
751733,Linden Lea - Hereford,2023-04-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751733,Linden Lea - Hereford,2023-04-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
751733,Linden Lea - Hereford,2023-04-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-04-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
751733,Linden Lea - Hereford,2023-04-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-04-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
751733,Linden Lea - Hereford,2023-04-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-04-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
751733,Linden Lea - Hereford,2023-04-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
751733,Linden Lea - Hereford,2023-04-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.09
751733,Linden Lea - Hereford,2023-04-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.34
751733,Linden Lea - Hereford,2023-04-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.35
751733,Linden Lea - Hereford,2023-04-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-04-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
751733,Linden Lea - Hereford,2023-04-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
751733,Linden Lea - Hereford,2023-04-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
751733,Linden Lea - Hereford,2023-04-09T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-04-09T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-04-09T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-04-09T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
751733,Linden Lea - Hereford,2023-04-09T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
751733,Linden Lea - Hereford,2023-04-09T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
751733,Linden Lea - Hereford,2023-04-09T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-04-09T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
751733,Linden Lea - Hereford,2023-04-09T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-04-09T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-04-09T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-04-09T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-09T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.94
751733,Linden Lea - Hereford,2023-04-09T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
751733,Linden Lea - Hereford,2023-04-09T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.64
751733,Linden Lea - Hereford,2023-04-09T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.95
751733,Linden Lea - Hereford,2023-04-09T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-04-09T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-04-09T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
751733,Linden Lea - Hereford,2023-04-09T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
751733,Linden Lea - Hereford,2023-04-09T08:40:00.000+00:00,transformer,,Temperature,C,19.7
751733,Linden Lea - Hereford,2023-04-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751733,Linden Lea - Hereford,2023-04-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
751733,Linden Lea - Hereford,2023-04-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-04-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
751733,Linden Lea - Hereford,2023-04-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751733,Linden Lea - Hereford,2023-04-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
751733,Linden Lea - Hereford,2023-04-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-04-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
751733,Linden Lea - Hereford,2023-04-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
751733,Linden Lea - Hereford,2023-04-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.99
751733,Linden Lea - Hereford,2023-04-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.23
751733,Linden Lea - Hereford,2023-04-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.94
751733,Linden Lea - Hereford,2023-04-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
751733,Linden Lea - Hereford,2023-04-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
751733,Linden Lea - Hereford,2023-04-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
751733,Linden Lea - Hereford,2023-04-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
751733,Linden Lea - Hereford,2023-04-09T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-04-09T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-04-09T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-04-09T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
751733,Linden Lea - Hereford,2023-04-09T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
751733,Linden Lea - Hereford,2023-04-09T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
751733,Linden Lea - Hereford,2023-04-09T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-04-09T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
751733,Linden Lea - Hereford,2023-04-09T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-04-09T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-04-09T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-04-09T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-04-09T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.65
751733,Linden Lea - Hereford,2023-04-09T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.23
751733,Linden Lea - Hereford,2023-04-09T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.97
751733,Linden Lea - Hereford,2023-04-09T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
751733,Linden Lea - Hereford,2023-04-09T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-04-09T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-04-09T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
751733,Linden Lea - Hereford,2023-04-09T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-04-09T08:30:00.000+00:00,transformer,,Temperature,C,19.5
751733,Linden Lea - Hereford,2023-04-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751733,Linden Lea - Hereford,2023-04-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
751733,Linden Lea - Hereford,2023-04-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-04-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
751733,Linden Lea - Hereford,2023-04-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-04-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
751733,Linden Lea - Hereford,2023-04-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
751733,Linden Lea - Hereford,2023-04-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-04-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
751733,Linden Lea - Hereford,2023-04-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.81
751733,Linden Lea - Hereford,2023-04-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.91
751733,Linden Lea - Hereford,2023-04-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.02
751733,Linden Lea - Hereford,2023-04-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
751733,Linden Lea - Hereford,2023-04-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
751733,Linden Lea - Hereford,2023-04-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
751733,Linden Lea - Hereford,2023-04-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
751733,Linden Lea - Hereford,2023-04-09T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-04-09T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-04-09T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-04-09T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
751733,Linden Lea - Hereford,2023-04-09T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
751733,Linden Lea - Hereford,2023-04-09T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.1
751733,Linden Lea - Hereford,2023-04-09T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
751733,Linden Lea - Hereford,2023-04-09T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
751733,Linden Lea - Hereford,2023-04-09T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-04-09T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
751733,Linden Lea - Hereford,2023-04-09T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-04-09T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-04-09T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-04-09T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.4
751733,Linden Lea - Hereford,2023-04-09T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.27
751733,Linden Lea - Hereford,2023-04-09T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
751733,Linden Lea - Hereford,2023-04-09T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.7
751733,Linden Lea - Hereford,2023-04-09T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-04-09T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.6
751733,Linden Lea - Hereford,2023-04-09T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-04-09T08:20:00.000+00:00,transformer,,Temperature,C,19.3
751733,Linden Lea - Hereford,2023-04-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751733,Linden Lea - Hereford,2023-04-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
751733,Linden Lea - Hereford,2023-04-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-04-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
751733,Linden Lea - Hereford,2023-04-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-04-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
751733,Linden Lea - Hereford,2023-04-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-04-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-04-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
751733,Linden Lea - Hereford,2023-04-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.01
751733,Linden Lea - Hereford,2023-04-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.62
751733,Linden Lea - Hereford,2023-04-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.06
751733,Linden Lea - Hereford,2023-04-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
751733,Linden Lea - Hereford,2023-04-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
751733,Linden Lea - Hereford,2023-04-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
751733,Linden Lea - Hereford,2023-04-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
751733,Linden Lea - Hereford,2023-04-09T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-04-09T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-04-09T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-04-09T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
751733,Linden Lea - Hereford,2023-04-09T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
751733,Linden Lea - Hereford,2023-04-09T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.23
751733,Linden Lea - Hereford,2023-04-09T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
751733,Linden Lea - Hereford,2023-04-09T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-04-09T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-04-09T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
751733,Linden Lea - Hereford,2023-04-09T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-04-09T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-04-09T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-04-09T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.32
751733,Linden Lea - Hereford,2023-04-09T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.01
751733,Linden Lea - Hereford,2023-04-09T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
751733,Linden Lea - Hereford,2023-04-09T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
751733,Linden Lea - Hereford,2023-04-09T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-04-09T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
751733,Linden Lea - Hereford,2023-04-09T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-04-09T08:10:00.000+00:00,transformer,,Temperature,C,18.9
751733,Linden Lea - Hereford,2023-04-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751733,Linden Lea - Hereford,2023-04-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
751733,Linden Lea - Hereford,2023-04-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-04-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
751733,Linden Lea - Hereford,2023-04-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-04-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
751733,Linden Lea - Hereford,2023-04-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-04-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-04-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-04-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.26
751733,Linden Lea - Hereford,2023-04-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.38
751733,Linden Lea - Hereford,2023-04-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.38
751733,Linden Lea - Hereford,2023-04-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
751733,Linden Lea - Hereford,2023-04-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
751733,Linden Lea - Hereford,2023-04-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
751733,Linden Lea - Hereford,2023-04-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
751733,Linden Lea - Hereford,2023-04-09T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-04-09T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-04-09T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-04-09T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
751733,Linden Lea - Hereford,2023-04-09T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
751733,Linden Lea - Hereford,2023-04-09T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
751733,Linden Lea - Hereford,2023-04-09T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-04-09T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-04-09T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-04-09T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
751733,Linden Lea - Hereford,2023-04-09T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-04-09T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-04-09T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-04-09T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
751733,Linden Lea - Hereford,2023-04-09T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.38
751733,Linden Lea - Hereford,2023-04-09T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
751733,Linden Lea - Hereford,2023-04-09T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
751733,Linden Lea - Hereford,2023-04-09T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-04-09T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
751733,Linden Lea - Hereford,2023-04-09T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-04-09T08:00:00.000+00:00,transformer,,Temperature,C,18.6
751733,Linden Lea - Hereford,2023-04-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751733,Linden Lea - Hereford,2023-04-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
751733,Linden Lea - Hereford,2023-04-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-04-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
751733,Linden Lea - Hereford,2023-04-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-04-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
751733,Linden Lea - Hereford,2023-04-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-04-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-04-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-04-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.61
751733,Linden Lea - Hereford,2023-04-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.88
751733,Linden Lea - Hereford,2023-04-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.75
751733,Linden Lea - Hereford,2023-04-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
751733,Linden Lea - Hereford,2023-04-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
751733,Linden Lea - Hereford,2023-04-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
751733,Linden Lea - Hereford,2023-04-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
751733,Linden Lea - Hereford,2023-04-09T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-04-09T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-04-09T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-04-09T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
751733,Linden Lea - Hereford,2023-04-09T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.61
751733,Linden Lea - Hereford,2023-04-09T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
751733,Linden Lea - Hereford,2023-04-09T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-04-09T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
751733,Linden Lea - Hereford,2023-04-09T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-04-09T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-04-09T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-04-09T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-04-09T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-04-09T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.9
751733,Linden Lea - Hereford,2023-04-09T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.68
751733,Linden Lea - Hereford,2023-04-09T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
751733,Linden Lea - Hereford,2023-04-09T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
751733,Linden Lea - Hereford,2023-04-09T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
751733,Linden Lea - Hereford,2023-04-09T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.2
751733,Linden Lea - Hereford,2023-04-09T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-04-09T07:50:00.000+00:00,transformer,,Temperature,C,18.4
751733,Linden Lea - Hereford,2023-04-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751733,Linden Lea - Hereford,2023-04-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
751733,Linden Lea - Hereford,2023-04-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-04-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
751733,Linden Lea - Hereford,2023-04-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-04-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
751733,Linden Lea - Hereford,2023-04-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-04-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-04-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
751733,Linden Lea - Hereford,2023-04-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.95
751733,Linden Lea - Hereford,2023-04-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.29
751733,Linden Lea - Hereford,2023-04-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.42
751733,Linden Lea - Hereford,2023-04-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
751733,Linden Lea - Hereford,2023-04-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
751733,Linden Lea - Hereford,2023-04-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
751733,Linden Lea - Hereford,2023-04-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
751733,Linden Lea - Hereford,2023-04-09T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-04-09T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-04-09T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
