Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.57
751733,Linden Lea - Hereford,2023-04-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.73
751733,Linden Lea - Hereford,2023-04-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.79
751733,Linden Lea - Hereford,2023-04-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-04-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-04-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-04-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-04-10T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-04-10T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
751733,Linden Lea - Hereford,2023-04-10T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-04-10T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
751733,Linden Lea - Hereford,2023-04-10T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
751733,Linden Lea - Hereford,2023-04-10T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
751733,Linden Lea - Hereford,2023-04-10T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-04-10T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-04-10T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-04-10T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-04-10T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-04-10T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-04-10T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-04-10T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
751733,Linden Lea - Hereford,2023-04-10T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
751733,Linden Lea - Hereford,2023-04-10T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
751733,Linden Lea - Hereford,2023-04-10T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-04-10T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-04-10T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-04-10T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-04-10T22:30:00.000+00:00,transformer,,Temperature,C,18.9
751733,Linden Lea - Hereford,2023-04-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-04-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
751733,Linden Lea - Hereford,2023-04-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-04-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
751733,Linden Lea - Hereford,2023-04-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-04-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
751733,Linden Lea - Hereford,2023-04-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-04-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
751733,Linden Lea - Hereford,2023-04-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-04-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.92
751733,Linden Lea - Hereford,2023-04-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.07
751733,Linden Lea - Hereford,2023-04-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.6
751733,Linden Lea - Hereford,2023-04-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-04-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-04-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-04-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-04-10T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-10T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
751733,Linden Lea - Hereford,2023-04-10T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-04-10T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
751733,Linden Lea - Hereford,2023-04-10T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
751733,Linden Lea - Hereford,2023-04-10T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
751733,Linden Lea - Hereford,2023-04-10T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-04-10T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-04-10T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
751733,Linden Lea - Hereford,2023-04-10T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-04-10T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-04-10T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
751733,Linden Lea - Hereford,2023-04-10T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-04-10T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.57
751733,Linden Lea - Hereford,2023-04-10T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
751733,Linden Lea - Hereford,2023-04-10T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
751733,Linden Lea - Hereford,2023-04-10T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-04-10T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-04-10T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
751733,Linden Lea - Hereford,2023-04-10T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
751733,Linden Lea - Hereford,2023-04-10T22:20:00.000+00:00,transformer,,Temperature,C,18.9
751733,Linden Lea - Hereford,2023-04-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-04-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
751733,Linden Lea - Hereford,2023-04-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-04-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
751733,Linden Lea - Hereford,2023-04-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-04-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
751733,Linden Lea - Hereford,2023-04-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
751733,Linden Lea - Hereford,2023-04-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
751733,Linden Lea - Hereford,2023-04-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
751733,Linden Lea - Hereford,2023-04-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.91
751733,Linden Lea - Hereford,2023-04-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.41
751733,Linden Lea - Hereford,2023-04-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.93
751733,Linden Lea - Hereford,2023-04-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-04-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-04-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-04-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-04-10T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-04-10T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
751733,Linden Lea - Hereford,2023-04-10T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-04-10T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
751733,Linden Lea - Hereford,2023-04-10T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
751733,Linden Lea - Hereford,2023-04-10T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
751733,Linden Lea - Hereford,2023-04-10T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
751733,Linden Lea - Hereford,2023-04-10T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-04-10T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-04-10T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-04-10T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-04-10T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
751733,Linden Lea - Hereford,2023-04-10T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-04-10T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
751733,Linden Lea - Hereford,2023-04-10T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
751733,Linden Lea - Hereford,2023-04-10T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
751733,Linden Lea - Hereford,2023-04-10T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-04-10T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-04-10T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-04-10T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-04-10T22:10:00.000+00:00,transformer,,Temperature,C,18.9
751733,Linden Lea - Hereford,2023-04-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-04-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
751733,Linden Lea - Hereford,2023-04-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-04-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
751733,Linden Lea - Hereford,2023-04-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-04-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
751733,Linden Lea - Hereford,2023-04-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
751733,Linden Lea - Hereford,2023-04-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
751733,Linden Lea - Hereford,2023-04-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-04-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.66
751733,Linden Lea - Hereford,2023-04-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.55
751733,Linden Lea - Hereford,2023-04-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.5
751733,Linden Lea - Hereford,2023-04-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-04-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
751733,Linden Lea - Hereford,2023-04-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-04-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-04-10T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-04-10T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
751733,Linden Lea - Hereford,2023-04-10T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-04-10T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
751733,Linden Lea - Hereford,2023-04-10T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
751733,Linden Lea - Hereford,2023-04-10T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
751733,Linden Lea - Hereford,2023-04-10T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-04-10T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-04-10T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-04-10T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-04-10T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-04-10T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-10T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-04-10T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
751733,Linden Lea - Hereford,2023-04-10T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.2
751733,Linden Lea - Hereford,2023-04-10T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
751733,Linden Lea - Hereford,2023-04-10T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-04-10T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-04-10T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
751733,Linden Lea - Hereford,2023-04-10T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-04-10T22:00:00.000+00:00,transformer,,Temperature,C,18.9
751733,Linden Lea - Hereford,2023-04-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-04-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
751733,Linden Lea - Hereford,2023-04-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-04-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
751733,Linden Lea - Hereford,2023-04-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-04-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
751733,Linden Lea - Hereford,2023-04-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-04-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
751733,Linden Lea - Hereford,2023-04-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-04-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.91
751733,Linden Lea - Hereford,2023-04-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.07
751733,Linden Lea - Hereford,2023-04-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.98
751733,Linden Lea - Hereford,2023-04-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-04-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
751733,Linden Lea - Hereford,2023-04-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-04-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-04-10T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-04-10T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-10T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-04-10T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
751733,Linden Lea - Hereford,2023-04-10T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
751733,Linden Lea - Hereford,2023-04-10T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
751733,Linden Lea - Hereford,2023-04-10T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-04-10T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-04-10T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-04-10T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-04-10T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-04-10T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-04-10T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-04-10T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
751733,Linden Lea - Hereford,2023-04-10T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
751733,Linden Lea - Hereford,2023-04-10T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
751733,Linden Lea - Hereford,2023-04-10T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-04-10T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-04-10T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-04-10T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-04-10T21:50:00.000+00:00,transformer,,Temperature,C,19.1
751733,Linden Lea - Hereford,2023-04-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-04-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
751733,Linden Lea - Hereford,2023-04-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-04-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
751733,Linden Lea - Hereford,2023-04-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-04-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
751733,Linden Lea - Hereford,2023-04-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-04-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
751733,Linden Lea - Hereford,2023-04-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-04-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.24
751733,Linden Lea - Hereford,2023-04-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.38
751733,Linden Lea - Hereford,2023-04-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.82
751733,Linden Lea - Hereford,2023-04-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-04-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-04-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-04-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-04-10T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-04-10T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-04-10T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-10T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
751733,Linden Lea - Hereford,2023-04-10T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
751733,Linden Lea - Hereford,2023-04-10T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
751733,Linden Lea - Hereford,2023-04-10T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-04-10T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-04-10T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-04-10T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-04-10T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-04-10T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-04-10T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-04-10T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
751733,Linden Lea - Hereford,2023-04-10T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
751733,Linden Lea - Hereford,2023-04-10T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
751733,Linden Lea - Hereford,2023-04-10T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-04-10T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-04-10T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-04-10T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-04-10T21:40:00.000+00:00,transformer,,Temperature,C,19.1
751733,Linden Lea - Hereford,2023-04-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-04-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
751733,Linden Lea - Hereford,2023-04-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-04-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
751733,Linden Lea - Hereford,2023-04-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-04-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
751733,Linden Lea - Hereford,2023-04-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-04-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
751733,Linden Lea - Hereford,2023-04-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-04-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.01
751733,Linden Lea - Hereford,2023-04-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.6
751733,Linden Lea - Hereford,2023-04-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.56
751733,Linden Lea - Hereford,2023-04-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-04-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-04-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
751733,Linden Lea - Hereford,2023-04-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-04-10T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-04-10T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-04-10T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-04-10T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
751733,Linden Lea - Hereford,2023-04-10T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
751733,Linden Lea - Hereford,2023-04-10T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
751733,Linden Lea - Hereford,2023-04-10T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-04-10T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-04-10T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-04-10T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-04-10T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-04-10T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-04-10T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-10T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
751733,Linden Lea - Hereford,2023-04-10T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
751733,Linden Lea - Hereford,2023-04-10T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
751733,Linden Lea - Hereford,2023-04-10T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
751733,Linden Lea - Hereford,2023-04-10T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
751733,Linden Lea - Hereford,2023-04-10T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-04-10T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-04-10T21:30:00.000+00:00,transformer,,Temperature,C,19.0
751733,Linden Lea - Hereford,2023-04-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
751733,Linden Lea - Hereford,2023-04-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-04-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
751733,Linden Lea - Hereford,2023-04-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-04-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
751733,Linden Lea - Hereford,2023-04-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
751733,Linden Lea - Hereford,2023-04-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
751733,Linden Lea - Hereford,2023-04-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
751733,Linden Lea - Hereford,2023-04-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.19
751733,Linden Lea - Hereford,2023-04-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.31
751733,Linden Lea - Hereford,2023-04-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.01
751733,Linden Lea - Hereford,2023-04-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-04-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-04-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
751733,Linden Lea - Hereford,2023-04-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-04-10T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-04-10T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
751733,Linden Lea - Hereford,2023-04-10T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-04-10T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
751733,Linden Lea - Hereford,2023-04-10T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
751733,Linden Lea - Hereford,2023-04-10T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
751733,Linden Lea - Hereford,2023-04-10T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-04-10T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-04-10T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-04-10T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-04-10T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-04-10T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-04-10T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-04-10T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
751733,Linden Lea - Hereford,2023-04-10T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
751733,Linden Lea - Hereford,2023-04-10T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
751733,Linden Lea - Hereford,2023-04-10T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-04-10T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-04-10T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-04-10T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-04-10T21:20:00.000+00:00,transformer,,Temperature,C,19.1
751733,Linden Lea - Hereford,2023-04-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
751733,Linden Lea - Hereford,2023-04-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-04-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
751733,Linden Lea - Hereford,2023-04-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-04-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
751733,Linden Lea - Hereford,2023-04-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-04-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-04-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-04-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.16
751733,Linden Lea - Hereford,2023-04-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.61
751733,Linden Lea - Hereford,2023-04-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.27
751733,Linden Lea - Hereford,2023-04-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-04-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
751733,Linden Lea - Hereford,2023-04-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
751733,Linden Lea - Hereford,2023-04-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-04-10T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-04-10T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-04-10T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-04-10T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
751733,Linden Lea - Hereford,2023-04-10T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
751733,Linden Lea - Hereford,2023-04-10T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
751733,Linden Lea - Hereford,2023-04-10T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-04-10T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-04-10T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
751733,Linden Lea - Hereford,2023-04-10T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-04-10T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-04-10T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
751733,Linden Lea - Hereford,2023-04-10T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-04-10T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
751733,Linden Lea - Hereford,2023-04-10T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
751733,Linden Lea - Hereford,2023-04-10T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
751733,Linden Lea - Hereford,2023-04-10T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
751733,Linden Lea - Hereford,2023-04-10T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-04-10T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-04-10T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
751733,Linden Lea - Hereford,2023-04-10T21:10:00.000+00:00,transformer,,Temperature,C,19.2
751733,Linden Lea - Hereford,2023-04-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
751733,Linden Lea - Hereford,2023-04-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-04-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
751733,Linden Lea - Hereford,2023-04-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-04-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
751733,Linden Lea - Hereford,2023-04-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
751733,Linden Lea - Hereford,2023-04-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
751733,Linden Lea - Hereford,2023-04-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
751733,Linden Lea - Hereford,2023-04-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.79
751733,Linden Lea - Hereford,2023-04-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.88
751733,Linden Lea - Hereford,2023-04-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.07
751733,Linden Lea - Hereford,2023-04-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-04-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
751733,Linden Lea - Hereford,2023-04-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-04-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
751733,Linden Lea - Hereford,2023-04-10T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-04-10T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-04-10T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-04-10T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
751733,Linden Lea - Hereford,2023-04-10T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
751733,Linden Lea - Hereford,2023-04-10T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
751733,Linden Lea - Hereford,2023-04-10T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-04-10T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-04-10T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-04-10T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-04-10T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-04-10T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-04-10T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-04-10T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
751733,Linden Lea - Hereford,2023-04-10T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
751733,Linden Lea - Hereford,2023-04-10T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
751733,Linden Lea - Hereford,2023-04-10T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-04-10T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-04-10T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-04-10T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-04-10T21:00:00.000+00:00,transformer,,Temperature,C,19.3
751733,Linden Lea - Hereford,2023-04-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
751733,Linden Lea - Hereford,2023-04-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-04-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
751733,Linden Lea - Hereford,2023-04-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-04-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
751733,Linden Lea - Hereford,2023-04-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-04-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-04-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-04-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.77
751733,Linden Lea - Hereford,2023-04-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.84
751733,Linden Lea - Hereford,2023-04-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,10.35
751733,Linden Lea - Hereford,2023-04-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-04-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
751733,Linden Lea - Hereford,2023-04-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
751733,Linden Lea - Hereford,2023-04-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-04-10T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-04-10T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-04-10T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-04-10T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
751733,Linden Lea - Hereford,2023-04-10T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
751733,Linden Lea - Hereford,2023-04-10T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
751733,Linden Lea - Hereford,2023-04-10T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-04-10T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-04-10T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-04-10T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-04-10T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-04-10T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
751733,Linden Lea - Hereford,2023-04-10T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-04-10T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
751733,Linden Lea - Hereford,2023-04-10T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
751733,Linden Lea - Hereford,2023-04-10T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
751733,Linden Lea - Hereford,2023-04-10T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-04-10T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-04-10T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-04-10T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
751733,Linden Lea - Hereford,2023-04-10T20:50:00.000+00:00,transformer,,Temperature,C,19.3
751733,Linden Lea - Hereford,2023-04-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-04-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
751733,Linden Lea - Hereford,2023-04-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-04-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.23
751733,Linden Lea - Hereford,2023-04-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-04-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
751733,Linden Lea - Hereford,2023-04-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
751733,Linden Lea - Hereford,2023-04-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
751733,Linden Lea - Hereford,2023-04-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
751733,Linden Lea - Hereford,2023-04-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.58
751733,Linden Lea - Hereford,2023-04-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.68
751733,Linden Lea - Hereford,2023-04-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.36
751733,Linden Lea - Hereford,2023-04-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
751733,Linden Lea - Hereford,2023-04-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
751733,Linden Lea - Hereford,2023-04-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
751733,Linden Lea - Hereford,2023-04-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
751733,Linden Lea - Hereford,2023-04-10T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-04-10T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-04-10T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-04-10T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
751733,Linden Lea - Hereford,2023-04-10T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
751733,Linden Lea - Hereford,2023-04-10T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.1
751733,Linden Lea - Hereford,2023-04-10T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-04-10T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-04-10T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-04-10T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
751733,Linden Lea - Hereford,2023-04-10T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-04-10T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-04-10T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-04-10T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
751733,Linden Lea - Hereford,2023-04-10T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
751733,Linden Lea - Hereford,2023-04-10T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
751733,Linden Lea - Hereford,2023-04-10T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-04-10T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-04-10T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-04-10T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-04-10T20:40:00.000+00:00,transformer,,Temperature,C,19.5
751733,Linden Lea - Hereford,2023-04-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
751733,Linden Lea - Hereford,2023-04-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-04-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
751733,Linden Lea - Hereford,2023-04-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-04-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
751733,Linden Lea - Hereford,2023-04-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-04-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-04-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.75
751733,Linden Lea - Hereford,2023-04-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.18
751733,Linden Lea - Hereford,2023-04-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.81
751733,Linden Lea - Hereford,2023-04-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
751733,Linden Lea - Hereford,2023-04-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
751733,Linden Lea - Hereford,2023-04-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
751733,Linden Lea - Hereford,2023-04-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
751733,Linden Lea - Hereford,2023-04-10T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-04-10T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-04-10T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-04-10T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
751733,Linden Lea - Hereford,2023-04-10T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
751733,Linden Lea - Hereford,2023-04-10T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
751733,Linden Lea - Hereford,2023-04-10T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-04-10T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-04-10T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-04-10T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-04-10T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-04-10T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
751733,Linden Lea - Hereford,2023-04-10T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-04-10T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
751733,Linden Lea - Hereford,2023-04-10T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
751733,Linden Lea - Hereford,2023-04-10T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
751733,Linden Lea - Hereford,2023-04-10T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-04-10T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-04-10T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-04-10T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-04-10T20:30:00.000+00:00,transformer,,Temperature,C,19.5
751733,Linden Lea - Hereford,2023-04-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
751733,Linden Lea - Hereford,2023-04-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-04-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
751733,Linden Lea - Hereford,2023-04-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-04-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
751733,Linden Lea - Hereford,2023-04-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
751733,Linden Lea - Hereford,2023-04-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
751733,Linden Lea - Hereford,2023-04-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
751733,Linden Lea - Hereford,2023-04-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.72
751733,Linden Lea - Hereford,2023-04-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.45
751733,Linden Lea - Hereford,2023-04-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.16
751733,Linden Lea - Hereford,2023-04-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
751733,Linden Lea - Hereford,2023-04-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
751733,Linden Lea - Hereford,2023-04-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
751733,Linden Lea - Hereford,2023-04-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
751733,Linden Lea - Hereford,2023-04-10T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-04-10T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-10T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-04-10T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
751733,Linden Lea - Hereford,2023-04-10T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
751733,Linden Lea - Hereford,2023-04-10T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.61
751733,Linden Lea - Hereford,2023-04-10T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-04-10T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-04-10T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-04-10T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
751733,Linden Lea - Hereford,2023-04-10T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-04-10T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-04-10T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-04-10T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
751733,Linden Lea - Hereford,2023-04-10T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
751733,Linden Lea - Hereford,2023-04-10T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
751733,Linden Lea - Hereford,2023-04-10T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-04-10T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
