Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-10T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-04-10T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-04-10T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
751733,Linden Lea - Hereford,2023-04-10T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-04-10T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-04-10T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-04-10T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.18
751733,Linden Lea - Hereford,2023-04-10T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.24
751733,Linden Lea - Hereford,2023-04-10T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.64
751733,Linden Lea - Hereford,2023-04-10T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
751733,Linden Lea - Hereford,2023-04-10T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-04-10T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-04-10T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
751733,Linden Lea - Hereford,2023-04-10T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
751733,Linden Lea - Hereford,2023-04-10T18:00:00.000+00:00,transformer,,Temperature,C,20.3
751733,Linden Lea - Hereford,2023-04-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
751733,Linden Lea - Hereford,2023-04-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-04-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
751733,Linden Lea - Hereford,2023-04-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
751733,Linden Lea - Hereford,2023-04-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-04-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-04-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-04-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.63
751733,Linden Lea - Hereford,2023-04-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.9
751733,Linden Lea - Hereford,2023-04-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.44
751733,Linden Lea - Hereford,2023-04-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
751733,Linden Lea - Hereford,2023-04-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
751733,Linden Lea - Hereford,2023-04-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
751733,Linden Lea - Hereford,2023-04-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
751733,Linden Lea - Hereford,2023-04-10T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-04-10T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-04-10T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-04-10T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
751733,Linden Lea - Hereford,2023-04-10T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.54
751733,Linden Lea - Hereford,2023-04-10T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
751733,Linden Lea - Hereford,2023-04-10T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-04-10T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-04-10T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
751733,Linden Lea - Hereford,2023-04-10T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-04-10T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-04-10T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-04-10T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-04-10T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
751733,Linden Lea - Hereford,2023-04-10T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
751733,Linden Lea - Hereford,2023-04-10T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
751733,Linden Lea - Hereford,2023-04-10T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-04-10T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-04-10T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-04-10T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-04-10T17:50:00.000+00:00,transformer,,Temperature,C,20.3
751733,Linden Lea - Hereford,2023-04-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
751733,Linden Lea - Hereford,2023-04-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-04-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
751733,Linden Lea - Hereford,2023-04-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-04-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
751733,Linden Lea - Hereford,2023-04-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-04-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-04-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
751733,Linden Lea - Hereford,2023-04-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.1
751733,Linden Lea - Hereford,2023-04-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.39
751733,Linden Lea - Hereford,2023-04-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.35
751733,Linden Lea - Hereford,2023-04-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
751733,Linden Lea - Hereford,2023-04-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
751733,Linden Lea - Hereford,2023-04-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
751733,Linden Lea - Hereford,2023-04-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
751733,Linden Lea - Hereford,2023-04-10T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-04-10T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-04-10T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-10T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
751733,Linden Lea - Hereford,2023-04-10T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
751733,Linden Lea - Hereford,2023-04-10T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.77
751733,Linden Lea - Hereford,2023-04-10T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-04-10T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-04-10T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-04-10T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
751733,Linden Lea - Hereford,2023-04-10T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-04-10T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-04-10T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-04-10T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
751733,Linden Lea - Hereford,2023-04-10T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.73
751733,Linden Lea - Hereford,2023-04-10T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
751733,Linden Lea - Hereford,2023-04-10T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-04-10T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
751733,Linden Lea - Hereford,2023-04-10T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
751733,Linden Lea - Hereford,2023-04-10T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-04-10T17:40:00.000+00:00,transformer,,Temperature,C,20.7
751733,Linden Lea - Hereford,2023-04-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
751733,Linden Lea - Hereford,2023-04-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-04-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
751733,Linden Lea - Hereford,2023-04-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
751733,Linden Lea - Hereford,2023-04-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-04-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-04-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-04-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.69
751733,Linden Lea - Hereford,2023-04-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.21
751733,Linden Lea - Hereford,2023-04-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.4
751733,Linden Lea - Hereford,2023-04-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-04-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
751733,Linden Lea - Hereford,2023-04-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
751733,Linden Lea - Hereford,2023-04-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
751733,Linden Lea - Hereford,2023-04-10T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-04-10T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-04-10T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-10T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
751733,Linden Lea - Hereford,2023-04-10T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
751733,Linden Lea - Hereford,2023-04-10T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.9
751733,Linden Lea - Hereford,2023-04-10T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-04-10T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-04-10T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
751733,Linden Lea - Hereford,2023-04-10T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
751733,Linden Lea - Hereford,2023-04-10T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-04-10T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-04-10T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-04-10T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.58
751733,Linden Lea - Hereford,2023-04-10T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.2
751733,Linden Lea - Hereford,2023-04-10T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
751733,Linden Lea - Hereford,2023-04-10T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-04-10T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-04-10T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-04-10T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-04-10T17:30:00.000+00:00,transformer,,Temperature,C,21.6
751733,Linden Lea - Hereford,2023-04-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-04-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
751733,Linden Lea - Hereford,2023-04-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
751733,Linden Lea - Hereford,2023-04-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
751733,Linden Lea - Hereford,2023-04-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-04-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-04-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-04-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.02
751733,Linden Lea - Hereford,2023-04-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.58
751733,Linden Lea - Hereford,2023-04-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.06
751733,Linden Lea - Hereford,2023-04-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-04-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
751733,Linden Lea - Hereford,2023-04-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
751733,Linden Lea - Hereford,2023-04-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
751733,Linden Lea - Hereford,2023-04-10T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-04-10T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-04-10T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-04-10T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
751733,Linden Lea - Hereford,2023-04-10T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
751733,Linden Lea - Hereford,2023-04-10T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.43
751733,Linden Lea - Hereford,2023-04-10T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-04-10T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-04-10T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-04-10T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
751733,Linden Lea - Hereford,2023-04-10T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-04-10T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-04-10T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-04-10T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.79
751733,Linden Lea - Hereford,2023-04-10T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
751733,Linden Lea - Hereford,2023-04-10T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.82
751733,Linden Lea - Hereford,2023-04-10T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-04-10T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-04-10T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-04-10T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
751733,Linden Lea - Hereford,2023-04-10T17:20:00.000+00:00,transformer,,Temperature,C,21.8
751733,Linden Lea - Hereford,2023-04-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
751733,Linden Lea - Hereford,2023-04-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
751733,Linden Lea - Hereford,2023-04-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
751733,Linden Lea - Hereford,2023-04-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-04-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-04-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-04-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.5
751733,Linden Lea - Hereford,2023-04-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.62
751733,Linden Lea - Hereford,2023-04-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.25
751733,Linden Lea - Hereford,2023-04-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
751733,Linden Lea - Hereford,2023-04-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
751733,Linden Lea - Hereford,2023-04-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
751733,Linden Lea - Hereford,2023-04-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
751733,Linden Lea - Hereford,2023-04-10T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-04-10T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-04-10T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-04-10T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.92
751733,Linden Lea - Hereford,2023-04-10T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
751733,Linden Lea - Hereford,2023-04-10T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
751733,Linden Lea - Hereford,2023-04-10T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-04-10T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-04-10T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-04-10T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
751733,Linden Lea - Hereford,2023-04-10T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-04-10T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-04-10T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
751733,Linden Lea - Hereford,2023-04-10T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.74
751733,Linden Lea - Hereford,2023-04-10T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.07
751733,Linden Lea - Hereford,2023-04-10T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.88
751733,Linden Lea - Hereford,2023-04-10T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-04-10T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-04-10T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
751733,Linden Lea - Hereford,2023-04-10T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
751733,Linden Lea - Hereford,2023-04-10T17:10:00.000+00:00,transformer,,Temperature,C,21.9
751733,Linden Lea - Hereford,2023-04-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
751733,Linden Lea - Hereford,2023-04-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-04-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
751733,Linden Lea - Hereford,2023-04-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
751733,Linden Lea - Hereford,2023-04-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-04-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-04-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-04-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.67
751733,Linden Lea - Hereford,2023-04-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.24
751733,Linden Lea - Hereford,2023-04-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.84
751733,Linden Lea - Hereford,2023-04-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
751733,Linden Lea - Hereford,2023-04-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
751733,Linden Lea - Hereford,2023-04-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
751733,Linden Lea - Hereford,2023-04-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
751733,Linden Lea - Hereford,2023-04-10T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-04-10T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-04-10T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-10T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
751733,Linden Lea - Hereford,2023-04-10T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.58
751733,Linden Lea - Hereford,2023-04-10T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.48
751733,Linden Lea - Hereford,2023-04-10T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-04-10T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-04-10T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
751733,Linden Lea - Hereford,2023-04-10T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
751733,Linden Lea - Hereford,2023-04-10T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-04-10T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-04-10T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-04-10T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.17
751733,Linden Lea - Hereford,2023-04-10T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.24
751733,Linden Lea - Hereford,2023-04-10T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
751733,Linden Lea - Hereford,2023-04-10T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-04-10T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-04-10T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
751733,Linden Lea - Hereford,2023-04-10T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
751733,Linden Lea - Hereford,2023-04-10T17:00:00.000+00:00,transformer,,Temperature,C,21.8
751733,Linden Lea - Hereford,2023-04-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
751733,Linden Lea - Hereford,2023-04-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
751733,Linden Lea - Hereford,2023-04-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
751733,Linden Lea - Hereford,2023-04-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-04-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-04-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-04-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.76
751733,Linden Lea - Hereford,2023-04-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.82
751733,Linden Lea - Hereford,2023-04-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.1
751733,Linden Lea - Hereford,2023-04-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
751733,Linden Lea - Hereford,2023-04-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
751733,Linden Lea - Hereford,2023-04-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
751733,Linden Lea - Hereford,2023-04-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
751733,Linden Lea - Hereford,2023-04-10T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-04-10T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-04-10T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
751733,Linden Lea - Hereford,2023-04-10T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
751733,Linden Lea - Hereford,2023-04-10T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.14
751733,Linden Lea - Hereford,2023-04-10T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
751733,Linden Lea - Hereford,2023-04-10T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-04-10T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-04-10T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
751733,Linden Lea - Hereford,2023-04-10T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-04-10T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-04-10T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-04-10T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-04-10T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.11
751733,Linden Lea - Hereford,2023-04-10T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.08
751733,Linden Lea - Hereford,2023-04-10T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
751733,Linden Lea - Hereford,2023-04-10T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-04-10T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
751733,Linden Lea - Hereford,2023-04-10T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
751733,Linden Lea - Hereford,2023-04-10T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-04-10T16:50:00.000+00:00,transformer,,Temperature,C,21.7
751733,Linden Lea - Hereford,2023-04-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-04-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
751733,Linden Lea - Hereford,2023-04-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
751733,Linden Lea - Hereford,2023-04-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
751733,Linden Lea - Hereford,2023-04-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-04-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-04-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
751733,Linden Lea - Hereford,2023-04-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.01
751733,Linden Lea - Hereford,2023-04-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.22
751733,Linden Lea - Hereford,2023-04-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.74
751733,Linden Lea - Hereford,2023-04-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-04-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
751733,Linden Lea - Hereford,2023-04-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
751733,Linden Lea - Hereford,2023-04-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
751733,Linden Lea - Hereford,2023-04-10T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-04-10T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-10T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-04-10T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
751733,Linden Lea - Hereford,2023-04-10T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
751733,Linden Lea - Hereford,2023-04-10T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
751733,Linden Lea - Hereford,2023-04-10T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-04-10T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-04-10T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-04-10T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
751733,Linden Lea - Hereford,2023-04-10T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-04-10T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-04-10T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-04-10T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.6
751733,Linden Lea - Hereford,2023-04-10T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.36
751733,Linden Lea - Hereford,2023-04-10T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
751733,Linden Lea - Hereford,2023-04-10T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-04-10T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
751733,Linden Lea - Hereford,2023-04-10T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-04-10T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-04-10T16:40:00.000+00:00,transformer,,Temperature,C,21.8
751733,Linden Lea - Hereford,2023-04-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-04-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
751733,Linden Lea - Hereford,2023-04-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
751733,Linden Lea - Hereford,2023-04-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
751733,Linden Lea - Hereford,2023-04-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
751733,Linden Lea - Hereford,2023-04-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-04-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.19
751733,Linden Lea - Hereford,2023-04-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.37
751733,Linden Lea - Hereford,2023-04-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.36
751733,Linden Lea - Hereford,2023-04-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
751733,Linden Lea - Hereford,2023-04-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
751733,Linden Lea - Hereford,2023-04-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
751733,Linden Lea - Hereford,2023-04-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
751733,Linden Lea - Hereford,2023-04-10T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-04-10T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-04-10T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-04-10T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
751733,Linden Lea - Hereford,2023-04-10T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.56
751733,Linden Lea - Hereford,2023-04-10T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
751733,Linden Lea - Hereford,2023-04-10T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-04-10T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-04-10T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
751733,Linden Lea - Hereford,2023-04-10T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-04-10T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-04-10T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-10T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-04-10T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.27
751733,Linden Lea - Hereford,2023-04-10T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.54
751733,Linden Lea - Hereford,2023-04-10T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
751733,Linden Lea - Hereford,2023-04-10T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-04-10T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
751733,Linden Lea - Hereford,2023-04-10T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
751733,Linden Lea - Hereford,2023-04-10T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-04-10T16:30:00.000+00:00,transformer,,Temperature,C,21.8
751733,Linden Lea - Hereford,2023-04-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
751733,Linden Lea - Hereford,2023-04-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-04-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
751733,Linden Lea - Hereford,2023-04-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-04-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
751733,Linden Lea - Hereford,2023-04-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-04-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-04-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-04-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.51
751733,Linden Lea - Hereford,2023-04-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.1
751733,Linden Lea - Hereford,2023-04-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.39
751733,Linden Lea - Hereford,2023-04-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-04-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
751733,Linden Lea - Hereford,2023-04-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
751733,Linden Lea - Hereford,2023-04-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
751733,Linden Lea - Hereford,2023-04-10T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-04-10T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-04-10T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-04-10T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
751733,Linden Lea - Hereford,2023-04-10T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
751733,Linden Lea - Hereford,2023-04-10T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.72
751733,Linden Lea - Hereford,2023-04-10T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
751733,Linden Lea - Hereford,2023-04-10T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-04-10T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-04-10T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
751733,Linden Lea - Hereford,2023-04-10T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-04-10T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-04-10T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-04-10T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.05
751733,Linden Lea - Hereford,2023-04-10T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.07
751733,Linden Lea - Hereford,2023-04-10T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.76
751733,Linden Lea - Hereford,2023-04-10T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-04-10T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
751733,Linden Lea - Hereford,2023-04-10T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
751733,Linden Lea - Hereford,2023-04-10T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
751733,Linden Lea - Hereford,2023-04-10T16:20:00.000+00:00,transformer,,Temperature,C,21.7
751733,Linden Lea - Hereford,2023-04-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
751733,Linden Lea - Hereford,2023-04-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-04-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
751733,Linden Lea - Hereford,2023-04-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
751733,Linden Lea - Hereford,2023-04-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-04-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
751733,Linden Lea - Hereford,2023-04-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-04-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.78
751733,Linden Lea - Hereford,2023-04-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.84
751733,Linden Lea - Hereford,2023-04-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.48
751733,Linden Lea - Hereford,2023-04-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
751733,Linden Lea - Hereford,2023-04-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
751733,Linden Lea - Hereford,2023-04-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
751733,Linden Lea - Hereford,2023-04-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
751733,Linden Lea - Hereford,2023-04-10T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-04-10T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-04-10T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-04-10T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.45
751733,Linden Lea - Hereford,2023-04-10T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
751733,Linden Lea - Hereford,2023-04-10T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
751733,Linden Lea - Hereford,2023-04-10T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-04-10T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
751733,Linden Lea - Hereford,2023-04-10T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-04-10T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-04-10T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-04-10T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-04-10T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-10T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
751733,Linden Lea - Hereford,2023-04-10T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.32
751733,Linden Lea - Hereford,2023-04-10T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.6
751733,Linden Lea - Hereford,2023-04-10T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
751733,Linden Lea - Hereford,2023-04-10T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-04-10T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.0
751733,Linden Lea - Hereford,2023-04-10T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
751733,Linden Lea - Hereford,2023-04-10T16:10:00.000+00:00,transformer,,Temperature,C,21.6
751733,Linden Lea - Hereford,2023-04-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-04-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
751733,Linden Lea - Hereford,2023-04-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-04-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
751733,Linden Lea - Hereford,2023-04-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
751733,Linden Lea - Hereford,2023-04-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-04-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-04-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
751733,Linden Lea - Hereford,2023-04-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.61
751733,Linden Lea - Hereford,2023-04-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.23
751733,Linden Lea - Hereford,2023-04-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.93
751733,Linden Lea - Hereford,2023-04-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
751733,Linden Lea - Hereford,2023-04-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
751733,Linden Lea - Hereford,2023-04-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
751733,Linden Lea - Hereford,2023-04-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
751733,Linden Lea - Hereford,2023-04-10T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-04-10T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-04-10T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-04-10T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.01
751733,Linden Lea - Hereford,2023-04-10T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
751733,Linden Lea - Hereford,2023-04-10T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
751733,Linden Lea - Hereford,2023-04-10T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-04-10T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
751733,Linden Lea - Hereford,2023-04-10T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-04-10T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
751733,Linden Lea - Hereford,2023-04-10T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-10T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-04-10T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-04-10T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
751733,Linden Lea - Hereford,2023-04-10T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.02
751733,Linden Lea - Hereford,2023-04-10T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.71
751733,Linden Lea - Hereford,2023-04-10T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-04-10T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-04-10T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
751733,Linden Lea - Hereford,2023-04-10T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
751733,Linden Lea - Hereford,2023-04-10T16:00:00.000+00:00,transformer,,Temperature,C,22.1
751733,Linden Lea - Hereford,2023-04-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-04-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
751733,Linden Lea - Hereford,2023-04-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
751733,Linden Lea - Hereford,2023-04-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-04-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
751733,Linden Lea - Hereford,2023-04-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-04-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-04-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.86
751733,Linden Lea - Hereford,2023-04-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.58
751733,Linden Lea - Hereford,2023-04-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.42
751733,Linden Lea - Hereford,2023-04-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
751733,Linden Lea - Hereford,2023-04-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
751733,Linden Lea - Hereford,2023-04-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
751733,Linden Lea - Hereford,2023-04-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
751733,Linden Lea - Hereford,2023-04-10T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-10T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-04-10T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-04-10T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
751733,Linden Lea - Hereford,2023-04-10T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
751733,Linden Lea - Hereford,2023-04-10T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.09
751733,Linden Lea - Hereford,2023-04-10T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-04-10T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-04-10T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-04-10T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
751733,Linden Lea - Hereford,2023-04-10T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-04-10T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-04-10T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-04-10T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.11
751733,Linden Lea - Hereford,2023-04-10T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.76
751733,Linden Lea - Hereford,2023-04-10T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.86
751733,Linden Lea - Hereford,2023-04-10T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-04-10T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
751733,Linden Lea - Hereford,2023-04-10T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
751733,Linden Lea - Hereford,2023-04-10T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
751733,Linden Lea - Hereford,2023-04-10T15:50:00.000+00:00,transformer,,Temperature,C,23.2
751733,Linden Lea - Hereford,2023-04-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-04-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
751733,Linden Lea - Hereford,2023-04-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-04-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
751733,Linden Lea - Hereford,2023-04-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-04-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
751733,Linden Lea - Hereford,2023-04-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-04-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-04-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-04-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.76
