Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
751733,Linden Lea - Hereford,2023-04-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.95
751733,Linden Lea - Hereford,2023-04-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-04-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
751733,Linden Lea - Hereford,2023-04-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
751733,Linden Lea - Hereford,2023-04-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
751733,Linden Lea - Hereford,2023-04-10T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-04-10T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-04-10T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-04-10T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
751733,Linden Lea - Hereford,2023-04-10T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
751733,Linden Lea - Hereford,2023-04-10T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
751733,Linden Lea - Hereford,2023-04-10T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-04-10T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-04-10T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-04-10T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
751733,Linden Lea - Hereford,2023-04-10T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-04-10T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-04-10T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-04-10T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.07
751733,Linden Lea - Hereford,2023-04-10T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.13
751733,Linden Lea - Hereford,2023-04-10T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.95
751733,Linden Lea - Hereford,2023-04-10T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-04-10T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-04-10T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
751733,Linden Lea - Hereford,2023-04-10T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-04-10T15:40:00.000+00:00,transformer,,Temperature,C,23.5
751733,Linden Lea - Hereford,2023-04-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
751733,Linden Lea - Hereford,2023-04-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-04-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
751733,Linden Lea - Hereford,2023-04-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
751733,Linden Lea - Hereford,2023-04-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-04-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-04-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
751733,Linden Lea - Hereford,2023-04-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.72
751733,Linden Lea - Hereford,2023-04-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.21
751733,Linden Lea - Hereford,2023-04-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.95
751733,Linden Lea - Hereford,2023-04-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
751733,Linden Lea - Hereford,2023-04-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
751733,Linden Lea - Hereford,2023-04-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
751733,Linden Lea - Hereford,2023-04-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
751733,Linden Lea - Hereford,2023-04-10T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-04-10T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-04-10T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-04-10T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
751733,Linden Lea - Hereford,2023-04-10T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
751733,Linden Lea - Hereford,2023-04-10T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.45
751733,Linden Lea - Hereford,2023-04-10T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-04-10T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-04-10T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-04-10T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-04-10T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-04-10T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-04-10T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
751733,Linden Lea - Hereford,2023-04-10T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
751733,Linden Lea - Hereford,2023-04-10T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.49
751733,Linden Lea - Hereford,2023-04-10T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.43
751733,Linden Lea - Hereford,2023-04-10T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-04-10T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-04-10T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
751733,Linden Lea - Hereford,2023-04-10T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
751733,Linden Lea - Hereford,2023-04-10T15:30:00.000+00:00,transformer,,Temperature,C,23.6
751733,Linden Lea - Hereford,2023-04-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
751733,Linden Lea - Hereford,2023-04-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-04-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
751733,Linden Lea - Hereford,2023-04-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-04-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
751733,Linden Lea - Hereford,2023-04-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-04-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-04-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
751733,Linden Lea - Hereford,2023-04-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.77
751733,Linden Lea - Hereford,2023-04-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.78
751733,Linden Lea - Hereford,2023-04-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.88
751733,Linden Lea - Hereford,2023-04-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
751733,Linden Lea - Hereford,2023-04-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
751733,Linden Lea - Hereford,2023-04-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
751733,Linden Lea - Hereford,2023-04-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
751733,Linden Lea - Hereford,2023-04-10T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-04-10T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-04-10T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-04-10T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
751733,Linden Lea - Hereford,2023-04-10T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
751733,Linden Lea - Hereford,2023-04-10T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.96
751733,Linden Lea - Hereford,2023-04-10T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-04-10T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-04-10T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-04-10T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-04-10T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-04-10T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-04-10T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.46
751733,Linden Lea - Hereford,2023-04-10T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
751733,Linden Lea - Hereford,2023-04-10T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
751733,Linden Lea - Hereford,2023-04-10T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
751733,Linden Lea - Hereford,2023-04-10T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-04-10T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-04-10T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-04-10T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-04-10T15:20:00.000+00:00,transformer,,Temperature,C,23.5
751733,Linden Lea - Hereford,2023-04-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
751733,Linden Lea - Hereford,2023-04-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-04-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
751733,Linden Lea - Hereford,2023-04-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
751733,Linden Lea - Hereford,2023-04-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-04-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-04-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
751733,Linden Lea - Hereford,2023-04-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.41
751733,Linden Lea - Hereford,2023-04-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.94
751733,Linden Lea - Hereford,2023-04-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.84
751733,Linden Lea - Hereford,2023-04-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-04-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
751733,Linden Lea - Hereford,2023-04-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
751733,Linden Lea - Hereford,2023-04-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
751733,Linden Lea - Hereford,2023-04-10T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-04-10T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-04-10T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-04-10T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
751733,Linden Lea - Hereford,2023-04-10T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
751733,Linden Lea - Hereford,2023-04-10T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.12
751733,Linden Lea - Hereford,2023-04-10T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-04-10T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-04-10T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-04-10T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
751733,Linden Lea - Hereford,2023-04-10T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-04-10T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-04-10T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-04-10T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
751733,Linden Lea - Hereford,2023-04-10T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
751733,Linden Lea - Hereford,2023-04-10T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.67
751733,Linden Lea - Hereford,2023-04-10T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-04-10T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-04-10T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-04-10T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-04-10T15:10:00.000+00:00,transformer,,Temperature,C,23.2
751733,Linden Lea - Hereford,2023-04-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
751733,Linden Lea - Hereford,2023-04-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-04-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
751733,Linden Lea - Hereford,2023-04-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
751733,Linden Lea - Hereford,2023-04-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-04-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-04-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-04-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.62
751733,Linden Lea - Hereford,2023-04-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.18
751733,Linden Lea - Hereford,2023-04-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.79
751733,Linden Lea - Hereford,2023-04-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
751733,Linden Lea - Hereford,2023-04-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
751733,Linden Lea - Hereford,2023-04-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
751733,Linden Lea - Hereford,2023-04-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
751733,Linden Lea - Hereford,2023-04-10T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-04-10T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-10T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-04-10T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
751733,Linden Lea - Hereford,2023-04-10T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
751733,Linden Lea - Hereford,2023-04-10T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
751733,Linden Lea - Hereford,2023-04-10T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-04-10T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-04-10T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-04-10T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-04-10T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-04-10T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-04-10T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
751733,Linden Lea - Hereford,2023-04-10T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.74
751733,Linden Lea - Hereford,2023-04-10T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
751733,Linden Lea - Hereford,2023-04-10T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.23
751733,Linden Lea - Hereford,2023-04-10T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-04-10T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-04-10T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
751733,Linden Lea - Hereford,2023-04-10T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-04-10T15:00:00.000+00:00,transformer,,Temperature,C,23.2
751733,Linden Lea - Hereford,2023-04-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
751733,Linden Lea - Hereford,2023-04-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-04-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
751733,Linden Lea - Hereford,2023-04-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-04-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
751733,Linden Lea - Hereford,2023-04-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-04-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-04-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-04-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.14
751733,Linden Lea - Hereford,2023-04-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.84
751733,Linden Lea - Hereford,2023-04-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.9
751733,Linden Lea - Hereford,2023-04-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
751733,Linden Lea - Hereford,2023-04-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
751733,Linden Lea - Hereford,2023-04-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
751733,Linden Lea - Hereford,2023-04-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
751733,Linden Lea - Hereford,2023-04-10T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-04-10T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-04-10T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-04-10T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
751733,Linden Lea - Hereford,2023-04-10T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
751733,Linden Lea - Hereford,2023-04-10T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
751733,Linden Lea - Hereford,2023-04-10T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
751733,Linden Lea - Hereford,2023-04-10T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-04-10T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
751733,Linden Lea - Hereford,2023-04-10T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
751733,Linden Lea - Hereford,2023-04-10T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-04-10T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-04-10T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-04-10T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
751733,Linden Lea - Hereford,2023-04-10T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.55
751733,Linden Lea - Hereford,2023-04-10T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
751733,Linden Lea - Hereford,2023-04-10T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-04-10T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-04-10T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-04-10T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-04-10T14:50:00.000+00:00,transformer,,Temperature,C,23.4
751733,Linden Lea - Hereford,2023-04-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
751733,Linden Lea - Hereford,2023-04-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-04-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
751733,Linden Lea - Hereford,2023-04-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
751733,Linden Lea - Hereford,2023-04-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-04-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
751733,Linden Lea - Hereford,2023-04-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-04-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.44
751733,Linden Lea - Hereford,2023-04-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.77
751733,Linden Lea - Hereford,2023-04-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.25
751733,Linden Lea - Hereford,2023-04-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
751733,Linden Lea - Hereford,2023-04-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
751733,Linden Lea - Hereford,2023-04-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
751733,Linden Lea - Hereford,2023-04-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
751733,Linden Lea - Hereford,2023-04-10T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-04-10T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-04-10T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-04-10T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
751733,Linden Lea - Hereford,2023-04-10T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
751733,Linden Lea - Hereford,2023-04-10T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.2
751733,Linden Lea - Hereford,2023-04-10T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-04-10T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-04-10T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-04-10T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
751733,Linden Lea - Hereford,2023-04-10T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-04-10T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-10T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-04-10T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
751733,Linden Lea - Hereford,2023-04-10T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.29
751733,Linden Lea - Hereford,2023-04-10T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.76
751733,Linden Lea - Hereford,2023-04-10T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-04-10T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-04-10T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-04-10T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
751733,Linden Lea - Hereford,2023-04-10T14:40:00.000+00:00,transformer,,Temperature,C,23.4
751733,Linden Lea - Hereford,2023-04-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
751733,Linden Lea - Hereford,2023-04-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-04-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
751733,Linden Lea - Hereford,2023-04-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-04-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
751733,Linden Lea - Hereford,2023-04-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-04-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
751733,Linden Lea - Hereford,2023-04-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.4
751733,Linden Lea - Hereford,2023-04-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.78
751733,Linden Lea - Hereford,2023-04-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.96
751733,Linden Lea - Hereford,2023-04-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
751733,Linden Lea - Hereford,2023-04-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
751733,Linden Lea - Hereford,2023-04-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
751733,Linden Lea - Hereford,2023-04-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
751733,Linden Lea - Hereford,2023-04-10T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-10T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-04-10T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-04-10T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
751733,Linden Lea - Hereford,2023-04-10T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
751733,Linden Lea - Hereford,2023-04-10T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
751733,Linden Lea - Hereford,2023-04-10T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-04-10T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-04-10T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-04-10T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-04-10T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-04-10T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-10T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-04-10T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
751733,Linden Lea - Hereford,2023-04-10T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
751733,Linden Lea - Hereford,2023-04-10T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
751733,Linden Lea - Hereford,2023-04-10T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-04-10T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-04-10T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-04-10T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-04-10T14:30:00.000+00:00,transformer,,Temperature,C,23.4
751733,Linden Lea - Hereford,2023-04-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-04-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
751733,Linden Lea - Hereford,2023-04-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
751733,Linden Lea - Hereford,2023-04-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-04-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
751733,Linden Lea - Hereford,2023-04-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-04-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-04-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.45
751733,Linden Lea - Hereford,2023-04-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.9
751733,Linden Lea - Hereford,2023-04-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.41
751733,Linden Lea - Hereford,2023-04-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-04-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-04-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
751733,Linden Lea - Hereford,2023-04-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
751733,Linden Lea - Hereford,2023-04-10T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-04-10T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-04-10T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-04-10T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
751733,Linden Lea - Hereford,2023-04-10T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
751733,Linden Lea - Hereford,2023-04-10T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
751733,Linden Lea - Hereford,2023-04-10T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-04-10T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-04-10T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
751733,Linden Lea - Hereford,2023-04-10T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-04-10T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-04-10T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-10T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-04-10T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
751733,Linden Lea - Hereford,2023-04-10T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
751733,Linden Lea - Hereford,2023-04-10T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
751733,Linden Lea - Hereford,2023-04-10T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
751733,Linden Lea - Hereford,2023-04-10T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-04-10T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-04-10T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-04-10T14:20:00.000+00:00,transformer,,Temperature,C,23.4
751733,Linden Lea - Hereford,2023-04-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
751733,Linden Lea - Hereford,2023-04-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
751733,Linden Lea - Hereford,2023-04-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
751733,Linden Lea - Hereford,2023-04-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-04-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
751733,Linden Lea - Hereford,2023-04-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-04-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.58
751733,Linden Lea - Hereford,2023-04-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.89
751733,Linden Lea - Hereford,2023-04-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.82
751733,Linden Lea - Hereford,2023-04-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
751733,Linden Lea - Hereford,2023-04-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
751733,Linden Lea - Hereford,2023-04-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-04-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
751733,Linden Lea - Hereford,2023-04-10T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-04-10T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-10T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-04-10T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
751733,Linden Lea - Hereford,2023-04-10T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
751733,Linden Lea - Hereford,2023-04-10T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
751733,Linden Lea - Hereford,2023-04-10T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-04-10T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-04-10T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-04-10T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-04-10T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-04-10T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-10T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-04-10T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.23
751733,Linden Lea - Hereford,2023-04-10T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.14
751733,Linden Lea - Hereford,2023-04-10T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
751733,Linden Lea - Hereford,2023-04-10T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-04-10T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
751733,Linden Lea - Hereford,2023-04-10T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
751733,Linden Lea - Hereford,2023-04-10T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-04-10T14:10:00.000+00:00,transformer,,Temperature,C,23.3
751733,Linden Lea - Hereford,2023-04-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-04-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
751733,Linden Lea - Hereford,2023-04-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-04-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
751733,Linden Lea - Hereford,2023-04-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
751733,Linden Lea - Hereford,2023-04-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-04-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
751733,Linden Lea - Hereford,2023-04-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.59
751733,Linden Lea - Hereford,2023-04-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.93
751733,Linden Lea - Hereford,2023-04-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.93
751733,Linden Lea - Hereford,2023-04-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
751733,Linden Lea - Hereford,2023-04-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
751733,Linden Lea - Hereford,2023-04-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
751733,Linden Lea - Hereford,2023-04-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
751733,Linden Lea - Hereford,2023-04-10T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-10T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-04-10T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-10T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.45
751733,Linden Lea - Hereford,2023-04-10T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
751733,Linden Lea - Hereford,2023-04-10T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
751733,Linden Lea - Hereford,2023-04-10T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-04-10T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-04-10T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-04-10T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-04-10T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-04-10T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-04-10T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-04-10T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.81
751733,Linden Lea - Hereford,2023-04-10T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
751733,Linden Lea - Hereford,2023-04-10T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
751733,Linden Lea - Hereford,2023-04-10T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-04-10T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
751733,Linden Lea - Hereford,2023-04-10T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-04-10T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-04-10T14:00:00.000+00:00,transformer,,Temperature,C,23.0
751733,Linden Lea - Hereford,2023-04-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
751733,Linden Lea - Hereford,2023-04-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
751733,Linden Lea - Hereford,2023-04-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-04-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
751733,Linden Lea - Hereford,2023-04-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-04-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-04-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-04-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.26
751733,Linden Lea - Hereford,2023-04-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.2
751733,Linden Lea - Hereford,2023-04-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.1
751733,Linden Lea - Hereford,2023-04-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-04-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
751733,Linden Lea - Hereford,2023-04-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-04-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
751733,Linden Lea - Hereford,2023-04-10T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-04-10T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-04-10T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-04-10T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
751733,Linden Lea - Hereford,2023-04-10T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
751733,Linden Lea - Hereford,2023-04-10T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.95
751733,Linden Lea - Hereford,2023-04-10T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-04-10T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
751733,Linden Lea - Hereford,2023-04-10T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-04-10T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-04-10T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-04-10T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-04-10T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-04-10T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.41
751733,Linden Lea - Hereford,2023-04-10T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
751733,Linden Lea - Hereford,2023-04-10T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
751733,Linden Lea - Hereford,2023-04-10T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
751733,Linden Lea - Hereford,2023-04-10T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
751733,Linden Lea - Hereford,2023-04-10T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-04-10T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
751733,Linden Lea - Hereford,2023-04-10T13:50:00.000+00:00,transformer,,Temperature,C,23.1
751733,Linden Lea - Hereford,2023-04-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-04-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
751733,Linden Lea - Hereford,2023-04-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-04-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
751733,Linden Lea - Hereford,2023-04-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-04-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
751733,Linden Lea - Hereford,2023-04-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-04-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-04-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.14
751733,Linden Lea - Hereford,2023-04-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.38
751733,Linden Lea - Hereford,2023-04-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.94
751733,Linden Lea - Hereford,2023-04-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
751733,Linden Lea - Hereford,2023-04-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
751733,Linden Lea - Hereford,2023-04-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
751733,Linden Lea - Hereford,2023-04-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
751733,Linden Lea - Hereford,2023-04-10T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-04-10T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-04-10T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-04-10T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
751733,Linden Lea - Hereford,2023-04-10T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
751733,Linden Lea - Hereford,2023-04-10T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
751733,Linden Lea - Hereford,2023-04-10T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-04-10T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-04-10T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-04-10T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-04-10T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-04-10T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-04-10T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-04-10T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
751733,Linden Lea - Hereford,2023-04-10T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
751733,Linden Lea - Hereford,2023-04-10T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
751733,Linden Lea - Hereford,2023-04-10T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-04-10T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-04-10T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-04-10T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-04-10T13:40:00.000+00:00,transformer,,Temperature,C,23.5
751733,Linden Lea - Hereford,2023-04-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-04-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
751733,Linden Lea - Hereford,2023-04-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-04-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
751733,Linden Lea - Hereford,2023-04-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
751733,Linden Lea - Hereford,2023-04-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-04-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-04-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-04-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.48
751733,Linden Lea - Hereford,2023-04-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.65
751733,Linden Lea - Hereford,2023-04-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.78
751733,Linden Lea - Hereford,2023-04-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
751733,Linden Lea - Hereford,2023-04-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
751733,Linden Lea - Hereford,2023-04-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
751733,Linden Lea - Hereford,2023-04-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
751733,Linden Lea - Hereford,2023-04-10T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-04-10T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-04-10T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-04-10T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
751733,Linden Lea - Hereford,2023-04-10T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
751733,Linden Lea - Hereford,2023-04-10T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.96
751733,Linden Lea - Hereford,2023-04-10T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-04-10T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-04-10T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-04-10T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
751733,Linden Lea - Hereford,2023-04-10T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-04-10T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-04-10T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-04-10T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
751733,Linden Lea - Hereford,2023-04-10T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
751733,Linden Lea - Hereford,2023-04-10T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.98
751733,Linden Lea - Hereford,2023-04-10T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-04-10T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-04-10T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
