Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-10T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-04-10T13:30:00.000+00:00,transformer,,Temperature,C,24.1
751733,Linden Lea - Hereford,2023-04-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-04-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
751733,Linden Lea - Hereford,2023-04-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-04-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
751733,Linden Lea - Hereford,2023-04-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
751733,Linden Lea - Hereford,2023-04-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-04-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-04-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-04-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.29
751733,Linden Lea - Hereford,2023-04-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.6
751733,Linden Lea - Hereford,2023-04-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.94
751733,Linden Lea - Hereford,2023-04-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-04-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
751733,Linden Lea - Hereford,2023-04-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
751733,Linden Lea - Hereford,2023-04-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
751733,Linden Lea - Hereford,2023-04-10T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-04-10T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-04-10T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-04-10T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
751733,Linden Lea - Hereford,2023-04-10T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
751733,Linden Lea - Hereford,2023-04-10T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
751733,Linden Lea - Hereford,2023-04-10T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-04-10T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
751733,Linden Lea - Hereford,2023-04-10T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-04-10T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-04-10T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-04-10T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-04-10T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-04-10T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
751733,Linden Lea - Hereford,2023-04-10T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
751733,Linden Lea - Hereford,2023-04-10T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
751733,Linden Lea - Hereford,2023-04-10T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-04-10T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-04-10T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-04-10T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-04-10T13:20:00.000+00:00,transformer,,Temperature,C,24.5
751733,Linden Lea - Hereford,2023-04-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-04-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
751733,Linden Lea - Hereford,2023-04-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
751733,Linden Lea - Hereford,2023-04-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
751733,Linden Lea - Hereford,2023-04-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-04-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
751733,Linden Lea - Hereford,2023-04-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.77
751733,Linden Lea - Hereford,2023-04-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.57
751733,Linden Lea - Hereford,2023-04-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.81
751733,Linden Lea - Hereford,2023-04-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
751733,Linden Lea - Hereford,2023-04-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
751733,Linden Lea - Hereford,2023-04-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
751733,Linden Lea - Hereford,2023-04-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
751733,Linden Lea - Hereford,2023-04-10T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-04-10T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-04-10T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-04-10T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
751733,Linden Lea - Hereford,2023-04-10T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
751733,Linden Lea - Hereford,2023-04-10T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.83
751733,Linden Lea - Hereford,2023-04-10T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-04-10T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-04-10T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-04-10T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
751733,Linden Lea - Hereford,2023-04-10T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-04-10T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-04-10T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-04-10T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
751733,Linden Lea - Hereford,2023-04-10T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
751733,Linden Lea - Hereford,2023-04-10T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
751733,Linden Lea - Hereford,2023-04-10T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
751733,Linden Lea - Hereford,2023-04-10T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-04-10T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-04-10T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
751733,Linden Lea - Hereford,2023-04-10T13:10:00.000+00:00,transformer,,Temperature,C,24.4
751733,Linden Lea - Hereford,2023-04-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-04-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
751733,Linden Lea - Hereford,2023-04-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-04-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
751733,Linden Lea - Hereford,2023-04-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-04-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
751733,Linden Lea - Hereford,2023-04-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-04-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
751733,Linden Lea - Hereford,2023-04-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-04-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.59
751733,Linden Lea - Hereford,2023-04-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.25
751733,Linden Lea - Hereford,2023-04-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.54
751733,Linden Lea - Hereford,2023-04-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-04-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
751733,Linden Lea - Hereford,2023-04-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
751733,Linden Lea - Hereford,2023-04-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
751733,Linden Lea - Hereford,2023-04-10T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-04-10T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
751733,Linden Lea - Hereford,2023-04-10T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-04-10T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
751733,Linden Lea - Hereford,2023-04-10T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
751733,Linden Lea - Hereford,2023-04-10T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.94
751733,Linden Lea - Hereford,2023-04-10T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
751733,Linden Lea - Hereford,2023-04-10T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-04-10T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-04-10T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
751733,Linden Lea - Hereford,2023-04-10T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
751733,Linden Lea - Hereford,2023-04-10T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-04-10T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
751733,Linden Lea - Hereford,2023-04-10T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.89
751733,Linden Lea - Hereford,2023-04-10T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.77
751733,Linden Lea - Hereford,2023-04-10T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
751733,Linden Lea - Hereford,2023-04-10T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-04-10T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-04-10T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-04-10T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-04-10T13:00:00.000+00:00,transformer,,Temperature,C,24.4
751733,Linden Lea - Hereford,2023-04-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
751733,Linden Lea - Hereford,2023-04-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-04-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
751733,Linden Lea - Hereford,2023-04-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-04-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
751733,Linden Lea - Hereford,2023-04-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-04-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
751733,Linden Lea - Hereford,2023-04-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
751733,Linden Lea - Hereford,2023-04-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.95
751733,Linden Lea - Hereford,2023-04-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.88
751733,Linden Lea - Hereford,2023-04-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.78
751733,Linden Lea - Hereford,2023-04-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
751733,Linden Lea - Hereford,2023-04-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
751733,Linden Lea - Hereford,2023-04-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-04-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
751733,Linden Lea - Hereford,2023-04-10T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-04-10T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-04-10T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-04-10T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
751733,Linden Lea - Hereford,2023-04-10T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
751733,Linden Lea - Hereford,2023-04-10T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.06
751733,Linden Lea - Hereford,2023-04-10T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
751733,Linden Lea - Hereford,2023-04-10T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-04-10T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-04-10T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
751733,Linden Lea - Hereford,2023-04-10T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-04-10T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-04-10T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-04-10T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.21
751733,Linden Lea - Hereford,2023-04-10T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.67
751733,Linden Lea - Hereford,2023-04-10T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
751733,Linden Lea - Hereford,2023-04-10T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-04-10T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-04-10T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-04-10T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-04-10T12:50:00.000+00:00,transformer,,Temperature,C,24.2
751733,Linden Lea - Hereford,2023-04-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
751733,Linden Lea - Hereford,2023-04-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-04-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
751733,Linden Lea - Hereford,2023-04-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-04-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
751733,Linden Lea - Hereford,2023-04-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-04-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
751733,Linden Lea - Hereford,2023-04-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-04-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.19
751733,Linden Lea - Hereford,2023-04-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.18
751733,Linden Lea - Hereford,2023-04-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.86
751733,Linden Lea - Hereford,2023-04-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
751733,Linden Lea - Hereford,2023-04-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
751733,Linden Lea - Hereford,2023-04-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-04-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
751733,Linden Lea - Hereford,2023-04-10T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-04-10T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-10T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-04-10T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
751733,Linden Lea - Hereford,2023-04-10T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
751733,Linden Lea - Hereford,2023-04-10T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.19
751733,Linden Lea - Hereford,2023-04-10T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,82.3
751733,Linden Lea - Hereford,2023-04-10T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-04-10T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-04-10T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
751733,Linden Lea - Hereford,2023-04-10T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.77
751733,Linden Lea - Hereford,2023-04-10T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-04-10T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.37
751733,Linden Lea - Hereford,2023-04-10T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.88
751733,Linden Lea - Hereford,2023-04-10T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
751733,Linden Lea - Hereford,2023-04-10T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
751733,Linden Lea - Hereford,2023-04-10T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-04-10T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
751733,Linden Lea - Hereford,2023-04-10T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-04-10T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-04-10T12:40:00.000+00:00,transformer,,Temperature,C,24.2
751733,Linden Lea - Hereford,2023-04-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-04-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
751733,Linden Lea - Hereford,2023-04-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.41
751733,Linden Lea - Hereford,2023-04-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
751733,Linden Lea - Hereford,2023-04-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
751733,Linden Lea - Hereford,2023-04-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-04-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
751733,Linden Lea - Hereford,2023-04-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.26
751733,Linden Lea - Hereford,2023-04-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.05
751733,Linden Lea - Hereford,2023-04-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.18
751733,Linden Lea - Hereford,2023-04-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
751733,Linden Lea - Hereford,2023-04-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
751733,Linden Lea - Hereford,2023-04-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-04-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
751733,Linden Lea - Hereford,2023-04-10T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-04-10T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-04-10T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-04-10T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
751733,Linden Lea - Hereford,2023-04-10T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
751733,Linden Lea - Hereford,2023-04-10T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.43
751733,Linden Lea - Hereford,2023-04-10T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,100.3
751733,Linden Lea - Hereford,2023-04-10T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-04-10T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-04-10T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.4
751733,Linden Lea - Hereford,2023-04-10T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-04-10T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-04-10T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-04-10T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
751733,Linden Lea - Hereford,2023-04-10T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
751733,Linden Lea - Hereford,2023-04-10T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
751733,Linden Lea - Hereford,2023-04-10T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-04-10T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-04-10T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-04-10T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-04-10T12:30:00.000+00:00,transformer,,Temperature,C,24.6
751733,Linden Lea - Hereford,2023-04-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-04-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
751733,Linden Lea - Hereford,2023-04-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
751733,Linden Lea - Hereford,2023-04-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
751733,Linden Lea - Hereford,2023-04-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
751733,Linden Lea - Hereford,2023-04-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-04-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.79
751733,Linden Lea - Hereford,2023-04-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.53
751733,Linden Lea - Hereford,2023-04-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.62
751733,Linden Lea - Hereford,2023-04-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,107.7
751733,Linden Lea - Hereford,2023-04-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-04-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-04-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
751733,Linden Lea - Hereford,2023-04-10T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-04-10T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-04-10T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-04-10T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.42
751733,Linden Lea - Hereford,2023-04-10T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
751733,Linden Lea - Hereford,2023-04-10T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.1
751733,Linden Lea - Hereford,2023-04-10T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.1
751733,Linden Lea - Hereford,2023-04-10T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-04-10T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-04-10T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
751733,Linden Lea - Hereford,2023-04-10T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-04-10T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-04-10T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
751733,Linden Lea - Hereford,2023-04-10T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
751733,Linden Lea - Hereford,2023-04-10T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
751733,Linden Lea - Hereford,2023-04-10T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
751733,Linden Lea - Hereford,2023-04-10T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-04-10T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
751733,Linden Lea - Hereford,2023-04-10T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-04-10T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-04-10T12:20:00.000+00:00,transformer,,Temperature,C,24.7
751733,Linden Lea - Hereford,2023-04-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-04-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
751733,Linden Lea - Hereford,2023-04-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
751733,Linden Lea - Hereford,2023-04-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
751733,Linden Lea - Hereford,2023-04-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-04-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-04-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
751733,Linden Lea - Hereford,2023-04-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.36
751733,Linden Lea - Hereford,2023-04-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.96
751733,Linden Lea - Hereford,2023-04-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.9
751733,Linden Lea - Hereford,2023-04-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
751733,Linden Lea - Hereford,2023-04-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
751733,Linden Lea - Hereford,2023-04-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
751733,Linden Lea - Hereford,2023-04-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
751733,Linden Lea - Hereford,2023-04-10T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-04-10T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-10T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-04-10T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
751733,Linden Lea - Hereford,2023-04-10T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
751733,Linden Lea - Hereford,2023-04-10T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.96
751733,Linden Lea - Hereford,2023-04-10T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
751733,Linden Lea - Hereford,2023-04-10T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-04-10T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-04-10T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
751733,Linden Lea - Hereford,2023-04-10T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-04-10T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
751733,Linden Lea - Hereford,2023-04-10T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-04-10T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
751733,Linden Lea - Hereford,2023-04-10T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
751733,Linden Lea - Hereford,2023-04-10T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
751733,Linden Lea - Hereford,2023-04-10T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-04-10T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-04-10T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-04-10T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-04-10T12:10:00.000+00:00,transformer,,Temperature,C,24.7
751733,Linden Lea - Hereford,2023-04-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-04-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
751733,Linden Lea - Hereford,2023-04-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
751733,Linden Lea - Hereford,2023-04-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
751733,Linden Lea - Hereford,2023-04-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
751733,Linden Lea - Hereford,2023-04-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-04-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.97
751733,Linden Lea - Hereford,2023-04-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.09
751733,Linden Lea - Hereford,2023-04-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.37
751733,Linden Lea - Hereford,2023-04-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
751733,Linden Lea - Hereford,2023-04-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
751733,Linden Lea - Hereford,2023-04-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-04-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
751733,Linden Lea - Hereford,2023-04-10T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-04-10T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-04-10T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-10T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
751733,Linden Lea - Hereford,2023-04-10T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
751733,Linden Lea - Hereford,2023-04-10T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.57
751733,Linden Lea - Hereford,2023-04-10T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
751733,Linden Lea - Hereford,2023-04-10T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-04-10T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-04-10T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
751733,Linden Lea - Hereford,2023-04-10T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
751733,Linden Lea - Hereford,2023-04-10T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-04-10T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.42
751733,Linden Lea - Hereford,2023-04-10T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.08
751733,Linden Lea - Hereford,2023-04-10T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
751733,Linden Lea - Hereford,2023-04-10T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
751733,Linden Lea - Hereford,2023-04-10T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-04-10T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-04-10T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-04-10T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-04-10T12:00:00.000+00:00,transformer,,Temperature,C,24.8
751733,Linden Lea - Hereford,2023-04-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751733,Linden Lea - Hereford,2023-04-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
751733,Linden Lea - Hereford,2023-04-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
751733,Linden Lea - Hereford,2023-04-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-04-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
751733,Linden Lea - Hereford,2023-04-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
751733,Linden Lea - Hereford,2023-04-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-04-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-04-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.93
751733,Linden Lea - Hereford,2023-04-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.06
751733,Linden Lea - Hereford,2023-04-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.11
751733,Linden Lea - Hereford,2023-04-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
751733,Linden Lea - Hereford,2023-04-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
751733,Linden Lea - Hereford,2023-04-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
751733,Linden Lea - Hereford,2023-04-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
751733,Linden Lea - Hereford,2023-04-10T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-04-10T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-04-10T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-04-10T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
751733,Linden Lea - Hereford,2023-04-10T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
751733,Linden Lea - Hereford,2023-04-10T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.88
751733,Linden Lea - Hereford,2023-04-10T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-04-10T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
751733,Linden Lea - Hereford,2023-04-10T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-04-10T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
751733,Linden Lea - Hereford,2023-04-10T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-04-10T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-04-10T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-04-10T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.24
751733,Linden Lea - Hereford,2023-04-10T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
751733,Linden Lea - Hereford,2023-04-10T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
751733,Linden Lea - Hereford,2023-04-10T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-04-10T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-04-10T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-04-10T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-04-10T11:50:00.000+00:00,transformer,,Temperature,C,24.6
751733,Linden Lea - Hereford,2023-04-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-04-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
751733,Linden Lea - Hereford,2023-04-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-04-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
751733,Linden Lea - Hereford,2023-04-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
751733,Linden Lea - Hereford,2023-04-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-04-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-04-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.13
751733,Linden Lea - Hereford,2023-04-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.66
751733,Linden Lea - Hereford,2023-04-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.15
751733,Linden Lea - Hereford,2023-04-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-04-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
751733,Linden Lea - Hereford,2023-04-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
751733,Linden Lea - Hereford,2023-04-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
751733,Linden Lea - Hereford,2023-04-10T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-04-10T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-04-10T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-04-10T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
751733,Linden Lea - Hereford,2023-04-10T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
751733,Linden Lea - Hereford,2023-04-10T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
751733,Linden Lea - Hereford,2023-04-10T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-04-10T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-04-10T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-04-10T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
751733,Linden Lea - Hereford,2023-04-10T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
751733,Linden Lea - Hereford,2023-04-10T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-04-10T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-04-10T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
751733,Linden Lea - Hereford,2023-04-10T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
751733,Linden Lea - Hereford,2023-04-10T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
751733,Linden Lea - Hereford,2023-04-10T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-04-10T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-04-10T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-04-10T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-04-10T11:40:00.000+00:00,transformer,,Temperature,C,24.0
751733,Linden Lea - Hereford,2023-04-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-04-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
751733,Linden Lea - Hereford,2023-04-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
751733,Linden Lea - Hereford,2023-04-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
751733,Linden Lea - Hereford,2023-04-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
751733,Linden Lea - Hereford,2023-04-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-04-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-04-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.4
751733,Linden Lea - Hereford,2023-04-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.6
751733,Linden Lea - Hereford,2023-04-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.38
751733,Linden Lea - Hereford,2023-04-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-04-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
751733,Linden Lea - Hereford,2023-04-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
751733,Linden Lea - Hereford,2023-04-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
751733,Linden Lea - Hereford,2023-04-10T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-04-10T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-04-10T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-10T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.05
751733,Linden Lea - Hereford,2023-04-10T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
751733,Linden Lea - Hereford,2023-04-10T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.64
751733,Linden Lea - Hereford,2023-04-10T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
751733,Linden Lea - Hereford,2023-04-10T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
751733,Linden Lea - Hereford,2023-04-10T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-04-10T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
751733,Linden Lea - Hereford,2023-04-10T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-04-10T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-10T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-04-10T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
751733,Linden Lea - Hereford,2023-04-10T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
751733,Linden Lea - Hereford,2023-04-10T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
751733,Linden Lea - Hereford,2023-04-10T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-04-10T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-04-10T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-04-10T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
751733,Linden Lea - Hereford,2023-04-10T11:30:00.000+00:00,transformer,,Temperature,C,23.1
751733,Linden Lea - Hereford,2023-04-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
751733,Linden Lea - Hereford,2023-04-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
751733,Linden Lea - Hereford,2023-04-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
751733,Linden Lea - Hereford,2023-04-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-04-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-04-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-04-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.65
751733,Linden Lea - Hereford,2023-04-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.28
751733,Linden Lea - Hereford,2023-04-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.6
751733,Linden Lea - Hereford,2023-04-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-04-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-04-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
751733,Linden Lea - Hereford,2023-04-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
751733,Linden Lea - Hereford,2023-04-10T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-04-10T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-10T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-04-10T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.58
751733,Linden Lea - Hereford,2023-04-10T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
751733,Linden Lea - Hereford,2023-04-10T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.41
751733,Linden Lea - Hereford,2023-04-10T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
751733,Linden Lea - Hereford,2023-04-10T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
751733,Linden Lea - Hereford,2023-04-10T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-04-10T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
751733,Linden Lea - Hereford,2023-04-10T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-04-10T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-04-10T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-04-10T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.16
751733,Linden Lea - Hereford,2023-04-10T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
751733,Linden Lea - Hereford,2023-04-10T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
751733,Linden Lea - Hereford,2023-04-10T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-04-10T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-04-10T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-04-10T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
751733,Linden Lea - Hereford,2023-04-10T11:20:00.000+00:00,transformer,,Temperature,C,22.3
751733,Linden Lea - Hereford,2023-04-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-04-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
751733,Linden Lea - Hereford,2023-04-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
751733,Linden Lea - Hereford,2023-04-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
751733,Linden Lea - Hereford,2023-04-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-04-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-04-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.75
751733,Linden Lea - Hereford,2023-04-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.28
751733,Linden Lea - Hereford,2023-04-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.85
751733,Linden Lea - Hereford,2023-04-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
751733,Linden Lea - Hereford,2023-04-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
751733,Linden Lea - Hereford,2023-04-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
751733,Linden Lea - Hereford,2023-04-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
751733,Linden Lea - Hereford,2023-04-10T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-04-10T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-04-10T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-04-10T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.67
751733,Linden Lea - Hereford,2023-04-10T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
751733,Linden Lea - Hereford,2023-04-10T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.47
751733,Linden Lea - Hereford,2023-04-10T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
751733,Linden Lea - Hereford,2023-04-10T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
