Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-10T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
751733,Linden Lea - Hereford,2023-04-10T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
751733,Linden Lea - Hereford,2023-04-10T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
751733,Linden Lea - Hereford,2023-04-10T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-04-10T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.28
751733,Linden Lea - Hereford,2023-04-10T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.92
751733,Linden Lea - Hereford,2023-04-10T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
751733,Linden Lea - Hereford,2023-04-10T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
751733,Linden Lea - Hereford,2023-04-10T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-04-10T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
751733,Linden Lea - Hereford,2023-04-10T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-04-10T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-04-10T11:10:00.000+00:00,transformer,,Temperature,C,21.6
751733,Linden Lea - Hereford,2023-04-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-04-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
751733,Linden Lea - Hereford,2023-04-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
751733,Linden Lea - Hereford,2023-04-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
751733,Linden Lea - Hereford,2023-04-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-04-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-04-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-04-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.59
751733,Linden Lea - Hereford,2023-04-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.55
751733,Linden Lea - Hereford,2023-04-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.24
751733,Linden Lea - Hereford,2023-04-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
751733,Linden Lea - Hereford,2023-04-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-04-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
751733,Linden Lea - Hereford,2023-04-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
751733,Linden Lea - Hereford,2023-04-10T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-10T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-10T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-04-10T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
751733,Linden Lea - Hereford,2023-04-10T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.44
751733,Linden Lea - Hereford,2023-04-10T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.75
751733,Linden Lea - Hereford,2023-04-10T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
751733,Linden Lea - Hereford,2023-04-10T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-04-10T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
751733,Linden Lea - Hereford,2023-04-10T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
751733,Linden Lea - Hereford,2023-04-10T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-04-10T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-04-10T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-04-10T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
751733,Linden Lea - Hereford,2023-04-10T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
751733,Linden Lea - Hereford,2023-04-10T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
751733,Linden Lea - Hereford,2023-04-10T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-04-10T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-04-10T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-04-10T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
751733,Linden Lea - Hereford,2023-04-10T11:00:00.000+00:00,transformer,,Temperature,C,22.1
751733,Linden Lea - Hereford,2023-04-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-04-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
751733,Linden Lea - Hereford,2023-04-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
751733,Linden Lea - Hereford,2023-04-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
751733,Linden Lea - Hereford,2023-04-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-04-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-04-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
751733,Linden Lea - Hereford,2023-04-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.45
751733,Linden Lea - Hereford,2023-04-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.54
751733,Linden Lea - Hereford,2023-04-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.12
751733,Linden Lea - Hereford,2023-04-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
751733,Linden Lea - Hereford,2023-04-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
751733,Linden Lea - Hereford,2023-04-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
751733,Linden Lea - Hereford,2023-04-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
751733,Linden Lea - Hereford,2023-04-10T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-04-10T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-04-10T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-04-10T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
751733,Linden Lea - Hereford,2023-04-10T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
751733,Linden Lea - Hereford,2023-04-10T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.25
751733,Linden Lea - Hereford,2023-04-10T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
751733,Linden Lea - Hereford,2023-04-10T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-04-10T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-04-10T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
751733,Linden Lea - Hereford,2023-04-10T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-04-10T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-04-10T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-04-10T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
751733,Linden Lea - Hereford,2023-04-10T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.54
751733,Linden Lea - Hereford,2023-04-10T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.08
751733,Linden Lea - Hereford,2023-04-10T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-04-10T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
751733,Linden Lea - Hereford,2023-04-10T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
751733,Linden Lea - Hereford,2023-04-10T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
751733,Linden Lea - Hereford,2023-04-10T10:50:00.000+00:00,transformer,,Temperature,C,23.4
751733,Linden Lea - Hereford,2023-04-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-04-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
751733,Linden Lea - Hereford,2023-04-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
751733,Linden Lea - Hereford,2023-04-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
751733,Linden Lea - Hereford,2023-04-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-04-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-04-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-04-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.03
751733,Linden Lea - Hereford,2023-04-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.36
751733,Linden Lea - Hereford,2023-04-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.33
751733,Linden Lea - Hereford,2023-04-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
751733,Linden Lea - Hereford,2023-04-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
751733,Linden Lea - Hereford,2023-04-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
751733,Linden Lea - Hereford,2023-04-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
751733,Linden Lea - Hereford,2023-04-10T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-04-10T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-04-10T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-04-10T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
751733,Linden Lea - Hereford,2023-04-10T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
751733,Linden Lea - Hereford,2023-04-10T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.32
751733,Linden Lea - Hereford,2023-04-10T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
751733,Linden Lea - Hereford,2023-04-10T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-04-10T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-04-10T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
751733,Linden Lea - Hereford,2023-04-10T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-04-10T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-04-10T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-04-10T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.68
751733,Linden Lea - Hereford,2023-04-10T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.01
751733,Linden Lea - Hereford,2023-04-10T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
751733,Linden Lea - Hereford,2023-04-10T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-04-10T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-04-10T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
751733,Linden Lea - Hereford,2023-04-10T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-04-10T10:40:00.000+00:00,transformer,,Temperature,C,23.6
751733,Linden Lea - Hereford,2023-04-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-04-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
751733,Linden Lea - Hereford,2023-04-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
751733,Linden Lea - Hereford,2023-04-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
751733,Linden Lea - Hereford,2023-04-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-04-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-04-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
751733,Linden Lea - Hereford,2023-04-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.07
751733,Linden Lea - Hereford,2023-04-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.92
751733,Linden Lea - Hereford,2023-04-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.97
751733,Linden Lea - Hereford,2023-04-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-04-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
751733,Linden Lea - Hereford,2023-04-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
751733,Linden Lea - Hereford,2023-04-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
751733,Linden Lea - Hereford,2023-04-10T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-04-10T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-04-10T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-04-10T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
751733,Linden Lea - Hereford,2023-04-10T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
751733,Linden Lea - Hereford,2023-04-10T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.26
751733,Linden Lea - Hereford,2023-04-10T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
751733,Linden Lea - Hereford,2023-04-10T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-04-10T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-04-10T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
751733,Linden Lea - Hereford,2023-04-10T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-04-10T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-04-10T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-04-10T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.79
751733,Linden Lea - Hereford,2023-04-10T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
751733,Linden Lea - Hereford,2023-04-10T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.89
751733,Linden Lea - Hereford,2023-04-10T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-04-10T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-04-10T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-04-10T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-04-10T10:30:00.000+00:00,transformer,,Temperature,C,23.4
751733,Linden Lea - Hereford,2023-04-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-04-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
751733,Linden Lea - Hereford,2023-04-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
751733,Linden Lea - Hereford,2023-04-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
751733,Linden Lea - Hereford,2023-04-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
751733,Linden Lea - Hereford,2023-04-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-04-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.07
751733,Linden Lea - Hereford,2023-04-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.06
751733,Linden Lea - Hereford,2023-04-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.15
751733,Linden Lea - Hereford,2023-04-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-04-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
751733,Linden Lea - Hereford,2023-04-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
751733,Linden Lea - Hereford,2023-04-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
751733,Linden Lea - Hereford,2023-04-10T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-04-10T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-04-10T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-04-10T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
751733,Linden Lea - Hereford,2023-04-10T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
751733,Linden Lea - Hereford,2023-04-10T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.08
751733,Linden Lea - Hereford,2023-04-10T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
751733,Linden Lea - Hereford,2023-04-10T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-04-10T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-04-10T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
751733,Linden Lea - Hereford,2023-04-10T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-04-10T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-04-10T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-04-10T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
751733,Linden Lea - Hereford,2023-04-10T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
751733,Linden Lea - Hereford,2023-04-10T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
751733,Linden Lea - Hereford,2023-04-10T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-04-10T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-04-10T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-04-10T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-04-10T10:20:00.000+00:00,transformer,,Temperature,C,23.0
751733,Linden Lea - Hereford,2023-04-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-04-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
751733,Linden Lea - Hereford,2023-04-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
751733,Linden Lea - Hereford,2023-04-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
751733,Linden Lea - Hereford,2023-04-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-04-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-04-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-04-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.54
751733,Linden Lea - Hereford,2023-04-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.98
751733,Linden Lea - Hereford,2023-04-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.99
751733,Linden Lea - Hereford,2023-04-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
751733,Linden Lea - Hereford,2023-04-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
751733,Linden Lea - Hereford,2023-04-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
751733,Linden Lea - Hereford,2023-04-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
751733,Linden Lea - Hereford,2023-04-10T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-04-10T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-04-10T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-04-10T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.05
751733,Linden Lea - Hereford,2023-04-10T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
751733,Linden Lea - Hereford,2023-04-10T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
751733,Linden Lea - Hereford,2023-04-10T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-04-10T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-04-10T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-04-10T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
751733,Linden Lea - Hereford,2023-04-10T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
751733,Linden Lea - Hereford,2023-04-10T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-04-10T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-04-10T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
751733,Linden Lea - Hereford,2023-04-10T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
751733,Linden Lea - Hereford,2023-04-10T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
751733,Linden Lea - Hereford,2023-04-10T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-04-10T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-04-10T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-04-10T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-04-10T10:10:00.000+00:00,transformer,,Temperature,C,22.5
751733,Linden Lea - Hereford,2023-04-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-04-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
751733,Linden Lea - Hereford,2023-04-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
751733,Linden Lea - Hereford,2023-04-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
751733,Linden Lea - Hereford,2023-04-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
751733,Linden Lea - Hereford,2023-04-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-04-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-04-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.99
751733,Linden Lea - Hereford,2023-04-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.1
751733,Linden Lea - Hereford,2023-04-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.8
751733,Linden Lea - Hereford,2023-04-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-04-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
751733,Linden Lea - Hereford,2023-04-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
751733,Linden Lea - Hereford,2023-04-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
751733,Linden Lea - Hereford,2023-04-10T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-04-10T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-04-10T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-04-10T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.86
751733,Linden Lea - Hereford,2023-04-10T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
751733,Linden Lea - Hereford,2023-04-10T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
751733,Linden Lea - Hereford,2023-04-10T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-04-10T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
751733,Linden Lea - Hereford,2023-04-10T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-04-10T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
751733,Linden Lea - Hereford,2023-04-10T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-04-10T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-04-10T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-04-10T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.53
751733,Linden Lea - Hereford,2023-04-10T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.99
751733,Linden Lea - Hereford,2023-04-10T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
751733,Linden Lea - Hereford,2023-04-10T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-04-10T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-04-10T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
751733,Linden Lea - Hereford,2023-04-10T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-04-10T10:00:00.000+00:00,transformer,,Temperature,C,22.0
751733,Linden Lea - Hereford,2023-04-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
751733,Linden Lea - Hereford,2023-04-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-04-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
751733,Linden Lea - Hereford,2023-04-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
751733,Linden Lea - Hereford,2023-04-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-04-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-04-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-04-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.39
751733,Linden Lea - Hereford,2023-04-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.86
751733,Linden Lea - Hereford,2023-04-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.75
751733,Linden Lea - Hereford,2023-04-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
751733,Linden Lea - Hereford,2023-04-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
751733,Linden Lea - Hereford,2023-04-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
751733,Linden Lea - Hereford,2023-04-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
751733,Linden Lea - Hereford,2023-04-10T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-04-10T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-04-10T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-04-10T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.88
751733,Linden Lea - Hereford,2023-04-10T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
751733,Linden Lea - Hereford,2023-04-10T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.79
751733,Linden Lea - Hereford,2023-04-10T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
751733,Linden Lea - Hereford,2023-04-10T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
751733,Linden Lea - Hereford,2023-04-10T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-04-10T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
751733,Linden Lea - Hereford,2023-04-10T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-04-10T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-04-10T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-04-10T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.51
751733,Linden Lea - Hereford,2023-04-10T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
751733,Linden Lea - Hereford,2023-04-10T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
751733,Linden Lea - Hereford,2023-04-10T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-04-10T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-04-10T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
751733,Linden Lea - Hereford,2023-04-10T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-04-10T09:50:00.000+00:00,transformer,,Temperature,C,21.9
751733,Linden Lea - Hereford,2023-04-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
751733,Linden Lea - Hereford,2023-04-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-04-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
751733,Linden Lea - Hereford,2023-04-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-04-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
751733,Linden Lea - Hereford,2023-04-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-04-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-04-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-04-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.39
751733,Linden Lea - Hereford,2023-04-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.41
751733,Linden Lea - Hereford,2023-04-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.88
751733,Linden Lea - Hereford,2023-04-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
751733,Linden Lea - Hereford,2023-04-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
751733,Linden Lea - Hereford,2023-04-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
751733,Linden Lea - Hereford,2023-04-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
751733,Linden Lea - Hereford,2023-04-10T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-04-10T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-04-10T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-04-10T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
751733,Linden Lea - Hereford,2023-04-10T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
751733,Linden Lea - Hereford,2023-04-10T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
751733,Linden Lea - Hereford,2023-04-10T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-04-10T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-04-10T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-04-10T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
751733,Linden Lea - Hereford,2023-04-10T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-04-10T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-04-10T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-04-10T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.46
751733,Linden Lea - Hereford,2023-04-10T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
751733,Linden Lea - Hereford,2023-04-10T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
751733,Linden Lea - Hereford,2023-04-10T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
751733,Linden Lea - Hereford,2023-04-10T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
751733,Linden Lea - Hereford,2023-04-10T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-04-10T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-04-10T09:40:00.000+00:00,transformer,,Temperature,C,21.7
751733,Linden Lea - Hereford,2023-04-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-04-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
751733,Linden Lea - Hereford,2023-04-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-04-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
751733,Linden Lea - Hereford,2023-04-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-04-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
751733,Linden Lea - Hereford,2023-04-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-04-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-04-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-04-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.11
751733,Linden Lea - Hereford,2023-04-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.22
751733,Linden Lea - Hereford,2023-04-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.94
751733,Linden Lea - Hereford,2023-04-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
751733,Linden Lea - Hereford,2023-04-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
751733,Linden Lea - Hereford,2023-04-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
751733,Linden Lea - Hereford,2023-04-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
751733,Linden Lea - Hereford,2023-04-10T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-04-10T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-04-10T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-04-10T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
751733,Linden Lea - Hereford,2023-04-10T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
751733,Linden Lea - Hereford,2023-04-10T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
751733,Linden Lea - Hereford,2023-04-10T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-04-10T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-04-10T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-04-10T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-04-10T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-04-10T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-04-10T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-04-10T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.59
751733,Linden Lea - Hereford,2023-04-10T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.74
751733,Linden Lea - Hereford,2023-04-10T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.07
751733,Linden Lea - Hereford,2023-04-10T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-04-10T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
751733,Linden Lea - Hereford,2023-04-10T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
751733,Linden Lea - Hereford,2023-04-10T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-04-10T09:30:00.000+00:00,transformer,,Temperature,C,21.1
751733,Linden Lea - Hereford,2023-04-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-04-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
751733,Linden Lea - Hereford,2023-04-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-04-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
751733,Linden Lea - Hereford,2023-04-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
751733,Linden Lea - Hereford,2023-04-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-04-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-04-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-04-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.21
751733,Linden Lea - Hereford,2023-04-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.07
751733,Linden Lea - Hereford,2023-04-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.78
751733,Linden Lea - Hereford,2023-04-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
751733,Linden Lea - Hereford,2023-04-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
751733,Linden Lea - Hereford,2023-04-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
751733,Linden Lea - Hereford,2023-04-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
751733,Linden Lea - Hereford,2023-04-10T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-04-10T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-04-10T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-04-10T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
751733,Linden Lea - Hereford,2023-04-10T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.09
751733,Linden Lea - Hereford,2023-04-10T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
751733,Linden Lea - Hereford,2023-04-10T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-04-10T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-04-10T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
751733,Linden Lea - Hereford,2023-04-10T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-04-10T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-04-10T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-04-10T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-04-10T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
751733,Linden Lea - Hereford,2023-04-10T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
751733,Linden Lea - Hereford,2023-04-10T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
751733,Linden Lea - Hereford,2023-04-10T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-04-10T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-04-10T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-04-10T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-04-10T09:20:00.000+00:00,transformer,,Temperature,C,20.8
751733,Linden Lea - Hereford,2023-04-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
751733,Linden Lea - Hereford,2023-04-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-04-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
751733,Linden Lea - Hereford,2023-04-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-04-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
751733,Linden Lea - Hereford,2023-04-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-04-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-04-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-04-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.78
751733,Linden Lea - Hereford,2023-04-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.96
751733,Linden Lea - Hereford,2023-04-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.7
751733,Linden Lea - Hereford,2023-04-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
751733,Linden Lea - Hereford,2023-04-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
751733,Linden Lea - Hereford,2023-04-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
751733,Linden Lea - Hereford,2023-04-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
751733,Linden Lea - Hereford,2023-04-10T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-10T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-04-10T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-04-10T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
751733,Linden Lea - Hereford,2023-04-10T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
751733,Linden Lea - Hereford,2023-04-10T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.32
751733,Linden Lea - Hereford,2023-04-10T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-04-10T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-04-10T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-04-10T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
751733,Linden Lea - Hereford,2023-04-10T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-04-10T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
751733,Linden Lea - Hereford,2023-04-10T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-04-10T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.99
751733,Linden Lea - Hereford,2023-04-10T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.86
751733,Linden Lea - Hereford,2023-04-10T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
751733,Linden Lea - Hereford,2023-04-10T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-04-10T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
751733,Linden Lea - Hereford,2023-04-10T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-04-10T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-04-10T09:10:00.000+00:00,transformer,,Temperature,C,20.8
751733,Linden Lea - Hereford,2023-04-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-04-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
751733,Linden Lea - Hereford,2023-04-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
751733,Linden Lea - Hereford,2023-04-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
751733,Linden Lea - Hereford,2023-04-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-04-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-04-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
751733,Linden Lea - Hereford,2023-04-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.4
751733,Linden Lea - Hereford,2023-04-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.61
751733,Linden Lea - Hereford,2023-04-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.35
751733,Linden Lea - Hereford,2023-04-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-04-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
751733,Linden Lea - Hereford,2023-04-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
751733,Linden Lea - Hereford,2023-04-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
751733,Linden Lea - Hereford,2023-04-10T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-04-10T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-04-10T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-04-10T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
751733,Linden Lea - Hereford,2023-04-10T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
751733,Linden Lea - Hereford,2023-04-10T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.84
751733,Linden Lea - Hereford,2023-04-10T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.5
751733,Linden Lea - Hereford,2023-04-10T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-04-10T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-04-10T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.4
751733,Linden Lea - Hereford,2023-04-10T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
751733,Linden Lea - Hereford,2023-04-10T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-04-10T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-04-10T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.3
751733,Linden Lea - Hereford,2023-04-10T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.75
751733,Linden Lea - Hereford,2023-04-10T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
751733,Linden Lea - Hereford,2023-04-10T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
751733,Linden Lea - Hereford,2023-04-10T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-04-10T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
751733,Linden Lea - Hereford,2023-04-10T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-04-10T09:00:00.000+00:00,transformer,,Temperature,C,20.7
751733,Linden Lea - Hereford,2023-04-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
751733,Linden Lea - Hereford,2023-04-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-04-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
751733,Linden Lea - Hereford,2023-04-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-04-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
751733,Linden Lea - Hereford,2023-04-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
751733,Linden Lea - Hereford,2023-04-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-04-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-04-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.25
751733,Linden Lea - Hereford,2023-04-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.23
751733,Linden Lea - Hereford,2023-04-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.95
751733,Linden Lea - Hereford,2023-04-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
