Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-10T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-04-10T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
751733,Linden Lea - Hereford,2023-04-10T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-04-10T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
751733,Linden Lea - Hereford,2023-04-10T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
751733,Linden Lea - Hereford,2023-04-10T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
751733,Linden Lea - Hereford,2023-04-10T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-04-10T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-04-10T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-04-10T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
751733,Linden Lea - Hereford,2023-04-10T04:20:00.000+00:00,transformer,,Temperature,C,20.0
751733,Linden Lea - Hereford,2023-04-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.22
751733,Linden Lea - Hereford,2023-04-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-04-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.94
751733,Linden Lea - Hereford,2023-04-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.78
751733,Linden Lea - Hereford,2023-04-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-04-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
751733,Linden Lea - Hereford,2023-04-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
751733,Linden Lea - Hereford,2023-04-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.88
751733,Linden Lea - Hereford,2023-04-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.18
751733,Linden Lea - Hereford,2023-04-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.05
751733,Linden Lea - Hereford,2023-04-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-04-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-04-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-04-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-04-10T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-04-10T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-04-10T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-04-10T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
751733,Linden Lea - Hereford,2023-04-10T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
751733,Linden Lea - Hereford,2023-04-10T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
751733,Linden Lea - Hereford,2023-04-10T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-04-10T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-04-10T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-04-10T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-04-10T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-04-10T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
751733,Linden Lea - Hereford,2023-04-10T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-04-10T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
751733,Linden Lea - Hereford,2023-04-10T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
751733,Linden Lea - Hereford,2023-04-10T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
751733,Linden Lea - Hereford,2023-04-10T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-04-10T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-04-10T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-04-10T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
751733,Linden Lea - Hereford,2023-04-10T04:10:00.000+00:00,transformer,,Temperature,C,20.0
751733,Linden Lea - Hereford,2023-04-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.31
751733,Linden Lea - Hereford,2023-04-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.94
751733,Linden Lea - Hereford,2023-04-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
751733,Linden Lea - Hereford,2023-04-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
751733,Linden Lea - Hereford,2023-04-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
751733,Linden Lea - Hereford,2023-04-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
751733,Linden Lea - Hereford,2023-04-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.46
751733,Linden Lea - Hereford,2023-04-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.08
751733,Linden Lea - Hereford,2023-04-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.83
751733,Linden Lea - Hereford,2023-04-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-04-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-04-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-04-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-04-10T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-04-10T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-04-10T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-10T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
751733,Linden Lea - Hereford,2023-04-10T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
751733,Linden Lea - Hereford,2023-04-10T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
751733,Linden Lea - Hereford,2023-04-10T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-04-10T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-04-10T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-04-10T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-04-10T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-04-10T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-04-10T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-04-10T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
751733,Linden Lea - Hereford,2023-04-10T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
751733,Linden Lea - Hereford,2023-04-10T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
751733,Linden Lea - Hereford,2023-04-10T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-04-10T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-04-10T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-04-10T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-04-10T04:00:00.000+00:00,transformer,,Temperature,C,20.0
751733,Linden Lea - Hereford,2023-04-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
751733,Linden Lea - Hereford,2023-04-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-04-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
751733,Linden Lea - Hereford,2023-04-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
751733,Linden Lea - Hereford,2023-04-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-04-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-04-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-04-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.98
751733,Linden Lea - Hereford,2023-04-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.69
751733,Linden Lea - Hereford,2023-04-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.17
751733,Linden Lea - Hereford,2023-04-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-04-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-04-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-04-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-04-10T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-04-10T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-04-10T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-04-10T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
751733,Linden Lea - Hereford,2023-04-10T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
751733,Linden Lea - Hereford,2023-04-10T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
751733,Linden Lea - Hereford,2023-04-10T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
751733,Linden Lea - Hereford,2023-04-10T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-04-10T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-04-10T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-04-10T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-04-10T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
751733,Linden Lea - Hereford,2023-04-10T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-04-10T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
751733,Linden Lea - Hereford,2023-04-10T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
751733,Linden Lea - Hereford,2023-04-10T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
751733,Linden Lea - Hereford,2023-04-10T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
751733,Linden Lea - Hereford,2023-04-10T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-04-10T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-04-10T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
751733,Linden Lea - Hereford,2023-04-10T03:50:00.000+00:00,transformer,,Temperature,C,20.0
751733,Linden Lea - Hereford,2023-04-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-04-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
751733,Linden Lea - Hereford,2023-04-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-04-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
751733,Linden Lea - Hereford,2023-04-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
751733,Linden Lea - Hereford,2023-04-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
751733,Linden Lea - Hereford,2023-04-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
751733,Linden Lea - Hereford,2023-04-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-04-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.09
751733,Linden Lea - Hereford,2023-04-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.41
751733,Linden Lea - Hereford,2023-04-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.63
751733,Linden Lea - Hereford,2023-04-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-04-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-04-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-04-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-04-10T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-10T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-04-10T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-04-10T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
751733,Linden Lea - Hereford,2023-04-10T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
751733,Linden Lea - Hereford,2023-04-10T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
751733,Linden Lea - Hereford,2023-04-10T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-04-10T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-04-10T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-04-10T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-04-10T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-04-10T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
751733,Linden Lea - Hereford,2023-04-10T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-04-10T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
751733,Linden Lea - Hereford,2023-04-10T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
751733,Linden Lea - Hereford,2023-04-10T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.89
751733,Linden Lea - Hereford,2023-04-10T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
751733,Linden Lea - Hereford,2023-04-10T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-04-10T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
751733,Linden Lea - Hereford,2023-04-10T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
751733,Linden Lea - Hereford,2023-04-10T03:40:00.000+00:00,transformer,,Temperature,C,20.0
751733,Linden Lea - Hereford,2023-04-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
751733,Linden Lea - Hereford,2023-04-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-04-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
751733,Linden Lea - Hereford,2023-04-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
751733,Linden Lea - Hereford,2023-04-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-04-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
751733,Linden Lea - Hereford,2023-04-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
751733,Linden Lea - Hereford,2023-04-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.81
751733,Linden Lea - Hereford,2023-04-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.71
751733,Linden Lea - Hereford,2023-04-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.01
751733,Linden Lea - Hereford,2023-04-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-04-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-04-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-04-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-04-10T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-04-10T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-04-10T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-04-10T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
751733,Linden Lea - Hereford,2023-04-10T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.23
751733,Linden Lea - Hereford,2023-04-10T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
751733,Linden Lea - Hereford,2023-04-10T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-04-10T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-04-10T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-04-10T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-04-10T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-04-10T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
751733,Linden Lea - Hereford,2023-04-10T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-04-10T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
751733,Linden Lea - Hereford,2023-04-10T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
751733,Linden Lea - Hereford,2023-04-10T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
751733,Linden Lea - Hereford,2023-04-10T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
751733,Linden Lea - Hereford,2023-04-10T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
751733,Linden Lea - Hereford,2023-04-10T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-04-10T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
751733,Linden Lea - Hereford,2023-04-10T03:30:00.000+00:00,transformer,,Temperature,C,20.1
751733,Linden Lea - Hereford,2023-04-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
751733,Linden Lea - Hereford,2023-04-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-04-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
751733,Linden Lea - Hereford,2023-04-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
751733,Linden Lea - Hereford,2023-04-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-04-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
751733,Linden Lea - Hereford,2023-04-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
751733,Linden Lea - Hereford,2023-04-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.84
751733,Linden Lea - Hereford,2023-04-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.1
751733,Linden Lea - Hereford,2023-04-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.23
751733,Linden Lea - Hereford,2023-04-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-04-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-04-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-04-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-04-10T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-10T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
751733,Linden Lea - Hereford,2023-04-10T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-04-10T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
751733,Linden Lea - Hereford,2023-04-10T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.76
751733,Linden Lea - Hereford,2023-04-10T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
751733,Linden Lea - Hereford,2023-04-10T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
751733,Linden Lea - Hereford,2023-04-10T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
751733,Linden Lea - Hereford,2023-04-10T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
751733,Linden Lea - Hereford,2023-04-10T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-04-10T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-04-10T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-04-10T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-04-10T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
751733,Linden Lea - Hereford,2023-04-10T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
751733,Linden Lea - Hereford,2023-04-10T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
751733,Linden Lea - Hereford,2023-04-10T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
751733,Linden Lea - Hereford,2023-04-10T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-04-10T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-04-10T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-04-10T03:20:00.000+00:00,transformer,,Temperature,C,20.2
751733,Linden Lea - Hereford,2023-04-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-04-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
751733,Linden Lea - Hereford,2023-04-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-04-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
751733,Linden Lea - Hereford,2023-04-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
751733,Linden Lea - Hereford,2023-04-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-04-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
751733,Linden Lea - Hereford,2023-04-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-04-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.33
751733,Linden Lea - Hereford,2023-04-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.12
751733,Linden Lea - Hereford,2023-04-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.85
751733,Linden Lea - Hereford,2023-04-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-04-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-04-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-04-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-04-10T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-04-10T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-04-10T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-04-10T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
751733,Linden Lea - Hereford,2023-04-10T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
751733,Linden Lea - Hereford,2023-04-10T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
751733,Linden Lea - Hereford,2023-04-10T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-04-10T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-04-10T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
751733,Linden Lea - Hereford,2023-04-10T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-04-10T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-04-10T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-04-10T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-04-10T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
751733,Linden Lea - Hereford,2023-04-10T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
751733,Linden Lea - Hereford,2023-04-10T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
751733,Linden Lea - Hereford,2023-04-10T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
751733,Linden Lea - Hereford,2023-04-10T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-04-10T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
751733,Linden Lea - Hereford,2023-04-10T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
751733,Linden Lea - Hereford,2023-04-10T03:10:00.000+00:00,transformer,,Temperature,C,20.3
751733,Linden Lea - Hereford,2023-04-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-04-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
751733,Linden Lea - Hereford,2023-04-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-04-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
751733,Linden Lea - Hereford,2023-04-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-04-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
751733,Linden Lea - Hereford,2023-04-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-04-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
751733,Linden Lea - Hereford,2023-04-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-04-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.73
751733,Linden Lea - Hereford,2023-04-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.71
751733,Linden Lea - Hereford,2023-04-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.87
751733,Linden Lea - Hereford,2023-04-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-04-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-04-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-04-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-04-10T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-10T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-04-10T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-04-10T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
751733,Linden Lea - Hereford,2023-04-10T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
751733,Linden Lea - Hereford,2023-04-10T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
751733,Linden Lea - Hereford,2023-04-10T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-04-10T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-04-10T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
751733,Linden Lea - Hereford,2023-04-10T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
751733,Linden Lea - Hereford,2023-04-10T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-04-10T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-04-10T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-04-10T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
751733,Linden Lea - Hereford,2023-04-10T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
751733,Linden Lea - Hereford,2023-04-10T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
751733,Linden Lea - Hereford,2023-04-10T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
751733,Linden Lea - Hereford,2023-04-10T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-04-10T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-04-10T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
751733,Linden Lea - Hereford,2023-04-10T03:00:00.000+00:00,transformer,,Temperature,C,20.3
751733,Linden Lea - Hereford,2023-04-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
751733,Linden Lea - Hereford,2023-04-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-04-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
751733,Linden Lea - Hereford,2023-04-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
751733,Linden Lea - Hereford,2023-04-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
751733,Linden Lea - Hereford,2023-04-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
751733,Linden Lea - Hereford,2023-04-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
751733,Linden Lea - Hereford,2023-04-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.62
751733,Linden Lea - Hereford,2023-04-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.14
751733,Linden Lea - Hereford,2023-04-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751733,Linden Lea - Hereford,2023-04-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-04-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-04-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-04-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-04-10T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-04-10T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-04-10T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-04-10T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.39
751733,Linden Lea - Hereford,2023-04-10T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
751733,Linden Lea - Hereford,2023-04-10T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.93
751733,Linden Lea - Hereford,2023-04-10T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-04-10T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-04-10T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
751733,Linden Lea - Hereford,2023-04-10T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-04-10T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-04-10T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
751733,Linden Lea - Hereford,2023-04-10T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-04-10T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
751733,Linden Lea - Hereford,2023-04-10T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
751733,Linden Lea - Hereford,2023-04-10T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
751733,Linden Lea - Hereford,2023-04-10T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-04-10T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-04-10T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
751733,Linden Lea - Hereford,2023-04-10T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
751733,Linden Lea - Hereford,2023-04-10T02:50:00.000+00:00,transformer,,Temperature,C,20.3
751733,Linden Lea - Hereford,2023-04-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
751733,Linden Lea - Hereford,2023-04-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
751733,Linden Lea - Hereford,2023-04-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-04-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
751733,Linden Lea - Hereford,2023-04-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
751733,Linden Lea - Hereford,2023-04-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
751733,Linden Lea - Hereford,2023-04-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
751733,Linden Lea - Hereford,2023-04-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.11
751733,Linden Lea - Hereford,2023-04-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.83
751733,Linden Lea - Hereford,2023-04-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.09
751733,Linden Lea - Hereford,2023-04-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-04-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-04-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-04-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-04-10T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-04-10T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-04-10T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-04-10T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
751733,Linden Lea - Hereford,2023-04-10T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
751733,Linden Lea - Hereford,2023-04-10T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
751733,Linden Lea - Hereford,2023-04-10T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-04-10T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
751733,Linden Lea - Hereford,2023-04-10T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-04-10T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-04-10T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-04-10T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-04-10T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-04-10T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
751733,Linden Lea - Hereford,2023-04-10T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
751733,Linden Lea - Hereford,2023-04-10T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
751733,Linden Lea - Hereford,2023-04-10T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
751733,Linden Lea - Hereford,2023-04-10T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-04-10T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-04-10T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-04-10T02:40:00.000+00:00,transformer,,Temperature,C,20.3
751733,Linden Lea - Hereford,2023-04-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
751733,Linden Lea - Hereford,2023-04-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
751733,Linden Lea - Hereford,2023-04-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
751733,Linden Lea - Hereford,2023-04-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-04-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
751733,Linden Lea - Hereford,2023-04-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-04-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.59
751733,Linden Lea - Hereford,2023-04-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.29
751733,Linden Lea - Hereford,2023-04-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.89
751733,Linden Lea - Hereford,2023-04-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-04-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-04-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-04-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-04-10T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-10T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-04-10T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-04-10T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
751733,Linden Lea - Hereford,2023-04-10T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
751733,Linden Lea - Hereford,2023-04-10T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
751733,Linden Lea - Hereford,2023-04-10T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-04-10T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-04-10T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-04-10T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-04-10T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-04-10T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
751733,Linden Lea - Hereford,2023-04-10T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-04-10T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
751733,Linden Lea - Hereford,2023-04-10T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
751733,Linden Lea - Hereford,2023-04-10T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
751733,Linden Lea - Hereford,2023-04-10T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
751733,Linden Lea - Hereford,2023-04-10T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
751733,Linden Lea - Hereford,2023-04-10T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-04-10T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
751733,Linden Lea - Hereford,2023-04-10T02:30:00.000+00:00,transformer,,Temperature,C,20.5
751733,Linden Lea - Hereford,2023-04-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.22
751733,Linden Lea - Hereford,2023-04-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
751733,Linden Lea - Hereford,2023-04-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
751733,Linden Lea - Hereford,2023-04-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
751733,Linden Lea - Hereford,2023-04-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
751733,Linden Lea - Hereford,2023-04-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
751733,Linden Lea - Hereford,2023-04-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.47
751733,Linden Lea - Hereford,2023-04-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.32
751733,Linden Lea - Hereford,2023-04-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.72
751733,Linden Lea - Hereford,2023-04-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-04-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-04-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-04-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-04-10T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-04-10T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-04-10T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-04-10T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
751733,Linden Lea - Hereford,2023-04-10T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
751733,Linden Lea - Hereford,2023-04-10T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
751733,Linden Lea - Hereford,2023-04-10T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-04-10T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
751733,Linden Lea - Hereford,2023-04-10T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-04-10T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-04-10T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-04-10T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
751733,Linden Lea - Hereford,2023-04-10T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-04-10T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
751733,Linden Lea - Hereford,2023-04-10T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
751733,Linden Lea - Hereford,2023-04-10T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
751733,Linden Lea - Hereford,2023-04-10T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
751733,Linden Lea - Hereford,2023-04-10T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
751733,Linden Lea - Hereford,2023-04-10T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-04-10T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
751733,Linden Lea - Hereford,2023-04-10T02:20:00.000+00:00,transformer,,Temperature,C,20.6
751733,Linden Lea - Hereford,2023-04-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
751733,Linden Lea - Hereford,2023-04-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
751733,Linden Lea - Hereford,2023-04-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-04-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
751733,Linden Lea - Hereford,2023-04-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
751733,Linden Lea - Hereford,2023-04-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
751733,Linden Lea - Hereford,2023-04-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
751733,Linden Lea - Hereford,2023-04-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.39
751733,Linden Lea - Hereford,2023-04-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.59
751733,Linden Lea - Hereford,2023-04-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.62
751733,Linden Lea - Hereford,2023-04-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-04-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-04-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-04-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-04-10T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-10T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-04-10T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
751733,Linden Lea - Hereford,2023-04-10T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
751733,Linden Lea - Hereford,2023-04-10T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
751733,Linden Lea - Hereford,2023-04-10T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.26
751733,Linden Lea - Hereford,2023-04-10T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-04-10T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
751733,Linden Lea - Hereford,2023-04-10T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-04-10T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-04-10T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-04-10T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
751733,Linden Lea - Hereford,2023-04-10T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-04-10T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
751733,Linden Lea - Hereford,2023-04-10T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
751733,Linden Lea - Hereford,2023-04-10T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
751733,Linden Lea - Hereford,2023-04-10T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
751733,Linden Lea - Hereford,2023-04-10T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
751733,Linden Lea - Hereford,2023-04-10T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
751733,Linden Lea - Hereford,2023-04-10T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
751733,Linden Lea - Hereford,2023-04-10T02:10:00.000+00:00,transformer,,Temperature,C,20.6
751733,Linden Lea - Hereford,2023-04-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
751733,Linden Lea - Hereford,2023-04-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-04-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
751733,Linden Lea - Hereford,2023-04-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
751733,Linden Lea - Hereford,2023-04-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
751733,Linden Lea - Hereford,2023-04-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
751733,Linden Lea - Hereford,2023-04-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
751733,Linden Lea - Hereford,2023-04-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.17
751733,Linden Lea - Hereford,2023-04-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.81
751733,Linden Lea - Hereford,2023-04-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.23
751733,Linden Lea - Hereford,2023-04-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-04-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-04-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
