Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-04-10T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-10T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-04-10T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-04-10T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
751733,Linden Lea - Hereford,2023-04-10T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
751733,Linden Lea - Hereford,2023-04-10T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
751733,Linden Lea - Hereford,2023-04-10T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
751733,Linden Lea - Hereford,2023-04-10T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-04-10T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-04-10T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-04-10T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-04-10T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-04-10T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-04-10T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
751733,Linden Lea - Hereford,2023-04-10T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
751733,Linden Lea - Hereford,2023-04-10T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
751733,Linden Lea - Hereford,2023-04-10T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
751733,Linden Lea - Hereford,2023-04-10T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-04-10T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-04-10T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-04-10T02:00:00.000+00:00,transformer,,Temperature,C,20.5
751733,Linden Lea - Hereford,2023-04-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
751733,Linden Lea - Hereford,2023-04-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
751733,Linden Lea - Hereford,2023-04-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-04-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
751733,Linden Lea - Hereford,2023-04-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-04-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-04-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-04-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.48
751733,Linden Lea - Hereford,2023-04-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.62
751733,Linden Lea - Hereford,2023-04-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.13
751733,Linden Lea - Hereford,2023-04-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-04-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-04-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-04-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-04-10T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-04-10T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-04-10T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-04-10T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
751733,Linden Lea - Hereford,2023-04-10T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.02
751733,Linden Lea - Hereford,2023-04-10T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
751733,Linden Lea - Hereford,2023-04-10T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-04-10T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-04-10T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-04-10T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-04-10T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-04-10T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
751733,Linden Lea - Hereford,2023-04-10T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-04-10T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
751733,Linden Lea - Hereford,2023-04-10T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
751733,Linden Lea - Hereford,2023-04-10T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
751733,Linden Lea - Hereford,2023-04-10T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
751733,Linden Lea - Hereford,2023-04-10T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-04-10T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-04-10T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
751733,Linden Lea - Hereford,2023-04-10T01:50:00.000+00:00,transformer,,Temperature,C,20.6
751733,Linden Lea - Hereford,2023-04-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-04-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
751733,Linden Lea - Hereford,2023-04-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
751733,Linden Lea - Hereford,2023-04-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-04-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
751733,Linden Lea - Hereford,2023-04-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
751733,Linden Lea - Hereford,2023-04-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
751733,Linden Lea - Hereford,2023-04-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
751733,Linden Lea - Hereford,2023-04-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.85
751733,Linden Lea - Hereford,2023-04-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.52
751733,Linden Lea - Hereford,2023-04-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.91
751733,Linden Lea - Hereford,2023-04-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-04-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-04-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-04-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-04-10T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-04-10T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-04-10T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-04-10T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
751733,Linden Lea - Hereford,2023-04-10T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
751733,Linden Lea - Hereford,2023-04-10T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
751733,Linden Lea - Hereford,2023-04-10T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
751733,Linden Lea - Hereford,2023-04-10T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-04-10T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
751733,Linden Lea - Hereford,2023-04-10T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-04-10T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-04-10T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-04-10T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-04-10T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
751733,Linden Lea - Hereford,2023-04-10T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
751733,Linden Lea - Hereford,2023-04-10T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
751733,Linden Lea - Hereford,2023-04-10T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
751733,Linden Lea - Hereford,2023-04-10T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-04-10T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-04-10T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
751733,Linden Lea - Hereford,2023-04-10T01:40:00.000+00:00,transformer,,Temperature,C,20.8
751733,Linden Lea - Hereford,2023-04-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
751733,Linden Lea - Hereford,2023-04-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-04-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
751733,Linden Lea - Hereford,2023-04-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-04-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
751733,Linden Lea - Hereford,2023-04-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
751733,Linden Lea - Hereford,2023-04-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
751733,Linden Lea - Hereford,2023-04-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
751733,Linden Lea - Hereford,2023-04-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.06
751733,Linden Lea - Hereford,2023-04-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.62
751733,Linden Lea - Hereford,2023-04-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.43
751733,Linden Lea - Hereford,2023-04-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-04-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-04-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-04-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-04-10T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-10T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-04-10T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-04-10T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.42
751733,Linden Lea - Hereford,2023-04-10T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
751733,Linden Lea - Hereford,2023-04-10T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.65
751733,Linden Lea - Hereford,2023-04-10T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-04-10T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-04-10T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
751733,Linden Lea - Hereford,2023-04-10T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-04-10T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-04-10T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
751733,Linden Lea - Hereford,2023-04-10T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-04-10T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
751733,Linden Lea - Hereford,2023-04-10T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
751733,Linden Lea - Hereford,2023-04-10T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.89
751733,Linden Lea - Hereford,2023-04-10T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
751733,Linden Lea - Hereford,2023-04-10T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-04-10T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
751733,Linden Lea - Hereford,2023-04-10T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
751733,Linden Lea - Hereford,2023-04-10T01:30:00.000+00:00,transformer,,Temperature,C,20.8
751733,Linden Lea - Hereford,2023-04-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
751733,Linden Lea - Hereford,2023-04-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-04-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
751733,Linden Lea - Hereford,2023-04-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
751733,Linden Lea - Hereford,2023-04-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
751733,Linden Lea - Hereford,2023-04-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
751733,Linden Lea - Hereford,2023-04-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
751733,Linden Lea - Hereford,2023-04-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.84
751733,Linden Lea - Hereford,2023-04-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.68
751733,Linden Lea - Hereford,2023-04-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.54
751733,Linden Lea - Hereford,2023-04-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-04-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-04-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-04-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-04-10T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-04-10T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-04-10T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-04-10T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
751733,Linden Lea - Hereford,2023-04-10T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
751733,Linden Lea - Hereford,2023-04-10T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.69
751733,Linden Lea - Hereford,2023-04-10T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-04-10T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-04-10T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-04-10T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-04-10T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-04-10T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-04-10T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-04-10T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
751733,Linden Lea - Hereford,2023-04-10T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
751733,Linden Lea - Hereford,2023-04-10T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
751733,Linden Lea - Hereford,2023-04-10T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
751733,Linden Lea - Hereford,2023-04-10T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-04-10T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-04-10T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-04-10T01:20:00.000+00:00,transformer,,Temperature,C,20.8
751733,Linden Lea - Hereford,2023-04-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
751733,Linden Lea - Hereford,2023-04-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
751733,Linden Lea - Hereford,2023-04-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
751733,Linden Lea - Hereford,2023-04-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-04-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
751733,Linden Lea - Hereford,2023-04-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-04-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.27
751733,Linden Lea - Hereford,2023-04-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.2
751733,Linden Lea - Hereford,2023-04-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.78
751733,Linden Lea - Hereford,2023-04-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-04-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-04-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-04-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-04-10T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-04-10T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-04-10T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-10T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
751733,Linden Lea - Hereford,2023-04-10T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
751733,Linden Lea - Hereford,2023-04-10T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
751733,Linden Lea - Hereford,2023-04-10T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-04-10T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-04-10T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-04-10T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-04-10T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-10T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-04-10T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-04-10T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
751733,Linden Lea - Hereford,2023-04-10T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
751733,Linden Lea - Hereford,2023-04-10T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
751733,Linden Lea - Hereford,2023-04-10T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
751733,Linden Lea - Hereford,2023-04-10T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-04-10T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-04-10T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-04-10T01:10:00.000+00:00,transformer,,Temperature,C,20.9
751733,Linden Lea - Hereford,2023-04-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
751733,Linden Lea - Hereford,2023-04-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-04-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
751733,Linden Lea - Hereford,2023-04-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
751733,Linden Lea - Hereford,2023-04-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-04-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
751733,Linden Lea - Hereford,2023-04-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-04-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.22
751733,Linden Lea - Hereford,2023-04-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.19
751733,Linden Lea - Hereford,2023-04-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.43
751733,Linden Lea - Hereford,2023-04-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-04-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-04-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-04-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-04-10T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-04-10T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-04-10T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-10T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
751733,Linden Lea - Hereford,2023-04-10T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
751733,Linden Lea - Hereford,2023-04-10T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
751733,Linden Lea - Hereford,2023-04-10T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-04-10T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-04-10T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-04-10T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-04-10T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
751733,Linden Lea - Hereford,2023-04-10T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
751733,Linden Lea - Hereford,2023-04-10T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-10T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
751733,Linden Lea - Hereford,2023-04-10T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
751733,Linden Lea - Hereford,2023-04-10T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
751733,Linden Lea - Hereford,2023-04-10T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-04-10T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
751733,Linden Lea - Hereford,2023-04-10T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-04-10T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-04-10T01:00:00.000+00:00,transformer,,Temperature,C,20.9
751733,Linden Lea - Hereford,2023-04-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
751733,Linden Lea - Hereford,2023-04-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-04-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
751733,Linden Lea - Hereford,2023-04-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
751733,Linden Lea - Hereford,2023-04-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
751733,Linden Lea - Hereford,2023-04-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
751733,Linden Lea - Hereford,2023-04-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-04-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.56
751733,Linden Lea - Hereford,2023-04-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.99
751733,Linden Lea - Hereford,2023-04-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.56
751733,Linden Lea - Hereford,2023-04-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-04-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-04-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-04-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-04-10T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-04-10T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-04-10T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-04-10T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
751733,Linden Lea - Hereford,2023-04-10T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
751733,Linden Lea - Hereford,2023-04-10T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.11
751733,Linden Lea - Hereford,2023-04-10T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
751733,Linden Lea - Hereford,2023-04-10T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-04-10T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-04-10T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-04-10T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-04-10T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-04-10T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-10T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
751733,Linden Lea - Hereford,2023-04-10T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
751733,Linden Lea - Hereford,2023-04-10T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
751733,Linden Lea - Hereford,2023-04-10T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
751733,Linden Lea - Hereford,2023-04-10T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-04-10T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-04-10T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-04-10T00:50:00.000+00:00,transformer,,Temperature,C,21.0
751733,Linden Lea - Hereford,2023-04-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
751733,Linden Lea - Hereford,2023-04-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
751733,Linden Lea - Hereford,2023-04-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-04-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
751733,Linden Lea - Hereford,2023-04-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
751733,Linden Lea - Hereford,2023-04-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
751733,Linden Lea - Hereford,2023-04-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-04-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.07
751733,Linden Lea - Hereford,2023-04-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.17
751733,Linden Lea - Hereford,2023-04-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.52
751733,Linden Lea - Hereford,2023-04-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-04-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-04-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-04-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-04-10T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-04-10T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-04-10T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-04-10T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
751733,Linden Lea - Hereford,2023-04-10T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
751733,Linden Lea - Hereford,2023-04-10T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.69
751733,Linden Lea - Hereford,2023-04-10T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-04-10T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-04-10T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-04-10T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-04-10T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-04-10T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-04-10T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-04-10T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
751733,Linden Lea - Hereford,2023-04-10T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
751733,Linden Lea - Hereford,2023-04-10T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
751733,Linden Lea - Hereford,2023-04-10T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
751733,Linden Lea - Hereford,2023-04-10T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-04-10T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-04-10T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
751733,Linden Lea - Hereford,2023-04-10T00:40:00.000+00:00,transformer,,Temperature,C,21.0
751733,Linden Lea - Hereford,2023-04-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
751733,Linden Lea - Hereford,2023-04-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
751733,Linden Lea - Hereford,2023-04-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
751733,Linden Lea - Hereford,2023-04-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-04-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-04-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-04-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.59
751733,Linden Lea - Hereford,2023-04-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.24
751733,Linden Lea - Hereford,2023-04-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.22
751733,Linden Lea - Hereford,2023-04-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-04-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-04-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-04-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-04-10T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-04-10T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-04-10T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-10T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
751733,Linden Lea - Hereford,2023-04-10T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.23
751733,Linden Lea - Hereford,2023-04-10T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
751733,Linden Lea - Hereford,2023-04-10T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-04-10T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-04-10T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-04-10T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-04-10T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-04-10T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-04-10T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-04-10T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
751733,Linden Lea - Hereford,2023-04-10T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
751733,Linden Lea - Hereford,2023-04-10T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.35
751733,Linden Lea - Hereford,2023-04-10T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
751733,Linden Lea - Hereford,2023-04-10T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-04-10T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-04-10T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-04-10T00:30:00.000+00:00,transformer,,Temperature,C,21.0
751733,Linden Lea - Hereford,2023-04-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
751733,Linden Lea - Hereford,2023-04-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-04-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
751733,Linden Lea - Hereford,2023-04-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
751733,Linden Lea - Hereford,2023-04-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
751733,Linden Lea - Hereford,2023-04-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-04-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.18
751733,Linden Lea - Hereford,2023-04-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.47
751733,Linden Lea - Hereford,2023-04-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.51
751733,Linden Lea - Hereford,2023-04-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-04-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-04-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-04-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-04-10T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-04-10T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-04-10T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-04-10T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
751733,Linden Lea - Hereford,2023-04-10T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.02
751733,Linden Lea - Hereford,2023-04-10T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.93
751733,Linden Lea - Hereford,2023-04-10T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-04-10T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-04-10T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-04-10T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-04-10T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-10T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
751733,Linden Lea - Hereford,2023-04-10T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-04-10T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
751733,Linden Lea - Hereford,2023-04-10T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
751733,Linden Lea - Hereford,2023-04-10T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
751733,Linden Lea - Hereford,2023-04-10T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-04-10T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-04-10T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-04-10T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
751733,Linden Lea - Hereford,2023-04-10T00:20:00.000+00:00,transformer,,Temperature,C,21.1
751733,Linden Lea - Hereford,2023-04-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
751733,Linden Lea - Hereford,2023-04-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-04-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
751733,Linden Lea - Hereford,2023-04-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
751733,Linden Lea - Hereford,2023-04-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
751733,Linden Lea - Hereford,2023-04-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
751733,Linden Lea - Hereford,2023-04-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
751733,Linden Lea - Hereford,2023-04-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.94
751733,Linden Lea - Hereford,2023-04-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.87
751733,Linden Lea - Hereford,2023-04-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.02
751733,Linden Lea - Hereford,2023-04-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-04-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-04-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-04-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-04-10T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-04-10T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-04-10T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-04-10T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
751733,Linden Lea - Hereford,2023-04-10T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
751733,Linden Lea - Hereford,2023-04-10T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
751733,Linden Lea - Hereford,2023-04-10T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-04-10T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-04-10T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-04-10T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-04-10T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-04-10T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
751733,Linden Lea - Hereford,2023-04-10T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-04-10T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
751733,Linden Lea - Hereford,2023-04-10T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
751733,Linden Lea - Hereford,2023-04-10T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
751733,Linden Lea - Hereford,2023-04-10T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
751733,Linden Lea - Hereford,2023-04-10T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-04-10T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-04-10T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-04-10T00:10:00.000+00:00,transformer,,Temperature,C,21.2
751733,Linden Lea - Hereford,2023-04-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
751733,Linden Lea - Hereford,2023-04-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.51
751733,Linden Lea - Hereford,2023-04-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
751733,Linden Lea - Hereford,2023-04-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-04-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
751733,Linden Lea - Hereford,2023-04-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-04-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.97
751733,Linden Lea - Hereford,2023-04-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.87
751733,Linden Lea - Hereford,2023-04-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.48
751733,Linden Lea - Hereford,2023-04-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-04-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-04-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-04-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-04-10T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-10T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-04-10T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-10T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
751733,Linden Lea - Hereford,2023-04-10T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
751733,Linden Lea - Hereford,2023-04-10T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
751733,Linden Lea - Hereford,2023-04-10T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
751733,Linden Lea - Hereford,2023-04-10T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-04-10T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-04-10T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-04-10T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-04-10T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-04-10T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-04-10T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
751733,Linden Lea - Hereford,2023-04-10T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
751733,Linden Lea - Hereford,2023-04-10T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
751733,Linden Lea - Hereford,2023-04-10T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-04-10T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-04-10T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-04-10T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
751733,Linden Lea - Hereford,2023-04-10T00:00:00.000+00:00,transformer,,Temperature,C,21.3
751733,Linden Lea - Hereford,2023-04-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
751733,Linden Lea - Hereford,2023-04-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-04-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
751733,Linden Lea - Hereford,2023-04-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
751733,Linden Lea - Hereford,2023-04-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-04-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
751733,Linden Lea - Hereford,2023-04-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-04-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.75
751733,Linden Lea - Hereford,2023-04-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.74
751733,Linden Lea - Hereford,2023-04-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.2
751733,Linden Lea - Hereford,2023-04-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-04-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-04-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-04-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-04-11T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-11T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-04-11T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-04-11T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
751733,Linden Lea - Hereford,2023-04-11T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
751733,Linden Lea - Hereford,2023-04-11T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
751733,Linden Lea - Hereford,2023-04-11T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-04-11T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-04-11T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-04-11T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-04-11T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-04-11T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
751733,Linden Lea - Hereford,2023-04-11T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.11
751733,Linden Lea - Hereford,2023-04-11T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
751733,Linden Lea - Hereford,2023-04-11T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
751733,Linden Lea - Hereford,2023-04-11T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
751733,Linden Lea - Hereford,2023-04-11T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-04-11T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-04-11T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-04-11T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
751733,Linden Lea - Hereford,2023-04-11T23:50:00.000+00:00,transformer,,Temperature,C,15.6
751733,Linden Lea - Hereford,2023-04-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-04-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
751733,Linden Lea - Hereford,2023-04-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
