Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
751733,Linden Lea - Hereford,2023-04-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-04-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
751733,Linden Lea - Hereford,2023-04-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-04-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.9
751733,Linden Lea - Hereford,2023-04-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.84
751733,Linden Lea - Hereford,2023-04-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.81
751733,Linden Lea - Hereford,2023-04-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
751733,Linden Lea - Hereford,2023-04-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
751733,Linden Lea - Hereford,2023-04-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
751733,Linden Lea - Hereford,2023-04-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
751733,Linden Lea - Hereford,2023-04-11T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-11T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-04-11T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-04-11T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.76
751733,Linden Lea - Hereford,2023-04-11T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
751733,Linden Lea - Hereford,2023-04-11T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.4
751733,Linden Lea - Hereford,2023-04-11T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-04-11T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
751733,Linden Lea - Hereford,2023-04-11T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-04-11T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
751733,Linden Lea - Hereford,2023-04-11T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-04-11T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-04-11T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-04-11T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.13
751733,Linden Lea - Hereford,2023-04-11T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.65
751733,Linden Lea - Hereford,2023-04-11T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
751733,Linden Lea - Hereford,2023-04-11T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
751733,Linden Lea - Hereford,2023-04-11T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
751733,Linden Lea - Hereford,2023-04-11T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
751733,Linden Lea - Hereford,2023-04-11T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-04-11T16:50:00.000+00:00,transformer,,Temperature,C,17.3
751733,Linden Lea - Hereford,2023-04-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-04-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
751733,Linden Lea - Hereford,2023-04-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
751733,Linden Lea - Hereford,2023-04-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
751733,Linden Lea - Hereford,2023-04-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-04-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
751733,Linden Lea - Hereford,2023-04-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-04-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.88
751733,Linden Lea - Hereford,2023-04-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.04
751733,Linden Lea - Hereford,2023-04-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.42
751733,Linden Lea - Hereford,2023-04-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
751733,Linden Lea - Hereford,2023-04-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
751733,Linden Lea - Hereford,2023-04-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
751733,Linden Lea - Hereford,2023-04-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
751733,Linden Lea - Hereford,2023-04-11T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-04-11T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-04-11T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-04-11T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.61
751733,Linden Lea - Hereford,2023-04-11T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
751733,Linden Lea - Hereford,2023-04-11T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.11
751733,Linden Lea - Hereford,2023-04-11T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.7
751733,Linden Lea - Hereford,2023-04-11T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
751733,Linden Lea - Hereford,2023-04-11T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-04-11T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.3
751733,Linden Lea - Hereford,2023-04-11T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-04-11T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-04-11T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-04-11T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.86
751733,Linden Lea - Hereford,2023-04-11T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.02
751733,Linden Lea - Hereford,2023-04-11T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
751733,Linden Lea - Hereford,2023-04-11T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-04-11T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
751733,Linden Lea - Hereford,2023-04-11T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
751733,Linden Lea - Hereford,2023-04-11T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-04-11T16:40:00.000+00:00,transformer,,Temperature,C,17.5
751733,Linden Lea - Hereford,2023-04-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751733,Linden Lea - Hereford,2023-04-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
751733,Linden Lea - Hereford,2023-04-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-04-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
751733,Linden Lea - Hereford,2023-04-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
751733,Linden Lea - Hereford,2023-04-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-04-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
751733,Linden Lea - Hereford,2023-04-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-04-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.47
751733,Linden Lea - Hereford,2023-04-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.6
751733,Linden Lea - Hereford,2023-04-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.87
751733,Linden Lea - Hereford,2023-04-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
751733,Linden Lea - Hereford,2023-04-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
751733,Linden Lea - Hereford,2023-04-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
751733,Linden Lea - Hereford,2023-04-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
751733,Linden Lea - Hereford,2023-04-11T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-04-11T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-04-11T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-04-11T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.05
751733,Linden Lea - Hereford,2023-04-11T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
751733,Linden Lea - Hereford,2023-04-11T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.49
751733,Linden Lea - Hereford,2023-04-11T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
751733,Linden Lea - Hereford,2023-04-11T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
751733,Linden Lea - Hereford,2023-04-11T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-04-11T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
751733,Linden Lea - Hereford,2023-04-11T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-04-11T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-04-11T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-04-11T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.86
751733,Linden Lea - Hereford,2023-04-11T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.62
751733,Linden Lea - Hereford,2023-04-11T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
751733,Linden Lea - Hereford,2023-04-11T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-04-11T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
751733,Linden Lea - Hereford,2023-04-11T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
751733,Linden Lea - Hereford,2023-04-11T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-04-11T16:30:00.000+00:00,transformer,,Temperature,C,17.7
751733,Linden Lea - Hereford,2023-04-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751733,Linden Lea - Hereford,2023-04-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
751733,Linden Lea - Hereford,2023-04-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
751733,Linden Lea - Hereford,2023-04-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
751733,Linden Lea - Hereford,2023-04-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-04-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-04-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.91
751733,Linden Lea - Hereford,2023-04-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.49
751733,Linden Lea - Hereford,2023-04-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.08
751733,Linden Lea - Hereford,2023-04-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
751733,Linden Lea - Hereford,2023-04-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
751733,Linden Lea - Hereford,2023-04-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
751733,Linden Lea - Hereford,2023-04-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
751733,Linden Lea - Hereford,2023-04-11T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-04-11T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-04-11T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-04-11T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.81
751733,Linden Lea - Hereford,2023-04-11T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
751733,Linden Lea - Hereford,2023-04-11T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
751733,Linden Lea - Hereford,2023-04-11T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-04-11T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-04-11T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
751733,Linden Lea - Hereford,2023-04-11T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
751733,Linden Lea - Hereford,2023-04-11T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-04-11T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-04-11T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-04-11T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
751733,Linden Lea - Hereford,2023-04-11T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.88
751733,Linden Lea - Hereford,2023-04-11T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
751733,Linden Lea - Hereford,2023-04-11T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
751733,Linden Lea - Hereford,2023-04-11T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
751733,Linden Lea - Hereford,2023-04-11T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
751733,Linden Lea - Hereford,2023-04-11T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-04-11T16:20:00.000+00:00,transformer,,Temperature,C,17.9
751733,Linden Lea - Hereford,2023-04-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-04-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
751733,Linden Lea - Hereford,2023-04-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-04-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
751733,Linden Lea - Hereford,2023-04-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-04-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
751733,Linden Lea - Hereford,2023-04-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-04-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-04-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-04-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.81
751733,Linden Lea - Hereford,2023-04-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.47
751733,Linden Lea - Hereford,2023-04-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.51
751733,Linden Lea - Hereford,2023-04-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
751733,Linden Lea - Hereford,2023-04-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
751733,Linden Lea - Hereford,2023-04-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
751733,Linden Lea - Hereford,2023-04-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
751733,Linden Lea - Hereford,2023-04-11T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-04-11T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-04-11T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-04-11T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.7
751733,Linden Lea - Hereford,2023-04-11T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.24
751733,Linden Lea - Hereford,2023-04-11T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.55
751733,Linden Lea - Hereford,2023-04-11T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-04-11T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
751733,Linden Lea - Hereford,2023-04-11T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
751733,Linden Lea - Hereford,2023-04-11T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
751733,Linden Lea - Hereford,2023-04-11T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-11T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-04-11T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-11T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.89
751733,Linden Lea - Hereford,2023-04-11T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.86
751733,Linden Lea - Hereford,2023-04-11T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
751733,Linden Lea - Hereford,2023-04-11T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
751733,Linden Lea - Hereford,2023-04-11T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
751733,Linden Lea - Hereford,2023-04-11T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.7
751733,Linden Lea - Hereford,2023-04-11T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-04-11T16:10:00.000+00:00,transformer,,Temperature,C,18.1
751733,Linden Lea - Hereford,2023-04-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-04-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
751733,Linden Lea - Hereford,2023-04-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-04-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
751733,Linden Lea - Hereford,2023-04-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
751733,Linden Lea - Hereford,2023-04-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-04-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-04-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.59
751733,Linden Lea - Hereford,2023-04-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.11
751733,Linden Lea - Hereford,2023-04-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.86
751733,Linden Lea - Hereford,2023-04-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
751733,Linden Lea - Hereford,2023-04-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
751733,Linden Lea - Hereford,2023-04-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
751733,Linden Lea - Hereford,2023-04-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
751733,Linden Lea - Hereford,2023-04-11T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-04-11T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-04-11T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-04-11T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.9
751733,Linden Lea - Hereford,2023-04-11T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.74
751733,Linden Lea - Hereford,2023-04-11T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.16
751733,Linden Lea - Hereford,2023-04-11T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-04-11T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-04-11T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
751733,Linden Lea - Hereford,2023-04-11T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
751733,Linden Lea - Hereford,2023-04-11T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-04-11T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-04-11T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-04-11T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.94
751733,Linden Lea - Hereford,2023-04-11T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.14
751733,Linden Lea - Hereford,2023-04-11T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
751733,Linden Lea - Hereford,2023-04-11T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
751733,Linden Lea - Hereford,2023-04-11T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
751733,Linden Lea - Hereford,2023-04-11T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
751733,Linden Lea - Hereford,2023-04-11T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-04-11T16:00:00.000+00:00,transformer,,Temperature,C,18.2
751733,Linden Lea - Hereford,2023-04-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751733,Linden Lea - Hereford,2023-04-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
751733,Linden Lea - Hereford,2023-04-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
751733,Linden Lea - Hereford,2023-04-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
751733,Linden Lea - Hereford,2023-04-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-04-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-04-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-04-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.84
751733,Linden Lea - Hereford,2023-04-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.88
751733,Linden Lea - Hereford,2023-04-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.23
751733,Linden Lea - Hereford,2023-04-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
751733,Linden Lea - Hereford,2023-04-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
751733,Linden Lea - Hereford,2023-04-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
751733,Linden Lea - Hereford,2023-04-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
751733,Linden Lea - Hereford,2023-04-11T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-04-11T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-04-11T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-04-11T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.61
751733,Linden Lea - Hereford,2023-04-11T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.77
751733,Linden Lea - Hereford,2023-04-11T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.92
751733,Linden Lea - Hereford,2023-04-11T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-04-11T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
751733,Linden Lea - Hereford,2023-04-11T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
751733,Linden Lea - Hereford,2023-04-11T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
751733,Linden Lea - Hereford,2023-04-11T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-04-11T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-04-11T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-04-11T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.75
751733,Linden Lea - Hereford,2023-04-11T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.21
751733,Linden Lea - Hereford,2023-04-11T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
751733,Linden Lea - Hereford,2023-04-11T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
751733,Linden Lea - Hereford,2023-04-11T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
751733,Linden Lea - Hereford,2023-04-11T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
751733,Linden Lea - Hereford,2023-04-11T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-04-11T15:50:00.000+00:00,transformer,,Temperature,C,18.3
751733,Linden Lea - Hereford,2023-04-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751733,Linden Lea - Hereford,2023-04-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
751733,Linden Lea - Hereford,2023-04-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
751733,Linden Lea - Hereford,2023-04-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
751733,Linden Lea - Hereford,2023-04-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-04-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
751733,Linden Lea - Hereford,2023-04-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-04-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.35
751733,Linden Lea - Hereford,2023-04-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.97
751733,Linden Lea - Hereford,2023-04-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.18
751733,Linden Lea - Hereford,2023-04-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
751733,Linden Lea - Hereford,2023-04-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
751733,Linden Lea - Hereford,2023-04-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
751733,Linden Lea - Hereford,2023-04-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
751733,Linden Lea - Hereford,2023-04-11T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-04-11T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-04-11T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-04-11T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.42
751733,Linden Lea - Hereford,2023-04-11T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.52
751733,Linden Lea - Hereford,2023-04-11T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.63
751733,Linden Lea - Hereford,2023-04-11T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-04-11T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-04-11T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
751733,Linden Lea - Hereford,2023-04-11T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
751733,Linden Lea - Hereford,2023-04-11T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-04-11T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-04-11T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.47
751733,Linden Lea - Hereford,2023-04-11T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.46
751733,Linden Lea - Hereford,2023-04-11T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.92
751733,Linden Lea - Hereford,2023-04-11T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
751733,Linden Lea - Hereford,2023-04-11T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-04-11T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
751733,Linden Lea - Hereford,2023-04-11T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
751733,Linden Lea - Hereford,2023-04-11T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-04-11T15:40:00.000+00:00,transformer,,Temperature,C,18.4
751733,Linden Lea - Hereford,2023-04-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751733,Linden Lea - Hereford,2023-04-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
751733,Linden Lea - Hereford,2023-04-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-04-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
751733,Linden Lea - Hereford,2023-04-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
751733,Linden Lea - Hereford,2023-04-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-04-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-04-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-04-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.88
751733,Linden Lea - Hereford,2023-04-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.44
751733,Linden Lea - Hereford,2023-04-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.59
751733,Linden Lea - Hereford,2023-04-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
751733,Linden Lea - Hereford,2023-04-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
751733,Linden Lea - Hereford,2023-04-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
751733,Linden Lea - Hereford,2023-04-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
751733,Linden Lea - Hereford,2023-04-11T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-11T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-04-11T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-04-11T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
751733,Linden Lea - Hereford,2023-04-11T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.69
751733,Linden Lea - Hereford,2023-04-11T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.06
751733,Linden Lea - Hereford,2023-04-11T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-04-11T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-04-11T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-04-11T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
751733,Linden Lea - Hereford,2023-04-11T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-04-11T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
751733,Linden Lea - Hereford,2023-04-11T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-11T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.86
751733,Linden Lea - Hereford,2023-04-11T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.35
751733,Linden Lea - Hereford,2023-04-11T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
751733,Linden Lea - Hereford,2023-04-11T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-04-11T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-04-11T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
751733,Linden Lea - Hereford,2023-04-11T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-04-11T15:30:00.000+00:00,transformer,,Temperature,C,18.6
751733,Linden Lea - Hereford,2023-04-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-04-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
751733,Linden Lea - Hereford,2023-04-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
751733,Linden Lea - Hereford,2023-04-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
751733,Linden Lea - Hereford,2023-04-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
751733,Linden Lea - Hereford,2023-04-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
751733,Linden Lea - Hereford,2023-04-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
751733,Linden Lea - Hereford,2023-04-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.84
751733,Linden Lea - Hereford,2023-04-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.04
751733,Linden Lea - Hereford,2023-04-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.53
751733,Linden Lea - Hereford,2023-04-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
751733,Linden Lea - Hereford,2023-04-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
751733,Linden Lea - Hereford,2023-04-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
751733,Linden Lea - Hereford,2023-04-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
751733,Linden Lea - Hereford,2023-04-11T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-04-11T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-04-11T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-04-11T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
751733,Linden Lea - Hereford,2023-04-11T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
751733,Linden Lea - Hereford,2023-04-11T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
751733,Linden Lea - Hereford,2023-04-11T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-04-11T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-04-11T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
751733,Linden Lea - Hereford,2023-04-11T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
751733,Linden Lea - Hereford,2023-04-11T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-04-11T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-04-11T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-04-11T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.84
751733,Linden Lea - Hereford,2023-04-11T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.2
751733,Linden Lea - Hereford,2023-04-11T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.89
751733,Linden Lea - Hereford,2023-04-11T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-04-11T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
751733,Linden Lea - Hereford,2023-04-11T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
751733,Linden Lea - Hereford,2023-04-11T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-04-11T15:20:00.000+00:00,transformer,,Temperature,C,18.9
751733,Linden Lea - Hereford,2023-04-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-04-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
751733,Linden Lea - Hereford,2023-04-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
751733,Linden Lea - Hereford,2023-04-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
751733,Linden Lea - Hereford,2023-04-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-04-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-04-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-04-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.47
751733,Linden Lea - Hereford,2023-04-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.86
751733,Linden Lea - Hereford,2023-04-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.44
751733,Linden Lea - Hereford,2023-04-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
751733,Linden Lea - Hereford,2023-04-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
751733,Linden Lea - Hereford,2023-04-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
751733,Linden Lea - Hereford,2023-04-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
751733,Linden Lea - Hereford,2023-04-11T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-04-11T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-04-11T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-04-11T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
751733,Linden Lea - Hereford,2023-04-11T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.83
751733,Linden Lea - Hereford,2023-04-11T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.38
751733,Linden Lea - Hereford,2023-04-11T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
751733,Linden Lea - Hereford,2023-04-11T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-04-11T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
751733,Linden Lea - Hereford,2023-04-11T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
751733,Linden Lea - Hereford,2023-04-11T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-11T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
751733,Linden Lea - Hereford,2023-04-11T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-04-11T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.59
751733,Linden Lea - Hereford,2023-04-11T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
751733,Linden Lea - Hereford,2023-04-11T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
751733,Linden Lea - Hereford,2023-04-11T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-04-11T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
751733,Linden Lea - Hereford,2023-04-11T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-04-11T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-04-11T15:10:00.000+00:00,transformer,,Temperature,C,19.1
751733,Linden Lea - Hereford,2023-04-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-04-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
751733,Linden Lea - Hereford,2023-04-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
751733,Linden Lea - Hereford,2023-04-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
751733,Linden Lea - Hereford,2023-04-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-04-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-04-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-04-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.91
751733,Linden Lea - Hereford,2023-04-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.35
751733,Linden Lea - Hereford,2023-04-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.1
751733,Linden Lea - Hereford,2023-04-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
751733,Linden Lea - Hereford,2023-04-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
751733,Linden Lea - Hereford,2023-04-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
751733,Linden Lea - Hereford,2023-04-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
751733,Linden Lea - Hereford,2023-04-11T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-04-11T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-04-11T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-11T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
751733,Linden Lea - Hereford,2023-04-11T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
751733,Linden Lea - Hereford,2023-04-11T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
751733,Linden Lea - Hereford,2023-04-11T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-04-11T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-04-11T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
751733,Linden Lea - Hereford,2023-04-11T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
751733,Linden Lea - Hereford,2023-04-11T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-04-11T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-04-11T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-04-11T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.38
751733,Linden Lea - Hereford,2023-04-11T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.55
751733,Linden Lea - Hereford,2023-04-11T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
751733,Linden Lea - Hereford,2023-04-11T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-04-11T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-04-11T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-04-11T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-04-11T15:00:00.000+00:00,transformer,,Temperature,C,19.2
751733,Linden Lea - Hereford,2023-04-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-04-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
751733,Linden Lea - Hereford,2023-04-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
751733,Linden Lea - Hereford,2023-04-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
751733,Linden Lea - Hereford,2023-04-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-04-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-04-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-04-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.09
751733,Linden Lea - Hereford,2023-04-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.79
751733,Linden Lea - Hereford,2023-04-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.56
751733,Linden Lea - Hereford,2023-04-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-04-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
751733,Linden Lea - Hereford,2023-04-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
751733,Linden Lea - Hereford,2023-04-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
751733,Linden Lea - Hereford,2023-04-11T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-04-11T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-04-11T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
751733,Linden Lea - Hereford,2023-04-11T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
751733,Linden Lea - Hereford,2023-04-11T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.21
751733,Linden Lea - Hereford,2023-04-11T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
751733,Linden Lea - Hereford,2023-04-11T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-04-11T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-04-11T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
751733,Linden Lea - Hereford,2023-04-11T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-04-11T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-11T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
751733,Linden Lea - Hereford,2023-04-11T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-04-11T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
751733,Linden Lea - Hereford,2023-04-11T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
751733,Linden Lea - Hereford,2023-04-11T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
751733,Linden Lea - Hereford,2023-04-11T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-04-11T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-04-11T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-04-11T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-04-11T14:50:00.000+00:00,transformer,,Temperature,C,19.2
751733,Linden Lea - Hereford,2023-04-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-04-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
751733,Linden Lea - Hereford,2023-04-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-04-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
751733,Linden Lea - Hereford,2023-04-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-04-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
751733,Linden Lea - Hereford,2023-04-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-04-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751733,Linden Lea - Hereford,2023-04-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
751733,Linden Lea - Hereford,2023-04-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.12
751733,Linden Lea - Hereford,2023-04-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.87
751733,Linden Lea - Hereford,2023-04-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.74
751733,Linden Lea - Hereford,2023-04-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-04-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
751733,Linden Lea - Hereford,2023-04-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
751733,Linden Lea - Hereford,2023-04-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
751733,Linden Lea - Hereford,2023-04-11T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-04-11T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-04-11T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-04-11T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
751733,Linden Lea - Hereford,2023-04-11T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
751733,Linden Lea - Hereford,2023-04-11T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.07
751733,Linden Lea - Hereford,2023-04-11T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
751733,Linden Lea - Hereford,2023-04-11T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-04-11T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
751733,Linden Lea - Hereford,2023-04-11T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
751733,Linden Lea - Hereford,2023-04-11T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-04-11T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-04-11T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-04-11T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
