Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-11T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-04-11T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.52
751733,Linden Lea - Hereford,2023-04-11T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
751733,Linden Lea - Hereford,2023-04-11T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
751733,Linden Lea - Hereford,2023-04-11T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-04-11T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-04-11T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-04-11T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-04-11T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-04-11T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-04-11T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-04-11T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
751733,Linden Lea - Hereford,2023-04-11T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
751733,Linden Lea - Hereford,2023-04-11T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
751733,Linden Lea - Hereford,2023-04-11T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
751733,Linden Lea - Hereford,2023-04-11T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-04-11T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-04-11T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-04-11T12:20:00.000+00:00,transformer,,Temperature,C,20.5
751733,Linden Lea - Hereford,2023-04-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
751733,Linden Lea - Hereford,2023-04-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
751733,Linden Lea - Hereford,2023-04-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
751733,Linden Lea - Hereford,2023-04-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-04-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
751733,Linden Lea - Hereford,2023-04-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.88
751733,Linden Lea - Hereford,2023-04-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.48
751733,Linden Lea - Hereford,2023-04-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.69
751733,Linden Lea - Hereford,2023-04-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-04-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
751733,Linden Lea - Hereford,2023-04-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-04-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
751733,Linden Lea - Hereford,2023-04-11T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-04-11T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-04-11T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-04-11T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
751733,Linden Lea - Hereford,2023-04-11T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
751733,Linden Lea - Hereford,2023-04-11T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.83
751733,Linden Lea - Hereford,2023-04-11T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
751733,Linden Lea - Hereford,2023-04-11T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-04-11T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-04-11T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
751733,Linden Lea - Hereford,2023-04-11T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-04-11T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-04-11T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-04-11T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
751733,Linden Lea - Hereford,2023-04-11T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
751733,Linden Lea - Hereford,2023-04-11T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
751733,Linden Lea - Hereford,2023-04-11T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-04-11T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-04-11T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-04-11T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-04-11T12:10:00.000+00:00,transformer,,Temperature,C,20.8
751733,Linden Lea - Hereford,2023-04-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-04-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
751733,Linden Lea - Hereford,2023-04-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
751733,Linden Lea - Hereford,2023-04-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
751733,Linden Lea - Hereford,2023-04-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-04-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-04-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-04-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.18
751733,Linden Lea - Hereford,2023-04-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.61
751733,Linden Lea - Hereford,2023-04-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.45
751733,Linden Lea - Hereford,2023-04-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
751733,Linden Lea - Hereford,2023-04-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
751733,Linden Lea - Hereford,2023-04-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
751733,Linden Lea - Hereford,2023-04-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
751733,Linden Lea - Hereford,2023-04-11T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-11T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-04-11T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-04-11T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
751733,Linden Lea - Hereford,2023-04-11T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
751733,Linden Lea - Hereford,2023-04-11T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
751733,Linden Lea - Hereford,2023-04-11T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-04-11T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-04-11T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-04-11T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-04-11T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-04-11T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-04-11T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-04-11T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
751733,Linden Lea - Hereford,2023-04-11T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
751733,Linden Lea - Hereford,2023-04-11T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
751733,Linden Lea - Hereford,2023-04-11T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-04-11T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-04-11T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-04-11T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-04-11T12:00:00.000+00:00,transformer,,Temperature,C,21.2
751733,Linden Lea - Hereford,2023-04-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-04-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
751733,Linden Lea - Hereford,2023-04-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
751733,Linden Lea - Hereford,2023-04-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
751733,Linden Lea - Hereford,2023-04-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-04-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-04-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-04-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.88
751733,Linden Lea - Hereford,2023-04-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.89
751733,Linden Lea - Hereford,2023-04-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.82
751733,Linden Lea - Hereford,2023-04-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-04-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
751733,Linden Lea - Hereford,2023-04-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
751733,Linden Lea - Hereford,2023-04-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
751733,Linden Lea - Hereford,2023-04-11T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-04-11T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-04-11T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-04-11T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
751733,Linden Lea - Hereford,2023-04-11T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
751733,Linden Lea - Hereford,2023-04-11T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
751733,Linden Lea - Hereford,2023-04-11T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-04-11T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-04-11T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-04-11T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
751733,Linden Lea - Hereford,2023-04-11T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
751733,Linden Lea - Hereford,2023-04-11T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-04-11T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-04-11T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.77
751733,Linden Lea - Hereford,2023-04-11T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
751733,Linden Lea - Hereford,2023-04-11T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
751733,Linden Lea - Hereford,2023-04-11T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-04-11T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
751733,Linden Lea - Hereford,2023-04-11T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-04-11T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-04-11T11:50:00.000+00:00,transformer,,Temperature,C,21.4
751733,Linden Lea - Hereford,2023-04-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
751733,Linden Lea - Hereford,2023-04-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
751733,Linden Lea - Hereford,2023-04-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
751733,Linden Lea - Hereford,2023-04-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-04-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-04-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.41
751733,Linden Lea - Hereford,2023-04-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.68
751733,Linden Lea - Hereford,2023-04-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.22
751733,Linden Lea - Hereford,2023-04-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
751733,Linden Lea - Hereford,2023-04-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
751733,Linden Lea - Hereford,2023-04-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
751733,Linden Lea - Hereford,2023-04-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
751733,Linden Lea - Hereford,2023-04-11T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-04-11T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-04-11T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-04-11T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
751733,Linden Lea - Hereford,2023-04-11T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
751733,Linden Lea - Hereford,2023-04-11T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.13
751733,Linden Lea - Hereford,2023-04-11T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
751733,Linden Lea - Hereford,2023-04-11T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-04-11T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-04-11T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
751733,Linden Lea - Hereford,2023-04-11T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-04-11T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-11T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-04-11T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
751733,Linden Lea - Hereford,2023-04-11T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
751733,Linden Lea - Hereford,2023-04-11T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
751733,Linden Lea - Hereford,2023-04-11T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-04-11T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-04-11T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-04-11T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-04-11T11:40:00.000+00:00,transformer,,Temperature,C,21.4
751733,Linden Lea - Hereford,2023-04-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-04-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
751733,Linden Lea - Hereford,2023-04-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
751733,Linden Lea - Hereford,2023-04-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
751733,Linden Lea - Hereford,2023-04-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-04-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-04-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.01
751733,Linden Lea - Hereford,2023-04-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.58
751733,Linden Lea - Hereford,2023-04-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.1
751733,Linden Lea - Hereford,2023-04-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
751733,Linden Lea - Hereford,2023-04-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-04-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
751733,Linden Lea - Hereford,2023-04-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
751733,Linden Lea - Hereford,2023-04-11T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-04-11T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-04-11T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-04-11T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
751733,Linden Lea - Hereford,2023-04-11T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
751733,Linden Lea - Hereford,2023-04-11T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.19
751733,Linden Lea - Hereford,2023-04-11T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
751733,Linden Lea - Hereford,2023-04-11T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-04-11T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-04-11T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
751733,Linden Lea - Hereford,2023-04-11T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-04-11T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-04-11T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-04-11T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
751733,Linden Lea - Hereford,2023-04-11T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.8
751733,Linden Lea - Hereford,2023-04-11T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
751733,Linden Lea - Hereford,2023-04-11T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-04-11T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-04-11T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
751733,Linden Lea - Hereford,2023-04-11T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-04-11T11:30:00.000+00:00,transformer,,Temperature,C,21.2
751733,Linden Lea - Hereford,2023-04-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-04-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
751733,Linden Lea - Hereford,2023-04-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
751733,Linden Lea - Hereford,2023-04-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
751733,Linden Lea - Hereford,2023-04-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-04-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-04-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-04-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.19
751733,Linden Lea - Hereford,2023-04-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.26
751733,Linden Lea - Hereford,2023-04-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.22
751733,Linden Lea - Hereford,2023-04-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-04-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
751733,Linden Lea - Hereford,2023-04-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
751733,Linden Lea - Hereford,2023-04-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
751733,Linden Lea - Hereford,2023-04-11T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-04-11T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-04-11T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-04-11T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
751733,Linden Lea - Hereford,2023-04-11T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
751733,Linden Lea - Hereford,2023-04-11T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.3
751733,Linden Lea - Hereford,2023-04-11T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-04-11T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-04-11T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-04-11T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
751733,Linden Lea - Hereford,2023-04-11T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-04-11T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-04-11T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-04-11T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.14
751733,Linden Lea - Hereford,2023-04-11T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.1
751733,Linden Lea - Hereford,2023-04-11T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
751733,Linden Lea - Hereford,2023-04-11T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-04-11T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-04-11T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
751733,Linden Lea - Hereford,2023-04-11T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-04-11T11:20:00.000+00:00,transformer,,Temperature,C,21.3
751733,Linden Lea - Hereford,2023-04-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-04-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
751733,Linden Lea - Hereford,2023-04-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
751733,Linden Lea - Hereford,2023-04-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
751733,Linden Lea - Hereford,2023-04-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-04-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-04-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-04-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.03
751733,Linden Lea - Hereford,2023-04-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.99
751733,Linden Lea - Hereford,2023-04-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.77
751733,Linden Lea - Hereford,2023-04-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-04-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
751733,Linden Lea - Hereford,2023-04-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
751733,Linden Lea - Hereford,2023-04-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
751733,Linden Lea - Hereford,2023-04-11T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-04-11T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-04-11T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-04-11T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
751733,Linden Lea - Hereford,2023-04-11T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.28
751733,Linden Lea - Hereford,2023-04-11T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.63
751733,Linden Lea - Hereford,2023-04-11T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-04-11T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-04-11T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
751733,Linden Lea - Hereford,2023-04-11T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
751733,Linden Lea - Hereford,2023-04-11T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-04-11T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-04-11T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-04-11T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.61
751733,Linden Lea - Hereford,2023-04-11T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.41
751733,Linden Lea - Hereford,2023-04-11T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
751733,Linden Lea - Hereford,2023-04-11T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-04-11T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
751733,Linden Lea - Hereford,2023-04-11T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
751733,Linden Lea - Hereford,2023-04-11T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-04-11T11:10:00.000+00:00,transformer,,Temperature,C,21.5
751733,Linden Lea - Hereford,2023-04-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-04-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
751733,Linden Lea - Hereford,2023-04-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-04-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
751733,Linden Lea - Hereford,2023-04-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
751733,Linden Lea - Hereford,2023-04-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-04-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-04-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.17
751733,Linden Lea - Hereford,2023-04-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.69
751733,Linden Lea - Hereford,2023-04-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.28
751733,Linden Lea - Hereford,2023-04-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
751733,Linden Lea - Hereford,2023-04-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
751733,Linden Lea - Hereford,2023-04-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
751733,Linden Lea - Hereford,2023-04-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
751733,Linden Lea - Hereford,2023-04-11T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-04-11T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-04-11T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-04-11T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
751733,Linden Lea - Hereford,2023-04-11T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.82
751733,Linden Lea - Hereford,2023-04-11T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
751733,Linden Lea - Hereford,2023-04-11T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-04-11T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-04-11T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
751733,Linden Lea - Hereford,2023-04-11T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
751733,Linden Lea - Hereford,2023-04-11T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-04-11T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-04-11T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-04-11T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.08
751733,Linden Lea - Hereford,2023-04-11T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.58
751733,Linden Lea - Hereford,2023-04-11T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751733,Linden Lea - Hereford,2023-04-11T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
751733,Linden Lea - Hereford,2023-04-11T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
751733,Linden Lea - Hereford,2023-04-11T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
751733,Linden Lea - Hereford,2023-04-11T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-04-11T11:00:00.000+00:00,transformer,,Temperature,C,21.6
751733,Linden Lea - Hereford,2023-04-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-04-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
751733,Linden Lea - Hereford,2023-04-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
751733,Linden Lea - Hereford,2023-04-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
751733,Linden Lea - Hereford,2023-04-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-04-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-04-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-04-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.54
751733,Linden Lea - Hereford,2023-04-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.4
751733,Linden Lea - Hereford,2023-04-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.98
751733,Linden Lea - Hereford,2023-04-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
751733,Linden Lea - Hereford,2023-04-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
751733,Linden Lea - Hereford,2023-04-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
751733,Linden Lea - Hereford,2023-04-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
751733,Linden Lea - Hereford,2023-04-11T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-04-11T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-04-11T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-04-11T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
751733,Linden Lea - Hereford,2023-04-11T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
751733,Linden Lea - Hereford,2023-04-11T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
751733,Linden Lea - Hereford,2023-04-11T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-04-11T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-04-11T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-04-11T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-04-11T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-04-11T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-11T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-04-11T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
751733,Linden Lea - Hereford,2023-04-11T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.31
751733,Linden Lea - Hereford,2023-04-11T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
751733,Linden Lea - Hereford,2023-04-11T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.7
751733,Linden Lea - Hereford,2023-04-11T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-04-11T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.4
751733,Linden Lea - Hereford,2023-04-11T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-04-11T10:50:00.000+00:00,transformer,,Temperature,C,21.6
751733,Linden Lea - Hereford,2023-04-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-04-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
751733,Linden Lea - Hereford,2023-04-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
751733,Linden Lea - Hereford,2023-04-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
751733,Linden Lea - Hereford,2023-04-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
751733,Linden Lea - Hereford,2023-04-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-04-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-04-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.82
751733,Linden Lea - Hereford,2023-04-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.17
751733,Linden Lea - Hereford,2023-04-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.58
751733,Linden Lea - Hereford,2023-04-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
751733,Linden Lea - Hereford,2023-04-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-04-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
751733,Linden Lea - Hereford,2023-04-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
751733,Linden Lea - Hereford,2023-04-11T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-04-11T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-04-11T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-04-11T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
751733,Linden Lea - Hereford,2023-04-11T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
751733,Linden Lea - Hereford,2023-04-11T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
751733,Linden Lea - Hereford,2023-04-11T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-04-11T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-04-11T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-04-11T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-04-11T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-04-11T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-04-11T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-04-11T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
751733,Linden Lea - Hereford,2023-04-11T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.53
751733,Linden Lea - Hereford,2023-04-11T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
751733,Linden Lea - Hereford,2023-04-11T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
751733,Linden Lea - Hereford,2023-04-11T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-04-11T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
751733,Linden Lea - Hereford,2023-04-11T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-04-11T10:40:00.000+00:00,transformer,,Temperature,C,21.3
751733,Linden Lea - Hereford,2023-04-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-04-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
751733,Linden Lea - Hereford,2023-04-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
751733,Linden Lea - Hereford,2023-04-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-04-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
751733,Linden Lea - Hereford,2023-04-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
751733,Linden Lea - Hereford,2023-04-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-04-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.43
751733,Linden Lea - Hereford,2023-04-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.61
751733,Linden Lea - Hereford,2023-04-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.91
751733,Linden Lea - Hereford,2023-04-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
751733,Linden Lea - Hereford,2023-04-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-04-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
751733,Linden Lea - Hereford,2023-04-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
751733,Linden Lea - Hereford,2023-04-11T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-04-11T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-04-11T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-04-11T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.77
751733,Linden Lea - Hereford,2023-04-11T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
751733,Linden Lea - Hereford,2023-04-11T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
751733,Linden Lea - Hereford,2023-04-11T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-04-11T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
751733,Linden Lea - Hereford,2023-04-11T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-04-11T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-04-11T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-04-11T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-04-11T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-04-11T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
751733,Linden Lea - Hereford,2023-04-11T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
751733,Linden Lea - Hereford,2023-04-11T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
751733,Linden Lea - Hereford,2023-04-11T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-04-11T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-04-11T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-04-11T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-04-11T10:30:00.000+00:00,transformer,,Temperature,C,20.8
751733,Linden Lea - Hereford,2023-04-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-04-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
751733,Linden Lea - Hereford,2023-04-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
751733,Linden Lea - Hereford,2023-04-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
751733,Linden Lea - Hereford,2023-04-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
751733,Linden Lea - Hereford,2023-04-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
751733,Linden Lea - Hereford,2023-04-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-04-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.54
751733,Linden Lea - Hereford,2023-04-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.52
751733,Linden Lea - Hereford,2023-04-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
751733,Linden Lea - Hereford,2023-04-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-04-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
751733,Linden Lea - Hereford,2023-04-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
751733,Linden Lea - Hereford,2023-04-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-04-11T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-04-11T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-04-11T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-04-11T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
751733,Linden Lea - Hereford,2023-04-11T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
751733,Linden Lea - Hereford,2023-04-11T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
751733,Linden Lea - Hereford,2023-04-11T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-04-11T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-04-11T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-04-11T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-04-11T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-04-11T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-04-11T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-04-11T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
751733,Linden Lea - Hereford,2023-04-11T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
751733,Linden Lea - Hereford,2023-04-11T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
751733,Linden Lea - Hereford,2023-04-11T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-04-11T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-04-11T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
751733,Linden Lea - Hereford,2023-04-11T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-04-11T10:20:00.000+00:00,transformer,,Temperature,C,20.6
751733,Linden Lea - Hereford,2023-04-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-04-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
751733,Linden Lea - Hereford,2023-04-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
751733,Linden Lea - Hereford,2023-04-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-04-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
751733,Linden Lea - Hereford,2023-04-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-04-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-04-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-04-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.97
751733,Linden Lea - Hereford,2023-04-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.47
751733,Linden Lea - Hereford,2023-04-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.4
751733,Linden Lea - Hereford,2023-04-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
751733,Linden Lea - Hereford,2023-04-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
751733,Linden Lea - Hereford,2023-04-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
751733,Linden Lea - Hereford,2023-04-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
751733,Linden Lea - Hereford,2023-04-11T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-04-11T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-04-11T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-04-11T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
751733,Linden Lea - Hereford,2023-04-11T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
751733,Linden Lea - Hereford,2023-04-11T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
751733,Linden Lea - Hereford,2023-04-11T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
751733,Linden Lea - Hereford,2023-04-11T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
751733,Linden Lea - Hereford,2023-04-11T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-04-11T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-04-11T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-04-11T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-11T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-04-11T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
751733,Linden Lea - Hereford,2023-04-11T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
751733,Linden Lea - Hereford,2023-04-11T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
751733,Linden Lea - Hereford,2023-04-11T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-04-11T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
751733,Linden Lea - Hereford,2023-04-11T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-04-11T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-04-11T10:10:00.000+00:00,transformer,,Temperature,C,20.6
751733,Linden Lea - Hereford,2023-04-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
751733,Linden Lea - Hereford,2023-04-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-04-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
751733,Linden Lea - Hereford,2023-04-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-04-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
