Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-11T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
751733,Linden Lea - Hereford,2023-04-11T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-04-11T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-04-11T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-04-11T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-04-11T07:50:00.000+00:00,transformer,,Temperature,C,17.6
751733,Linden Lea - Hereford,2023-04-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751733,Linden Lea - Hereford,2023-04-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
751733,Linden Lea - Hereford,2023-04-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
751733,Linden Lea - Hereford,2023-04-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-04-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
751733,Linden Lea - Hereford,2023-04-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-04-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
751733,Linden Lea - Hereford,2023-04-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-04-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.08
751733,Linden Lea - Hereford,2023-04-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.91
751733,Linden Lea - Hereford,2023-04-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.9
751733,Linden Lea - Hereford,2023-04-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-04-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-04-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
751733,Linden Lea - Hereford,2023-04-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
751733,Linden Lea - Hereford,2023-04-11T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
751733,Linden Lea - Hereford,2023-04-11T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-04-11T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-11T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
751733,Linden Lea - Hereford,2023-04-11T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
751733,Linden Lea - Hereford,2023-04-11T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
751733,Linden Lea - Hereford,2023-04-11T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-04-11T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-04-11T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-04-11T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-04-11T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-04-11T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-04-11T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
751733,Linden Lea - Hereford,2023-04-11T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
751733,Linden Lea - Hereford,2023-04-11T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
751733,Linden Lea - Hereford,2023-04-11T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
751733,Linden Lea - Hereford,2023-04-11T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-04-11T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-04-11T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-04-11T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-04-11T07:40:00.000+00:00,transformer,,Temperature,C,17.2
751733,Linden Lea - Hereford,2023-04-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-04-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
751733,Linden Lea - Hereford,2023-04-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
751733,Linden Lea - Hereford,2023-04-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-04-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
751733,Linden Lea - Hereford,2023-04-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
751733,Linden Lea - Hereford,2023-04-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-04-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-04-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.72
751733,Linden Lea - Hereford,2023-04-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.01
751733,Linden Lea - Hereford,2023-04-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.69
751733,Linden Lea - Hereford,2023-04-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-04-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
751733,Linden Lea - Hereford,2023-04-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
751733,Linden Lea - Hereford,2023-04-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
751733,Linden Lea - Hereford,2023-04-11T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
751733,Linden Lea - Hereford,2023-04-11T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-04-11T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-04-11T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
751733,Linden Lea - Hereford,2023-04-11T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
751733,Linden Lea - Hereford,2023-04-11T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.69
751733,Linden Lea - Hereford,2023-04-11T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
751733,Linden Lea - Hereford,2023-04-11T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-04-11T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-04-11T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
751733,Linden Lea - Hereford,2023-04-11T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-04-11T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-04-11T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-04-11T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
751733,Linden Lea - Hereford,2023-04-11T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
751733,Linden Lea - Hereford,2023-04-11T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
751733,Linden Lea - Hereford,2023-04-11T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-04-11T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-04-11T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-04-11T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-04-11T07:30:00.000+00:00,transformer,,Temperature,C,16.8
751733,Linden Lea - Hereford,2023-04-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-04-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
751733,Linden Lea - Hereford,2023-04-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-04-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
751733,Linden Lea - Hereford,2023-04-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-04-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
751733,Linden Lea - Hereford,2023-04-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-04-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
751733,Linden Lea - Hereford,2023-04-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-04-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.05
751733,Linden Lea - Hereford,2023-04-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.25
751733,Linden Lea - Hereford,2023-04-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.38
751733,Linden Lea - Hereford,2023-04-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
751733,Linden Lea - Hereford,2023-04-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
751733,Linden Lea - Hereford,2023-04-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
751733,Linden Lea - Hereford,2023-04-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
751733,Linden Lea - Hereford,2023-04-11T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
751733,Linden Lea - Hereford,2023-04-11T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-11T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-04-11T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.3
751733,Linden Lea - Hereford,2023-04-11T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
751733,Linden Lea - Hereford,2023-04-11T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
751733,Linden Lea - Hereford,2023-04-11T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-04-11T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-04-11T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-04-11T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-04-11T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
751733,Linden Lea - Hereford,2023-04-11T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-04-11T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
751733,Linden Lea - Hereford,2023-04-11T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.99
751733,Linden Lea - Hereford,2023-04-11T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
751733,Linden Lea - Hereford,2023-04-11T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
751733,Linden Lea - Hereford,2023-04-11T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-04-11T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-04-11T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-04-11T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-04-11T07:20:00.000+00:00,transformer,,Temperature,C,16.6
751733,Linden Lea - Hereford,2023-04-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751733,Linden Lea - Hereford,2023-04-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
751733,Linden Lea - Hereford,2023-04-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-04-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
751733,Linden Lea - Hereford,2023-04-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-04-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
751733,Linden Lea - Hereford,2023-04-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
751733,Linden Lea - Hereford,2023-04-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-04-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-04-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.29
751733,Linden Lea - Hereford,2023-04-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.23
751733,Linden Lea - Hereford,2023-04-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.65
751733,Linden Lea - Hereford,2023-04-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
751733,Linden Lea - Hereford,2023-04-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
751733,Linden Lea - Hereford,2023-04-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
751733,Linden Lea - Hereford,2023-04-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
751733,Linden Lea - Hereford,2023-04-11T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-04-11T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-04-11T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-04-11T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
751733,Linden Lea - Hereford,2023-04-11T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
751733,Linden Lea - Hereford,2023-04-11T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.66
751733,Linden Lea - Hereford,2023-04-11T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
751733,Linden Lea - Hereford,2023-04-11T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-04-11T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-04-11T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
751733,Linden Lea - Hereford,2023-04-11T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-04-11T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-04-11T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-11T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
751733,Linden Lea - Hereford,2023-04-11T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.42
751733,Linden Lea - Hereford,2023-04-11T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
751733,Linden Lea - Hereford,2023-04-11T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-04-11T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-04-11T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-04-11T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-04-11T07:10:00.000+00:00,transformer,,Temperature,C,16.4
751733,Linden Lea - Hereford,2023-04-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
751733,Linden Lea - Hereford,2023-04-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-04-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
751733,Linden Lea - Hereford,2023-04-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
751733,Linden Lea - Hereford,2023-04-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-04-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
751733,Linden Lea - Hereford,2023-04-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-04-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.81
751733,Linden Lea - Hereford,2023-04-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.73
751733,Linden Lea - Hereford,2023-04-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.91
751733,Linden Lea - Hereford,2023-04-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
751733,Linden Lea - Hereford,2023-04-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
751733,Linden Lea - Hereford,2023-04-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
751733,Linden Lea - Hereford,2023-04-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
751733,Linden Lea - Hereford,2023-04-11T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-04-11T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-11T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-04-11T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
751733,Linden Lea - Hereford,2023-04-11T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
751733,Linden Lea - Hereford,2023-04-11T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
751733,Linden Lea - Hereford,2023-04-11T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-04-11T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-04-11T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-04-11T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-04-11T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
751733,Linden Lea - Hereford,2023-04-11T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-04-11T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-04-11T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
751733,Linden Lea - Hereford,2023-04-11T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
751733,Linden Lea - Hereford,2023-04-11T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.6
751733,Linden Lea - Hereford,2023-04-11T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-04-11T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-04-11T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-04-11T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
751733,Linden Lea - Hereford,2023-04-11T07:00:00.000+00:00,transformer,,Temperature,C,16.3
751733,Linden Lea - Hereford,2023-04-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-04-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
751733,Linden Lea - Hereford,2023-04-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-04-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
751733,Linden Lea - Hereford,2023-04-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-04-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
751733,Linden Lea - Hereford,2023-04-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-04-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-04-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-04-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.45
751733,Linden Lea - Hereford,2023-04-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.47
751733,Linden Lea - Hereford,2023-04-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.7
751733,Linden Lea - Hereford,2023-04-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
751733,Linden Lea - Hereford,2023-04-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
751733,Linden Lea - Hereford,2023-04-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
751733,Linden Lea - Hereford,2023-04-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
751733,Linden Lea - Hereford,2023-04-11T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-04-11T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-04-11T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-11T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
751733,Linden Lea - Hereford,2023-04-11T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
751733,Linden Lea - Hereford,2023-04-11T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
751733,Linden Lea - Hereford,2023-04-11T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-04-11T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-04-11T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-04-11T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
751733,Linden Lea - Hereford,2023-04-11T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-04-11T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-04-11T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-04-11T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
751733,Linden Lea - Hereford,2023-04-11T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
751733,Linden Lea - Hereford,2023-04-11T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
751733,Linden Lea - Hereford,2023-04-11T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-04-11T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-04-11T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-04-11T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-04-11T06:50:00.000+00:00,transformer,,Temperature,C,16.2
751733,Linden Lea - Hereford,2023-04-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-04-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
751733,Linden Lea - Hereford,2023-04-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-04-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
751733,Linden Lea - Hereford,2023-04-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-04-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
751733,Linden Lea - Hereford,2023-04-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-04-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-04-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-04-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.85
751733,Linden Lea - Hereford,2023-04-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.68
751733,Linden Lea - Hereford,2023-04-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.09
751733,Linden Lea - Hereford,2023-04-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
751733,Linden Lea - Hereford,2023-04-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
751733,Linden Lea - Hereford,2023-04-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
751733,Linden Lea - Hereford,2023-04-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
751733,Linden Lea - Hereford,2023-04-11T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-04-11T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-04-11T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-04-11T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
751733,Linden Lea - Hereford,2023-04-11T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
751733,Linden Lea - Hereford,2023-04-11T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.93
751733,Linden Lea - Hereford,2023-04-11T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-04-11T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-04-11T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-04-11T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-04-11T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-04-11T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-04-11T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-04-11T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
751733,Linden Lea - Hereford,2023-04-11T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
751733,Linden Lea - Hereford,2023-04-11T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
751733,Linden Lea - Hereford,2023-04-11T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-04-11T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-04-11T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-04-11T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-04-11T06:40:00.000+00:00,transformer,,Temperature,C,16.2
751733,Linden Lea - Hereford,2023-04-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-04-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
751733,Linden Lea - Hereford,2023-04-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-04-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
751733,Linden Lea - Hereford,2023-04-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-04-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
751733,Linden Lea - Hereford,2023-04-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-04-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-04-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-04-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.59
751733,Linden Lea - Hereford,2023-04-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.87
751733,Linden Lea - Hereford,2023-04-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.97
751733,Linden Lea - Hereford,2023-04-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
751733,Linden Lea - Hereford,2023-04-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
751733,Linden Lea - Hereford,2023-04-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
751733,Linden Lea - Hereford,2023-04-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
751733,Linden Lea - Hereford,2023-04-11T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-04-11T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-04-11T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-04-11T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
751733,Linden Lea - Hereford,2023-04-11T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
751733,Linden Lea - Hereford,2023-04-11T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
751733,Linden Lea - Hereford,2023-04-11T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-04-11T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-04-11T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-04-11T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-04-11T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-04-11T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
751733,Linden Lea - Hereford,2023-04-11T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-04-11T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
751733,Linden Lea - Hereford,2023-04-11T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.5
751733,Linden Lea - Hereford,2023-04-11T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
751733,Linden Lea - Hereford,2023-04-11T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
751733,Linden Lea - Hereford,2023-04-11T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-04-11T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.8
751733,Linden Lea - Hereford,2023-04-11T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-04-11T06:30:00.000+00:00,transformer,,Temperature,C,16.1
751733,Linden Lea - Hereford,2023-04-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-04-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
751733,Linden Lea - Hereford,2023-04-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-04-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
751733,Linden Lea - Hereford,2023-04-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-04-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
751733,Linden Lea - Hereford,2023-04-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-04-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-04-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-04-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.26
751733,Linden Lea - Hereford,2023-04-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.97
751733,Linden Lea - Hereford,2023-04-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.31
751733,Linden Lea - Hereford,2023-04-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
751733,Linden Lea - Hereford,2023-04-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-04-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
751733,Linden Lea - Hereford,2023-04-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
751733,Linden Lea - Hereford,2023-04-11T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-11T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-04-11T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-04-11T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
751733,Linden Lea - Hereford,2023-04-11T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
751733,Linden Lea - Hereford,2023-04-11T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
751733,Linden Lea - Hereford,2023-04-11T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-04-11T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-04-11T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-04-11T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-04-11T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-04-11T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-04-11T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-04-11T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
751733,Linden Lea - Hereford,2023-04-11T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
751733,Linden Lea - Hereford,2023-04-11T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
751733,Linden Lea - Hereford,2023-04-11T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-04-11T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-04-11T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-04-11T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-04-11T06:20:00.000+00:00,transformer,,Temperature,C,16.1
751733,Linden Lea - Hereford,2023-04-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-04-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
751733,Linden Lea - Hereford,2023-04-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-04-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
751733,Linden Lea - Hereford,2023-04-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-04-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
751733,Linden Lea - Hereford,2023-04-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-04-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
751733,Linden Lea - Hereford,2023-04-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
751733,Linden Lea - Hereford,2023-04-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.79
751733,Linden Lea - Hereford,2023-04-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.3
751733,Linden Lea - Hereford,2023-04-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.65
751733,Linden Lea - Hereford,2023-04-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-04-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
751733,Linden Lea - Hereford,2023-04-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
751733,Linden Lea - Hereford,2023-04-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
751733,Linden Lea - Hereford,2023-04-11T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-04-11T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-04-11T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-04-11T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
751733,Linden Lea - Hereford,2023-04-11T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
751733,Linden Lea - Hereford,2023-04-11T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.1
751733,Linden Lea - Hereford,2023-04-11T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-04-11T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-04-11T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
751733,Linden Lea - Hereford,2023-04-11T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
751733,Linden Lea - Hereford,2023-04-11T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-04-11T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-04-11T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-04-11T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
751733,Linden Lea - Hereford,2023-04-11T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
751733,Linden Lea - Hereford,2023-04-11T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
751733,Linden Lea - Hereford,2023-04-11T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-04-11T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
751733,Linden Lea - Hereford,2023-04-11T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-04-11T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-04-11T06:10:00.000+00:00,transformer,,Temperature,C,16.1
751733,Linden Lea - Hereford,2023-04-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-04-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
751733,Linden Lea - Hereford,2023-04-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-04-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
751733,Linden Lea - Hereford,2023-04-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-04-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
751733,Linden Lea - Hereford,2023-04-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-04-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-04-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-04-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.82
751733,Linden Lea - Hereford,2023-04-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.41
751733,Linden Lea - Hereford,2023-04-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.45
751733,Linden Lea - Hereford,2023-04-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
751733,Linden Lea - Hereford,2023-04-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-04-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
751733,Linden Lea - Hereford,2023-04-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
751733,Linden Lea - Hereford,2023-04-11T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-11T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-04-11T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-04-11T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
751733,Linden Lea - Hereford,2023-04-11T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
751733,Linden Lea - Hereford,2023-04-11T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
751733,Linden Lea - Hereford,2023-04-11T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
751733,Linden Lea - Hereford,2023-04-11T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-04-11T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-04-11T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
751733,Linden Lea - Hereford,2023-04-11T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-04-11T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
751733,Linden Lea - Hereford,2023-04-11T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
751733,Linden Lea - Hereford,2023-04-11T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
751733,Linden Lea - Hereford,2023-04-11T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
751733,Linden Lea - Hereford,2023-04-11T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
751733,Linden Lea - Hereford,2023-04-11T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-04-11T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-04-11T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-04-11T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-04-11T06:00:00.000+00:00,transformer,,Temperature,C,16.1
751733,Linden Lea - Hereford,2023-04-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-04-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
751733,Linden Lea - Hereford,2023-04-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-04-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
751733,Linden Lea - Hereford,2023-04-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-04-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
751733,Linden Lea - Hereford,2023-04-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
751733,Linden Lea - Hereford,2023-04-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
751733,Linden Lea - Hereford,2023-04-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
751733,Linden Lea - Hereford,2023-04-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.66
751733,Linden Lea - Hereford,2023-04-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.88
751733,Linden Lea - Hereford,2023-04-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.28
751733,Linden Lea - Hereford,2023-04-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
751733,Linden Lea - Hereford,2023-04-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-04-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-04-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
751733,Linden Lea - Hereford,2023-04-11T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-04-11T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-04-11T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-04-11T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
751733,Linden Lea - Hereford,2023-04-11T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
751733,Linden Lea - Hereford,2023-04-11T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
751733,Linden Lea - Hereford,2023-04-11T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-04-11T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-04-11T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-04-11T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-04-11T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-04-11T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-04-11T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-04-11T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
751733,Linden Lea - Hereford,2023-04-11T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
751733,Linden Lea - Hereford,2023-04-11T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
751733,Linden Lea - Hereford,2023-04-11T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-04-11T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-04-11T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-04-11T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-04-11T05:50:00.000+00:00,transformer,,Temperature,C,16.1
751733,Linden Lea - Hereford,2023-04-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-04-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
751733,Linden Lea - Hereford,2023-04-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-04-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
751733,Linden Lea - Hereford,2023-04-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-04-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
751733,Linden Lea - Hereford,2023-04-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-04-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-04-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.94
751733,Linden Lea - Hereford,2023-04-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.62
751733,Linden Lea - Hereford,2023-04-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.4
751733,Linden Lea - Hereford,2023-04-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-04-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-04-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
751733,Linden Lea - Hereford,2023-04-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-04-11T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-04-11T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-04-11T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-11T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
751733,Linden Lea - Hereford,2023-04-11T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
751733,Linden Lea - Hereford,2023-04-11T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
751733,Linden Lea - Hereford,2023-04-11T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-04-11T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-04-11T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
751733,Linden Lea - Hereford,2023-04-11T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-04-11T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-04-11T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
751733,Linden Lea - Hereford,2023-04-11T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-04-11T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
751733,Linden Lea - Hereford,2023-04-11T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
751733,Linden Lea - Hereford,2023-04-11T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
751733,Linden Lea - Hereford,2023-04-11T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-04-11T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-04-11T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-04-11T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-04-11T05:40:00.000+00:00,transformer,,Temperature,C,16.1
751733,Linden Lea - Hereford,2023-04-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-04-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
751733,Linden Lea - Hereford,2023-04-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-04-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
751733,Linden Lea - Hereford,2023-04-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-04-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
751733,Linden Lea - Hereford,2023-04-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-04-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
751733,Linden Lea - Hereford,2023-04-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
751733,Linden Lea - Hereford,2023-04-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.91
751733,Linden Lea - Hereford,2023-04-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.15
751733,Linden Lea - Hereford,2023-04-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.41
751733,Linden Lea - Hereford,2023-04-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-04-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-04-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
751733,Linden Lea - Hereford,2023-04-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
751733,Linden Lea - Hereford,2023-04-11T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-04-11T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-04-11T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
