Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-12T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
751733,Linden Lea - Hereford,2023-04-12T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-04-12T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-04-12T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-04-12T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-04-12T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-04-12T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
751733,Linden Lea - Hereford,2023-04-12T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.21
751733,Linden Lea - Hereford,2023-04-12T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
751733,Linden Lea - Hereford,2023-04-12T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
751733,Linden Lea - Hereford,2023-04-12T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
751733,Linden Lea - Hereford,2023-04-12T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
751733,Linden Lea - Hereford,2023-04-12T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-04-12T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-04-12T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-04-12T22:40:00.000+00:00,transformer,,Temperature,C,16.4
751733,Linden Lea - Hereford,2023-04-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
751733,Linden Lea - Hereford,2023-04-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-04-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
751733,Linden Lea - Hereford,2023-04-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-04-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
751733,Linden Lea - Hereford,2023-04-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-04-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
751733,Linden Lea - Hereford,2023-04-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
751733,Linden Lea - Hereford,2023-04-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.79
751733,Linden Lea - Hereford,2023-04-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.01
751733,Linden Lea - Hereford,2023-04-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.8
751733,Linden Lea - Hereford,2023-04-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-04-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-04-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-04-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-04-12T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-04-12T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-04-12T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-04-12T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
751733,Linden Lea - Hereford,2023-04-12T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
751733,Linden Lea - Hereford,2023-04-12T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
751733,Linden Lea - Hereford,2023-04-12T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-04-12T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-04-12T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-04-12T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-04-12T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-04-12T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
751733,Linden Lea - Hereford,2023-04-12T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.06
751733,Linden Lea - Hereford,2023-04-12T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
751733,Linden Lea - Hereford,2023-04-12T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
751733,Linden Lea - Hereford,2023-04-12T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
751733,Linden Lea - Hereford,2023-04-12T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-04-12T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-04-12T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-04-12T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-04-12T22:30:00.000+00:00,transformer,,Temperature,C,16.5
751733,Linden Lea - Hereford,2023-04-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
751733,Linden Lea - Hereford,2023-04-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-04-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
751733,Linden Lea - Hereford,2023-04-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
751733,Linden Lea - Hereford,2023-04-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-04-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
751733,Linden Lea - Hereford,2023-04-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
751733,Linden Lea - Hereford,2023-04-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.1
751733,Linden Lea - Hereford,2023-04-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.94
751733,Linden Lea - Hereford,2023-04-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.63
751733,Linden Lea - Hereford,2023-04-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-04-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
751733,Linden Lea - Hereford,2023-04-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-04-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
751733,Linden Lea - Hereford,2023-04-12T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-04-12T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-12T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-04-12T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
751733,Linden Lea - Hereford,2023-04-12T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
751733,Linden Lea - Hereford,2023-04-12T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
751733,Linden Lea - Hereford,2023-04-12T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-04-12T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-04-12T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-04-12T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-04-12T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-04-12T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-04-12T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.64
751733,Linden Lea - Hereford,2023-04-12T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.23
751733,Linden Lea - Hereford,2023-04-12T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
751733,Linden Lea - Hereford,2023-04-12T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
751733,Linden Lea - Hereford,2023-04-12T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-04-12T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-04-12T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-04-12T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-04-12T22:20:00.000+00:00,transformer,,Temperature,C,16.5
751733,Linden Lea - Hereford,2023-04-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
751733,Linden Lea - Hereford,2023-04-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
751733,Linden Lea - Hereford,2023-04-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
751733,Linden Lea - Hereford,2023-04-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-04-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
751733,Linden Lea - Hereford,2023-04-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
751733,Linden Lea - Hereford,2023-04-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.1
751733,Linden Lea - Hereford,2023-04-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.82
751733,Linden Lea - Hereford,2023-04-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.99
751733,Linden Lea - Hereford,2023-04-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-04-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
751733,Linden Lea - Hereford,2023-04-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-04-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-04-12T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-04-12T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-04-12T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-12T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
751733,Linden Lea - Hereford,2023-04-12T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
751733,Linden Lea - Hereford,2023-04-12T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
751733,Linden Lea - Hereford,2023-04-12T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-04-12T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-04-12T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-04-12T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-04-12T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-04-12T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
751733,Linden Lea - Hereford,2023-04-12T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.81
751733,Linden Lea - Hereford,2023-04-12T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
751733,Linden Lea - Hereford,2023-04-12T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
751733,Linden Lea - Hereford,2023-04-12T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
751733,Linden Lea - Hereford,2023-04-12T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
751733,Linden Lea - Hereford,2023-04-12T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-04-12T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-04-12T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-04-12T22:10:00.000+00:00,transformer,,Temperature,C,16.5
751733,Linden Lea - Hereford,2023-04-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-04-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
751733,Linden Lea - Hereford,2023-04-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
751733,Linden Lea - Hereford,2023-04-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
751733,Linden Lea - Hereford,2023-04-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-04-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
751733,Linden Lea - Hereford,2023-04-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
751733,Linden Lea - Hereford,2023-04-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.53
751733,Linden Lea - Hereford,2023-04-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.17
751733,Linden Lea - Hereford,2023-04-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.8
751733,Linden Lea - Hereford,2023-04-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-04-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
751733,Linden Lea - Hereford,2023-04-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-04-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-04-12T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-04-12T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-04-12T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-04-12T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
751733,Linden Lea - Hereford,2023-04-12T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
751733,Linden Lea - Hereford,2023-04-12T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
751733,Linden Lea - Hereford,2023-04-12T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-04-12T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-04-12T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-04-12T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-04-12T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-04-12T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
751733,Linden Lea - Hereford,2023-04-12T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.53
751733,Linden Lea - Hereford,2023-04-12T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
751733,Linden Lea - Hereford,2023-04-12T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
751733,Linden Lea - Hereford,2023-04-12T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
751733,Linden Lea - Hereford,2023-04-12T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-04-12T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-04-12T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-04-12T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
751733,Linden Lea - Hereford,2023-04-12T22:00:00.000+00:00,transformer,,Temperature,C,16.5
751733,Linden Lea - Hereford,2023-04-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-04-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
751733,Linden Lea - Hereford,2023-04-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
751733,Linden Lea - Hereford,2023-04-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
751733,Linden Lea - Hereford,2023-04-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-04-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
751733,Linden Lea - Hereford,2023-04-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
751733,Linden Lea - Hereford,2023-04-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.1
751733,Linden Lea - Hereford,2023-04-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,6.11
751733,Linden Lea - Hereford,2023-04-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,8.11
751733,Linden Lea - Hereford,2023-04-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-04-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-04-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-04-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-04-12T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-04-12T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-12T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
751733,Linden Lea - Hereford,2023-04-12T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
751733,Linden Lea - Hereford,2023-04-12T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
751733,Linden Lea - Hereford,2023-04-12T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
751733,Linden Lea - Hereford,2023-04-12T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-04-12T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-04-12T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
751733,Linden Lea - Hereford,2023-04-12T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-04-12T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-04-12T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
751733,Linden Lea - Hereford,2023-04-12T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.47
751733,Linden Lea - Hereford,2023-04-12T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
751733,Linden Lea - Hereford,2023-04-12T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
751733,Linden Lea - Hereford,2023-04-12T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
751733,Linden Lea - Hereford,2023-04-12T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-04-12T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-04-12T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-04-12T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-04-12T21:50:00.000+00:00,transformer,,Temperature,C,16.3
751733,Linden Lea - Hereford,2023-04-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-04-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
751733,Linden Lea - Hereford,2023-04-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.99
751733,Linden Lea - Hereford,2023-04-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
751733,Linden Lea - Hereford,2023-04-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-04-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
751733,Linden Lea - Hereford,2023-04-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-04-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.76
751733,Linden Lea - Hereford,2023-04-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.4
751733,Linden Lea - Hereford,2023-04-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.17
751733,Linden Lea - Hereford,2023-04-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-04-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
751733,Linden Lea - Hereford,2023-04-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-04-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-04-12T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-04-12T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-04-12T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-04-12T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
751733,Linden Lea - Hereford,2023-04-12T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
751733,Linden Lea - Hereford,2023-04-12T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
751733,Linden Lea - Hereford,2023-04-12T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-04-12T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-04-12T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-04-12T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-04-12T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-04-12T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
751733,Linden Lea - Hereford,2023-04-12T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.51
751733,Linden Lea - Hereford,2023-04-12T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.57
751733,Linden Lea - Hereford,2023-04-12T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
751733,Linden Lea - Hereford,2023-04-12T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
751733,Linden Lea - Hereford,2023-04-12T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-04-12T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-04-12T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-04-12T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-04-12T21:40:00.000+00:00,transformer,,Temperature,C,16.3
751733,Linden Lea - Hereford,2023-04-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-04-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
751733,Linden Lea - Hereford,2023-04-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
751733,Linden Lea - Hereford,2023-04-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
751733,Linden Lea - Hereford,2023-04-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-04-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
751733,Linden Lea - Hereford,2023-04-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
751733,Linden Lea - Hereford,2023-04-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.41
751733,Linden Lea - Hereford,2023-04-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.79
751733,Linden Lea - Hereford,2023-04-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.68
751733,Linden Lea - Hereford,2023-04-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-04-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
751733,Linden Lea - Hereford,2023-04-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-04-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
751733,Linden Lea - Hereford,2023-04-12T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-04-12T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-04-12T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-04-12T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
751733,Linden Lea - Hereford,2023-04-12T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
751733,Linden Lea - Hereford,2023-04-12T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
751733,Linden Lea - Hereford,2023-04-12T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-04-12T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-04-12T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-04-12T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-04-12T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-04-12T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
751733,Linden Lea - Hereford,2023-04-12T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.46
751733,Linden Lea - Hereford,2023-04-12T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
751733,Linden Lea - Hereford,2023-04-12T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
751733,Linden Lea - Hereford,2023-04-12T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
751733,Linden Lea - Hereford,2023-04-12T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-04-12T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-04-12T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-04-12T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-04-12T21:30:00.000+00:00,transformer,,Temperature,C,16.3
751733,Linden Lea - Hereford,2023-04-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
751733,Linden Lea - Hereford,2023-04-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
751733,Linden Lea - Hereford,2023-04-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
751733,Linden Lea - Hereford,2023-04-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-04-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
751733,Linden Lea - Hereford,2023-04-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
751733,Linden Lea - Hereford,2023-04-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.56
751733,Linden Lea - Hereford,2023-04-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.11
751733,Linden Lea - Hereford,2023-04-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.12
751733,Linden Lea - Hereford,2023-04-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-04-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
751733,Linden Lea - Hereford,2023-04-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
751733,Linden Lea - Hereford,2023-04-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-04-12T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-04-12T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-04-12T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-12T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
751733,Linden Lea - Hereford,2023-04-12T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
751733,Linden Lea - Hereford,2023-04-12T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
751733,Linden Lea - Hereford,2023-04-12T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-04-12T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-04-12T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-04-12T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-04-12T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-04-12T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
751733,Linden Lea - Hereford,2023-04-12T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.64
751733,Linden Lea - Hereford,2023-04-12T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.99
751733,Linden Lea - Hereford,2023-04-12T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
751733,Linden Lea - Hereford,2023-04-12T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
751733,Linden Lea - Hereford,2023-04-12T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
751733,Linden Lea - Hereford,2023-04-12T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-04-12T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-04-12T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-04-12T21:20:00.000+00:00,transformer,,Temperature,C,16.4
751733,Linden Lea - Hereford,2023-04-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-04-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
751733,Linden Lea - Hereford,2023-04-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-04-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
751733,Linden Lea - Hereford,2023-04-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-04-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
751733,Linden Lea - Hereford,2023-04-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-04-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
751733,Linden Lea - Hereford,2023-04-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
751733,Linden Lea - Hereford,2023-04-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.57
751733,Linden Lea - Hereford,2023-04-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.78
751733,Linden Lea - Hereford,2023-04-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.27
751733,Linden Lea - Hereford,2023-04-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-04-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
751733,Linden Lea - Hereford,2023-04-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
751733,Linden Lea - Hereford,2023-04-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
751733,Linden Lea - Hereford,2023-04-12T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-04-12T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-04-12T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-04-12T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
751733,Linden Lea - Hereford,2023-04-12T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
751733,Linden Lea - Hereford,2023-04-12T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
751733,Linden Lea - Hereford,2023-04-12T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-04-12T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-04-12T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-04-12T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-04-12T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-04-12T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
751733,Linden Lea - Hereford,2023-04-12T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.47
751733,Linden Lea - Hereford,2023-04-12T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.61
751733,Linden Lea - Hereford,2023-04-12T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
751733,Linden Lea - Hereford,2023-04-12T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.23
751733,Linden Lea - Hereford,2023-04-12T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-04-12T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-04-12T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-04-12T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-04-12T21:10:00.000+00:00,transformer,,Temperature,C,16.4
751733,Linden Lea - Hereford,2023-04-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
751733,Linden Lea - Hereford,2023-04-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
751733,Linden Lea - Hereford,2023-04-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
751733,Linden Lea - Hereford,2023-04-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-04-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
751733,Linden Lea - Hereford,2023-04-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
751733,Linden Lea - Hereford,2023-04-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.79
751733,Linden Lea - Hereford,2023-04-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.87
751733,Linden Lea - Hereford,2023-04-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.19
751733,Linden Lea - Hereford,2023-04-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-04-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
751733,Linden Lea - Hereford,2023-04-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
751733,Linden Lea - Hereford,2023-04-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
751733,Linden Lea - Hereford,2023-04-12T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-04-12T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-04-12T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-04-12T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.21
751733,Linden Lea - Hereford,2023-04-12T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
751733,Linden Lea - Hereford,2023-04-12T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.96
751733,Linden Lea - Hereford,2023-04-12T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
751733,Linden Lea - Hereford,2023-04-12T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-04-12T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-04-12T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
751733,Linden Lea - Hereford,2023-04-12T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-04-12T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
751733,Linden Lea - Hereford,2023-04-12T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.54
751733,Linden Lea - Hereford,2023-04-12T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
751733,Linden Lea - Hereford,2023-04-12T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.71
751733,Linden Lea - Hereford,2023-04-12T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.23
751733,Linden Lea - Hereford,2023-04-12T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-04-12T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-04-12T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
751733,Linden Lea - Hereford,2023-04-12T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-04-12T21:00:00.000+00:00,transformer,,Temperature,C,16.5
751733,Linden Lea - Hereford,2023-04-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-04-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
751733,Linden Lea - Hereford,2023-04-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-04-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
751733,Linden Lea - Hereford,2023-04-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
751733,Linden Lea - Hereford,2023-04-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-04-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
751733,Linden Lea - Hereford,2023-04-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
751733,Linden Lea - Hereford,2023-04-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.5
751733,Linden Lea - Hereford,2023-04-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.93
751733,Linden Lea - Hereford,2023-04-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.19
751733,Linden Lea - Hereford,2023-04-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
751733,Linden Lea - Hereford,2023-04-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
751733,Linden Lea - Hereford,2023-04-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
751733,Linden Lea - Hereford,2023-04-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
751733,Linden Lea - Hereford,2023-04-12T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-04-12T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-04-12T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-04-12T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
751733,Linden Lea - Hereford,2023-04-12T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
751733,Linden Lea - Hereford,2023-04-12T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
751733,Linden Lea - Hereford,2023-04-12T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
751733,Linden Lea - Hereford,2023-04-12T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-04-12T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-04-12T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-04-12T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-04-12T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
751733,Linden Lea - Hereford,2023-04-12T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.03
751733,Linden Lea - Hereford,2023-04-12T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.06
751733,Linden Lea - Hereford,2023-04-12T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
751733,Linden Lea - Hereford,2023-04-12T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
751733,Linden Lea - Hereford,2023-04-12T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-04-12T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-04-12T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-04-12T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-04-12T20:50:00.000+00:00,transformer,,Temperature,C,16.6
751733,Linden Lea - Hereford,2023-04-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-04-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
751733,Linden Lea - Hereford,2023-04-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
751733,Linden Lea - Hereford,2023-04-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-04-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
751733,Linden Lea - Hereford,2023-04-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-04-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
751733,Linden Lea - Hereford,2023-04-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-04-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.05
751733,Linden Lea - Hereford,2023-04-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.32
751733,Linden Lea - Hereford,2023-04-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.84
751733,Linden Lea - Hereford,2023-04-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
751733,Linden Lea - Hereford,2023-04-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
751733,Linden Lea - Hereford,2023-04-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
751733,Linden Lea - Hereford,2023-04-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
751733,Linden Lea - Hereford,2023-04-12T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-04-12T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-04-12T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-04-12T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
751733,Linden Lea - Hereford,2023-04-12T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
751733,Linden Lea - Hereford,2023-04-12T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
751733,Linden Lea - Hereford,2023-04-12T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-04-12T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-04-12T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-04-12T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-04-12T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-04-12T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
751733,Linden Lea - Hereford,2023-04-12T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.2
751733,Linden Lea - Hereford,2023-04-12T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
751733,Linden Lea - Hereford,2023-04-12T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
751733,Linden Lea - Hereford,2023-04-12T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
751733,Linden Lea - Hereford,2023-04-12T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-04-12T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-04-12T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-04-12T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-04-12T20:40:00.000+00:00,transformer,,Temperature,C,16.8
751733,Linden Lea - Hereford,2023-04-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-04-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
751733,Linden Lea - Hereford,2023-04-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
751733,Linden Lea - Hereford,2023-04-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
751733,Linden Lea - Hereford,2023-04-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
751733,Linden Lea - Hereford,2023-04-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
751733,Linden Lea - Hereford,2023-04-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.31
751733,Linden Lea - Hereford,2023-04-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.78
751733,Linden Lea - Hereford,2023-04-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.26
751733,Linden Lea - Hereford,2023-04-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-04-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
751733,Linden Lea - Hereford,2023-04-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
751733,Linden Lea - Hereford,2023-04-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
751733,Linden Lea - Hereford,2023-04-12T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-04-12T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-12T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-04-12T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
751733,Linden Lea - Hereford,2023-04-12T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
751733,Linden Lea - Hereford,2023-04-12T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.92
751733,Linden Lea - Hereford,2023-04-12T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-04-12T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-04-12T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-04-12T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-04-12T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-04-12T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
751733,Linden Lea - Hereford,2023-04-12T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.13
751733,Linden Lea - Hereford,2023-04-12T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.58
751733,Linden Lea - Hereford,2023-04-12T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
751733,Linden Lea - Hereford,2023-04-12T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
751733,Linden Lea - Hereford,2023-04-12T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-04-12T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-04-12T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-04-12T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-04-12T20:30:00.000+00:00,transformer,,Temperature,C,17.2
751733,Linden Lea - Hereford,2023-04-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-04-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
751733,Linden Lea - Hereford,2023-04-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
751733,Linden Lea - Hereford,2023-04-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
751733,Linden Lea - Hereford,2023-04-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
751733,Linden Lea - Hereford,2023-04-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-04-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.2
