Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.12
751733,Linden Lea - Hereford,2023-04-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.48
751733,Linden Lea - Hereford,2023-04-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-04-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
751733,Linden Lea - Hereford,2023-04-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
751733,Linden Lea - Hereford,2023-04-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
751733,Linden Lea - Hereford,2023-04-12T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-04-12T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-04-12T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-12T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
751733,Linden Lea - Hereford,2023-04-12T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
751733,Linden Lea - Hereford,2023-04-12T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.55
751733,Linden Lea - Hereford,2023-04-12T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-04-12T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-04-12T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-04-12T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
751733,Linden Lea - Hereford,2023-04-12T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-04-12T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
751733,Linden Lea - Hereford,2023-04-12T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.69
751733,Linden Lea - Hereford,2023-04-12T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
751733,Linden Lea - Hereford,2023-04-12T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
751733,Linden Lea - Hereford,2023-04-12T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.55
751733,Linden Lea - Hereford,2023-04-12T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-04-12T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-04-12T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-04-12T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-04-12T20:20:00.000+00:00,transformer,,Temperature,C,17.3
751733,Linden Lea - Hereford,2023-04-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-04-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
751733,Linden Lea - Hereford,2023-04-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.94
751733,Linden Lea - Hereford,2023-04-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
751733,Linden Lea - Hereford,2023-04-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
751733,Linden Lea - Hereford,2023-04-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-04-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.44
751733,Linden Lea - Hereford,2023-04-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.41
751733,Linden Lea - Hereford,2023-04-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.1
751733,Linden Lea - Hereford,2023-04-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
751733,Linden Lea - Hereford,2023-04-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
751733,Linden Lea - Hereford,2023-04-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
751733,Linden Lea - Hereford,2023-04-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
751733,Linden Lea - Hereford,2023-04-12T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-04-12T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-04-12T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-04-12T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
751733,Linden Lea - Hereford,2023-04-12T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
751733,Linden Lea - Hereford,2023-04-12T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
751733,Linden Lea - Hereford,2023-04-12T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-04-12T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-04-12T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-04-12T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-04-12T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-04-12T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
751733,Linden Lea - Hereford,2023-04-12T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.74
751733,Linden Lea - Hereford,2023-04-12T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.24
751733,Linden Lea - Hereford,2023-04-12T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
751733,Linden Lea - Hereford,2023-04-12T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.86
751733,Linden Lea - Hereford,2023-04-12T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-04-12T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
751733,Linden Lea - Hereford,2023-04-12T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-04-12T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
751733,Linden Lea - Hereford,2023-04-12T20:10:00.000+00:00,transformer,,Temperature,C,17.3
751733,Linden Lea - Hereford,2023-04-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-04-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
751733,Linden Lea - Hereford,2023-04-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.23
751733,Linden Lea - Hereford,2023-04-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
751733,Linden Lea - Hereford,2023-04-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-04-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
751733,Linden Lea - Hereford,2023-04-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-04-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.79
751733,Linden Lea - Hereford,2023-04-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.55
751733,Linden Lea - Hereford,2023-04-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.7
751733,Linden Lea - Hereford,2023-04-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
751733,Linden Lea - Hereford,2023-04-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
751733,Linden Lea - Hereford,2023-04-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
751733,Linden Lea - Hereford,2023-04-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
751733,Linden Lea - Hereford,2023-04-12T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-04-12T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-04-12T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-04-12T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.32
751733,Linden Lea - Hereford,2023-04-12T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
751733,Linden Lea - Hereford,2023-04-12T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
751733,Linden Lea - Hereford,2023-04-12T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-04-12T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
751733,Linden Lea - Hereford,2023-04-12T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
751733,Linden Lea - Hereford,2023-04-12T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-04-12T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-04-12T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
751733,Linden Lea - Hereford,2023-04-12T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.4
751733,Linden Lea - Hereford,2023-04-12T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.32
751733,Linden Lea - Hereford,2023-04-12T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.39
751733,Linden Lea - Hereford,2023-04-12T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.15
751733,Linden Lea - Hereford,2023-04-12T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-04-12T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
751733,Linden Lea - Hereford,2023-04-12T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-04-12T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
751733,Linden Lea - Hereford,2023-04-12T20:00:00.000+00:00,transformer,,Temperature,C,17.3
751733,Linden Lea - Hereford,2023-04-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-04-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
751733,Linden Lea - Hereford,2023-04-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
751733,Linden Lea - Hereford,2023-04-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
751733,Linden Lea - Hereford,2023-04-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-04-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
751733,Linden Lea - Hereford,2023-04-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
751733,Linden Lea - Hereford,2023-04-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.64
751733,Linden Lea - Hereford,2023-04-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.03
751733,Linden Lea - Hereford,2023-04-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.75
751733,Linden Lea - Hereford,2023-04-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
751733,Linden Lea - Hereford,2023-04-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
751733,Linden Lea - Hereford,2023-04-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
751733,Linden Lea - Hereford,2023-04-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
751733,Linden Lea - Hereford,2023-04-12T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-04-12T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-04-12T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-04-12T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
751733,Linden Lea - Hereford,2023-04-12T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
751733,Linden Lea - Hereford,2023-04-12T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
751733,Linden Lea - Hereford,2023-04-12T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-04-12T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-04-12T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
751733,Linden Lea - Hereford,2023-04-12T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-04-12T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-04-12T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
751733,Linden Lea - Hereford,2023-04-12T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.25
751733,Linden Lea - Hereford,2023-04-12T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.62
751733,Linden Lea - Hereford,2023-04-12T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
751733,Linden Lea - Hereford,2023-04-12T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.81
751733,Linden Lea - Hereford,2023-04-12T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
751733,Linden Lea - Hereford,2023-04-12T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
751733,Linden Lea - Hereford,2023-04-12T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-04-12T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
751733,Linden Lea - Hereford,2023-04-12T19:50:00.000+00:00,transformer,,Temperature,C,17.3
751733,Linden Lea - Hereford,2023-04-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-04-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
751733,Linden Lea - Hereford,2023-04-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-04-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
751733,Linden Lea - Hereford,2023-04-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
751733,Linden Lea - Hereford,2023-04-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-04-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
751733,Linden Lea - Hereford,2023-04-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
751733,Linden Lea - Hereford,2023-04-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.62
751733,Linden Lea - Hereford,2023-04-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.91
751733,Linden Lea - Hereford,2023-04-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.28
751733,Linden Lea - Hereford,2023-04-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
751733,Linden Lea - Hereford,2023-04-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
751733,Linden Lea - Hereford,2023-04-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
751733,Linden Lea - Hereford,2023-04-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
751733,Linden Lea - Hereford,2023-04-12T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-04-12T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-04-12T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-04-12T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
751733,Linden Lea - Hereford,2023-04-12T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.08
751733,Linden Lea - Hereford,2023-04-12T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.96
751733,Linden Lea - Hereford,2023-04-12T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-04-12T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-04-12T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
751733,Linden Lea - Hereford,2023-04-12T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-04-12T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-04-12T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
751733,Linden Lea - Hereford,2023-04-12T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.92
751733,Linden Lea - Hereford,2023-04-12T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.25
751733,Linden Lea - Hereford,2023-04-12T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
751733,Linden Lea - Hereford,2023-04-12T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
751733,Linden Lea - Hereford,2023-04-12T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-04-12T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
751733,Linden Lea - Hereford,2023-04-12T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-04-12T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-04-12T19:40:00.000+00:00,transformer,,Temperature,C,17.3
751733,Linden Lea - Hereford,2023-04-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-04-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
751733,Linden Lea - Hereford,2023-04-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
751733,Linden Lea - Hereford,2023-04-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
751733,Linden Lea - Hereford,2023-04-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-04-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
751733,Linden Lea - Hereford,2023-04-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-04-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.45
751733,Linden Lea - Hereford,2023-04-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.46
751733,Linden Lea - Hereford,2023-04-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.82
751733,Linden Lea - Hereford,2023-04-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
751733,Linden Lea - Hereford,2023-04-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
751733,Linden Lea - Hereford,2023-04-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
751733,Linden Lea - Hereford,2023-04-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
751733,Linden Lea - Hereford,2023-04-12T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-04-12T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-04-12T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-04-12T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
751733,Linden Lea - Hereford,2023-04-12T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.98
751733,Linden Lea - Hereford,2023-04-12T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.69
751733,Linden Lea - Hereford,2023-04-12T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
751733,Linden Lea - Hereford,2023-04-12T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-04-12T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
751733,Linden Lea - Hereford,2023-04-12T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
751733,Linden Lea - Hereford,2023-04-12T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-04-12T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
751733,Linden Lea - Hereford,2023-04-12T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.79
751733,Linden Lea - Hereford,2023-04-12T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.06
751733,Linden Lea - Hereford,2023-04-12T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.17
751733,Linden Lea - Hereford,2023-04-12T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
751733,Linden Lea - Hereford,2023-04-12T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-04-12T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-04-12T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-04-12T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-04-12T19:30:00.000+00:00,transformer,,Temperature,C,17.5
751733,Linden Lea - Hereford,2023-04-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
751733,Linden Lea - Hereford,2023-04-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
751733,Linden Lea - Hereford,2023-04-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
751733,Linden Lea - Hereford,2023-04-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
751733,Linden Lea - Hereford,2023-04-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-04-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.3
751733,Linden Lea - Hereford,2023-04-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.15
751733,Linden Lea - Hereford,2023-04-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.07
751733,Linden Lea - Hereford,2023-04-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
751733,Linden Lea - Hereford,2023-04-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
751733,Linden Lea - Hereford,2023-04-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
751733,Linden Lea - Hereford,2023-04-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
751733,Linden Lea - Hereford,2023-04-12T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-04-12T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-04-12T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-04-12T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
751733,Linden Lea - Hereford,2023-04-12T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.75
751733,Linden Lea - Hereford,2023-04-12T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.07
751733,Linden Lea - Hereford,2023-04-12T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-04-12T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-04-12T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
751733,Linden Lea - Hereford,2023-04-12T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
751733,Linden Lea - Hereford,2023-04-12T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-04-12T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
751733,Linden Lea - Hereford,2023-04-12T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.37
751733,Linden Lea - Hereford,2023-04-12T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
751733,Linden Lea - Hereford,2023-04-12T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
751733,Linden Lea - Hereford,2023-04-12T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.51
751733,Linden Lea - Hereford,2023-04-12T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-04-12T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-04-12T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-04-12T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
751733,Linden Lea - Hereford,2023-04-12T19:20:00.000+00:00,transformer,,Temperature,C,17.5
751733,Linden Lea - Hereford,2023-04-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
751733,Linden Lea - Hereford,2023-04-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
751733,Linden Lea - Hereford,2023-04-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
751733,Linden Lea - Hereford,2023-04-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-04-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
751733,Linden Lea - Hereford,2023-04-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
751733,Linden Lea - Hereford,2023-04-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.12
751733,Linden Lea - Hereford,2023-04-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.83
751733,Linden Lea - Hereford,2023-04-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.58
751733,Linden Lea - Hereford,2023-04-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
751733,Linden Lea - Hereford,2023-04-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
751733,Linden Lea - Hereford,2023-04-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
751733,Linden Lea - Hereford,2023-04-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
751733,Linden Lea - Hereford,2023-04-12T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-04-12T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-04-12T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-04-12T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.86
751733,Linden Lea - Hereford,2023-04-12T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.64
751733,Linden Lea - Hereford,2023-04-12T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
751733,Linden Lea - Hereford,2023-04-12T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-04-12T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-04-12T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
751733,Linden Lea - Hereford,2023-04-12T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
751733,Linden Lea - Hereford,2023-04-12T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-04-12T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
751733,Linden Lea - Hereford,2023-04-12T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.2
751733,Linden Lea - Hereford,2023-04-12T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.97
751733,Linden Lea - Hereford,2023-04-12T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
751733,Linden Lea - Hereford,2023-04-12T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
751733,Linden Lea - Hereford,2023-04-12T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-04-12T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
751733,Linden Lea - Hereford,2023-04-12T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-04-12T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-04-12T19:10:00.000+00:00,transformer,,Temperature,C,17.5
751733,Linden Lea - Hereford,2023-04-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
751733,Linden Lea - Hereford,2023-04-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
751733,Linden Lea - Hereford,2023-04-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-04-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
751733,Linden Lea - Hereford,2023-04-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-04-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
751733,Linden Lea - Hereford,2023-04-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
751733,Linden Lea - Hereford,2023-04-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.83
751733,Linden Lea - Hereford,2023-04-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.67
751733,Linden Lea - Hereford,2023-04-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.58
751733,Linden Lea - Hereford,2023-04-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
751733,Linden Lea - Hereford,2023-04-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
751733,Linden Lea - Hereford,2023-04-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
751733,Linden Lea - Hereford,2023-04-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
751733,Linden Lea - Hereford,2023-04-12T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-04-12T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-04-12T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-04-12T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
751733,Linden Lea - Hereford,2023-04-12T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
751733,Linden Lea - Hereford,2023-04-12T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
751733,Linden Lea - Hereford,2023-04-12T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-04-12T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
751733,Linden Lea - Hereford,2023-04-12T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-04-12T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-04-12T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-04-12T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
751733,Linden Lea - Hereford,2023-04-12T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.02
751733,Linden Lea - Hereford,2023-04-12T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.84
751733,Linden Lea - Hereford,2023-04-12T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
751733,Linden Lea - Hereford,2023-04-12T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
751733,Linden Lea - Hereford,2023-04-12T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-04-12T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
751733,Linden Lea - Hereford,2023-04-12T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-04-12T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-04-12T19:00:00.000+00:00,transformer,,Temperature,C,17.5
751733,Linden Lea - Hereford,2023-04-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-04-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
751733,Linden Lea - Hereford,2023-04-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
751733,Linden Lea - Hereford,2023-04-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
751733,Linden Lea - Hereford,2023-04-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-04-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
751733,Linden Lea - Hereford,2023-04-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
751733,Linden Lea - Hereford,2023-04-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.78
751733,Linden Lea - Hereford,2023-04-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.95
751733,Linden Lea - Hereford,2023-04-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.86
751733,Linden Lea - Hereford,2023-04-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
751733,Linden Lea - Hereford,2023-04-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
751733,Linden Lea - Hereford,2023-04-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
751733,Linden Lea - Hereford,2023-04-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
751733,Linden Lea - Hereford,2023-04-12T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-04-12T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-04-12T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-04-12T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
751733,Linden Lea - Hereford,2023-04-12T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.69
751733,Linden Lea - Hereford,2023-04-12T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
751733,Linden Lea - Hereford,2023-04-12T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-04-12T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-04-12T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-04-12T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-04-12T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-04-12T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-04-12T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.14
751733,Linden Lea - Hereford,2023-04-12T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.6
751733,Linden Lea - Hereford,2023-04-12T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.35
751733,Linden Lea - Hereford,2023-04-12T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.48
751733,Linden Lea - Hereford,2023-04-12T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-04-12T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
751733,Linden Lea - Hereford,2023-04-12T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
751733,Linden Lea - Hereford,2023-04-12T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-04-12T18:50:00.000+00:00,transformer,,Temperature,C,17.5
751733,Linden Lea - Hereford,2023-04-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-04-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
751733,Linden Lea - Hereford,2023-04-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
751733,Linden Lea - Hereford,2023-04-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-04-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
751733,Linden Lea - Hereford,2023-04-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-04-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-04-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
751733,Linden Lea - Hereford,2023-04-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.27
751733,Linden Lea - Hereford,2023-04-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.04
751733,Linden Lea - Hereford,2023-04-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.51
751733,Linden Lea - Hereford,2023-04-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
751733,Linden Lea - Hereford,2023-04-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
751733,Linden Lea - Hereford,2023-04-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
751733,Linden Lea - Hereford,2023-04-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
751733,Linden Lea - Hereford,2023-04-12T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-04-12T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-04-12T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-12T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
751733,Linden Lea - Hereford,2023-04-12T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.24
751733,Linden Lea - Hereford,2023-04-12T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
751733,Linden Lea - Hereford,2023-04-12T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
751733,Linden Lea - Hereford,2023-04-12T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-04-12T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
751733,Linden Lea - Hereford,2023-04-12T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-04-12T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-04-12T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-04-12T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.49
751733,Linden Lea - Hereford,2023-04-12T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.11
751733,Linden Lea - Hereford,2023-04-12T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.17
751733,Linden Lea - Hereford,2023-04-12T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
751733,Linden Lea - Hereford,2023-04-12T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-04-12T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
751733,Linden Lea - Hereford,2023-04-12T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
751733,Linden Lea - Hereford,2023-04-12T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-04-12T18:40:00.000+00:00,transformer,,Temperature,C,17.6
751733,Linden Lea - Hereford,2023-04-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-04-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
751733,Linden Lea - Hereford,2023-04-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
751733,Linden Lea - Hereford,2023-04-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
751733,Linden Lea - Hereford,2023-04-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-04-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-04-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
751733,Linden Lea - Hereford,2023-04-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.33
751733,Linden Lea - Hereford,2023-04-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.41
751733,Linden Lea - Hereford,2023-04-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.08
751733,Linden Lea - Hereford,2023-04-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
751733,Linden Lea - Hereford,2023-04-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
751733,Linden Lea - Hereford,2023-04-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
751733,Linden Lea - Hereford,2023-04-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
751733,Linden Lea - Hereford,2023-04-12T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-04-12T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-04-12T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-04-12T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
751733,Linden Lea - Hereford,2023-04-12T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.07
751733,Linden Lea - Hereford,2023-04-12T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
751733,Linden Lea - Hereford,2023-04-12T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
751733,Linden Lea - Hereford,2023-04-12T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-04-12T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.5
751733,Linden Lea - Hereford,2023-04-12T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-04-12T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
751733,Linden Lea - Hereford,2023-04-12T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.69
751733,Linden Lea - Hereford,2023-04-12T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.66
751733,Linden Lea - Hereford,2023-04-12T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.37
751733,Linden Lea - Hereford,2023-04-12T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.77
751733,Linden Lea - Hereford,2023-04-12T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.06
751733,Linden Lea - Hereford,2023-04-12T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-04-12T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
751733,Linden Lea - Hereford,2023-04-12T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
751733,Linden Lea - Hereford,2023-04-12T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
751733,Linden Lea - Hereford,2023-04-12T18:30:00.000+00:00,transformer,,Temperature,C,17.8
751733,Linden Lea - Hereford,2023-04-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751733,Linden Lea - Hereford,2023-04-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
751733,Linden Lea - Hereford,2023-04-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
751733,Linden Lea - Hereford,2023-04-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
751733,Linden Lea - Hereford,2023-04-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
751733,Linden Lea - Hereford,2023-04-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
751733,Linden Lea - Hereford,2023-04-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
751733,Linden Lea - Hereford,2023-04-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.14
751733,Linden Lea - Hereford,2023-04-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.84
751733,Linden Lea - Hereford,2023-04-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.44
751733,Linden Lea - Hereford,2023-04-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
751733,Linden Lea - Hereford,2023-04-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
751733,Linden Lea - Hereford,2023-04-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
751733,Linden Lea - Hereford,2023-04-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
751733,Linden Lea - Hereford,2023-04-12T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-04-12T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-04-12T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-04-12T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
751733,Linden Lea - Hereford,2023-04-12T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.45
751733,Linden Lea - Hereford,2023-04-12T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.67
751733,Linden Lea - Hereford,2023-04-12T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-04-12T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-04-12T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
751733,Linden Lea - Hereford,2023-04-12T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
751733,Linden Lea - Hereford,2023-04-12T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
751733,Linden Lea - Hereford,2023-04-12T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
751733,Linden Lea - Hereford,2023-04-12T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-04-12T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
751733,Linden Lea - Hereford,2023-04-12T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.22
751733,Linden Lea - Hereford,2023-04-12T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
751733,Linden Lea - Hereford,2023-04-12T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-04-12T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
751733,Linden Lea - Hereford,2023-04-12T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
751733,Linden Lea - Hereford,2023-04-12T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-04-12T18:20:00.000+00:00,transformer,,Temperature,C,17.9
751733,Linden Lea - Hereford,2023-04-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751733,Linden Lea - Hereford,2023-04-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
751733,Linden Lea - Hereford,2023-04-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-04-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
751733,Linden Lea - Hereford,2023-04-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
751733,Linden Lea - Hereford,2023-04-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-04-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
751733,Linden Lea - Hereford,2023-04-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-04-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.31
751733,Linden Lea - Hereford,2023-04-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.67
751733,Linden Lea - Hereford,2023-04-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.2
751733,Linden Lea - Hereford,2023-04-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
751733,Linden Lea - Hereford,2023-04-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
751733,Linden Lea - Hereford,2023-04-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
751733,Linden Lea - Hereford,2023-04-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
751733,Linden Lea - Hereford,2023-04-12T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-12T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-04-12T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-04-12T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
751733,Linden Lea - Hereford,2023-04-12T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
751733,Linden Lea - Hereford,2023-04-12T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.18
751733,Linden Lea - Hereford,2023-04-12T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-04-12T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-04-12T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
751733,Linden Lea - Hereford,2023-04-12T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
751733,Linden Lea - Hereford,2023-04-12T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
751733,Linden Lea - Hereford,2023-04-12T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
751733,Linden Lea - Hereford,2023-04-12T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-04-12T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
751733,Linden Lea - Hereford,2023-04-12T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.97
751733,Linden Lea - Hereford,2023-04-12T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.18
751733,Linden Lea - Hereford,2023-04-12T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-04-12T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-04-12T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
