Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-12T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-04-12T18:10:00.000+00:00,transformer,,Temperature,C,18.0
751733,Linden Lea - Hereford,2023-04-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751733,Linden Lea - Hereford,2023-04-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
751733,Linden Lea - Hereford,2023-04-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-04-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
751733,Linden Lea - Hereford,2023-04-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
751733,Linden Lea - Hereford,2023-04-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-04-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
751733,Linden Lea - Hereford,2023-04-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-04-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.22
751733,Linden Lea - Hereford,2023-04-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.34
751733,Linden Lea - Hereford,2023-04-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.36
751733,Linden Lea - Hereford,2023-04-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
751733,Linden Lea - Hereford,2023-04-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
751733,Linden Lea - Hereford,2023-04-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
751733,Linden Lea - Hereford,2023-04-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
751733,Linden Lea - Hereford,2023-04-12T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-04-12T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-04-12T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-04-12T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
751733,Linden Lea - Hereford,2023-04-12T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
751733,Linden Lea - Hereford,2023-04-12T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.33
751733,Linden Lea - Hereford,2023-04-12T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-04-12T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
751733,Linden Lea - Hereford,2023-04-12T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-04-12T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
751733,Linden Lea - Hereford,2023-04-12T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
751733,Linden Lea - Hereford,2023-04-12T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-04-12T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.11
751733,Linden Lea - Hereford,2023-04-12T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.39
751733,Linden Lea - Hereford,2023-04-12T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.34
751733,Linden Lea - Hereford,2023-04-12T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
751733,Linden Lea - Hereford,2023-04-12T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-04-12T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
751733,Linden Lea - Hereford,2023-04-12T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
751733,Linden Lea - Hereford,2023-04-12T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
751733,Linden Lea - Hereford,2023-04-12T18:00:00.000+00:00,transformer,,Temperature,C,17.9
751733,Linden Lea - Hereford,2023-04-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751733,Linden Lea - Hereford,2023-04-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
751733,Linden Lea - Hereford,2023-04-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
751733,Linden Lea - Hereford,2023-04-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
751733,Linden Lea - Hereford,2023-04-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-04-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
751733,Linden Lea - Hereford,2023-04-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
751733,Linden Lea - Hereford,2023-04-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.36
751733,Linden Lea - Hereford,2023-04-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.66
751733,Linden Lea - Hereford,2023-04-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.74
751733,Linden Lea - Hereford,2023-04-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
751733,Linden Lea - Hereford,2023-04-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
751733,Linden Lea - Hereford,2023-04-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
751733,Linden Lea - Hereford,2023-04-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
751733,Linden Lea - Hereford,2023-04-12T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-04-12T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-04-12T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-04-12T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
751733,Linden Lea - Hereford,2023-04-12T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
751733,Linden Lea - Hereford,2023-04-12T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.42
751733,Linden Lea - Hereford,2023-04-12T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-04-12T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-04-12T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-04-12T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
751733,Linden Lea - Hereford,2023-04-12T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-04-12T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
751733,Linden Lea - Hereford,2023-04-12T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.88
751733,Linden Lea - Hereford,2023-04-12T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.87
751733,Linden Lea - Hereford,2023-04-12T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.52
751733,Linden Lea - Hereford,2023-04-12T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
751733,Linden Lea - Hereford,2023-04-12T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
751733,Linden Lea - Hereford,2023-04-12T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.2
751733,Linden Lea - Hereford,2023-04-12T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
751733,Linden Lea - Hereford,2023-04-12T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-04-12T17:50:00.000+00:00,transformer,,Temperature,C,17.9
751733,Linden Lea - Hereford,2023-04-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751733,Linden Lea - Hereford,2023-04-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
751733,Linden Lea - Hereford,2023-04-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
751733,Linden Lea - Hereford,2023-04-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-04-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
751733,Linden Lea - Hereford,2023-04-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-04-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
751733,Linden Lea - Hereford,2023-04-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-04-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.51
751733,Linden Lea - Hereford,2023-04-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.05
751733,Linden Lea - Hereford,2023-04-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.54
751733,Linden Lea - Hereford,2023-04-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
751733,Linden Lea - Hereford,2023-04-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
751733,Linden Lea - Hereford,2023-04-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
751733,Linden Lea - Hereford,2023-04-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
751733,Linden Lea - Hereford,2023-04-12T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-12T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-04-12T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-12T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
751733,Linden Lea - Hereford,2023-04-12T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
751733,Linden Lea - Hereford,2023-04-12T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.73
751733,Linden Lea - Hereford,2023-04-12T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.2
751733,Linden Lea - Hereford,2023-04-12T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-04-12T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-04-12T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
751733,Linden Lea - Hereford,2023-04-12T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-04-12T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
751733,Linden Lea - Hereford,2023-04-12T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.06
751733,Linden Lea - Hereford,2023-04-12T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.99
751733,Linden Lea - Hereford,2023-04-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.35
751733,Linden Lea - Hereford,2023-04-12T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
751733,Linden Lea - Hereford,2023-04-12T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
751733,Linden Lea - Hereford,2023-04-12T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.1
751733,Linden Lea - Hereford,2023-04-12T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
751733,Linden Lea - Hereford,2023-04-12T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-04-12T17:40:00.000+00:00,transformer,,Temperature,C,18.0
751733,Linden Lea - Hereford,2023-04-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751733,Linden Lea - Hereford,2023-04-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
751733,Linden Lea - Hereford,2023-04-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
751733,Linden Lea - Hereford,2023-04-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
751733,Linden Lea - Hereford,2023-04-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-04-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
751733,Linden Lea - Hereford,2023-04-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
751733,Linden Lea - Hereford,2023-04-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.6
751733,Linden Lea - Hereford,2023-04-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.66
751733,Linden Lea - Hereford,2023-04-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.06
751733,Linden Lea - Hereford,2023-04-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
751733,Linden Lea - Hereford,2023-04-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
751733,Linden Lea - Hereford,2023-04-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
751733,Linden Lea - Hereford,2023-04-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
751733,Linden Lea - Hereford,2023-04-12T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-12T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-04-12T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-04-12T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
751733,Linden Lea - Hereford,2023-04-12T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
751733,Linden Lea - Hereford,2023-04-12T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.58
751733,Linden Lea - Hereford,2023-04-12T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-04-12T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-04-12T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-04-12T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
751733,Linden Lea - Hereford,2023-04-12T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-04-12T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
751733,Linden Lea - Hereford,2023-04-12T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.8
751733,Linden Lea - Hereford,2023-04-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.56
751733,Linden Lea - Hereford,2023-04-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.94
751733,Linden Lea - Hereford,2023-04-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
751733,Linden Lea - Hereford,2023-04-12T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
751733,Linden Lea - Hereford,2023-04-12T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
751733,Linden Lea - Hereford,2023-04-12T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
751733,Linden Lea - Hereford,2023-04-12T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-04-12T17:30:00.000+00:00,transformer,,Temperature,C,17.9
751733,Linden Lea - Hereford,2023-04-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751733,Linden Lea - Hereford,2023-04-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
751733,Linden Lea - Hereford,2023-04-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-04-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
751733,Linden Lea - Hereford,2023-04-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
751733,Linden Lea - Hereford,2023-04-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-04-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
751733,Linden Lea - Hereford,2023-04-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
751733,Linden Lea - Hereford,2023-04-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
751733,Linden Lea - Hereford,2023-04-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.95
751733,Linden Lea - Hereford,2023-04-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.48
751733,Linden Lea - Hereford,2023-04-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
751733,Linden Lea - Hereford,2023-04-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
751733,Linden Lea - Hereford,2023-04-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
751733,Linden Lea - Hereford,2023-04-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
751733,Linden Lea - Hereford,2023-04-12T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-12T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-04-12T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-04-12T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
751733,Linden Lea - Hereford,2023-04-12T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
751733,Linden Lea - Hereford,2023-04-12T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.61
751733,Linden Lea - Hereford,2023-04-12T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-04-12T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-04-12T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
751733,Linden Lea - Hereford,2023-04-12T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
751733,Linden Lea - Hereford,2023-04-12T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-04-12T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
751733,Linden Lea - Hereford,2023-04-12T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.11
751733,Linden Lea - Hereford,2023-04-12T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.07
751733,Linden Lea - Hereford,2023-04-12T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.62
751733,Linden Lea - Hereford,2023-04-12T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.7
751733,Linden Lea - Hereford,2023-04-12T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-04-12T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
751733,Linden Lea - Hereford,2023-04-12T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
751733,Linden Lea - Hereford,2023-04-12T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
751733,Linden Lea - Hereford,2023-04-12T17:20:00.000+00:00,transformer,,Temperature,C,17.9
751733,Linden Lea - Hereford,2023-04-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751733,Linden Lea - Hereford,2023-04-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
751733,Linden Lea - Hereford,2023-04-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
751733,Linden Lea - Hereford,2023-04-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-04-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
751733,Linden Lea - Hereford,2023-04-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-04-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
751733,Linden Lea - Hereford,2023-04-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
751733,Linden Lea - Hereford,2023-04-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.8
751733,Linden Lea - Hereford,2023-04-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.09
751733,Linden Lea - Hereford,2023-04-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.31
751733,Linden Lea - Hereford,2023-04-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
751733,Linden Lea - Hereford,2023-04-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
751733,Linden Lea - Hereford,2023-04-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
751733,Linden Lea - Hereford,2023-04-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
751733,Linden Lea - Hereford,2023-04-12T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-12T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-04-12T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-04-12T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.1
751733,Linden Lea - Hereford,2023-04-12T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
751733,Linden Lea - Hereford,2023-04-12T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.12
751733,Linden Lea - Hereford,2023-04-12T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-04-12T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
751733,Linden Lea - Hereford,2023-04-12T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-04-12T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
751733,Linden Lea - Hereford,2023-04-12T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-04-12T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
751733,Linden Lea - Hereford,2023-04-12T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
751733,Linden Lea - Hereford,2023-04-12T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
751733,Linden Lea - Hereford,2023-04-12T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.8
751733,Linden Lea - Hereford,2023-04-12T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.83
751733,Linden Lea - Hereford,2023-04-12T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-04-12T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-04-12T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
751733,Linden Lea - Hereford,2023-04-12T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-04-12T17:10:00.000+00:00,transformer,,Temperature,C,17.9
751733,Linden Lea - Hereford,2023-04-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751733,Linden Lea - Hereford,2023-04-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
751733,Linden Lea - Hereford,2023-04-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
751733,Linden Lea - Hereford,2023-04-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-04-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
751733,Linden Lea - Hereford,2023-04-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
751733,Linden Lea - Hereford,2023-04-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
751733,Linden Lea - Hereford,2023-04-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.66
751733,Linden Lea - Hereford,2023-04-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.17
751733,Linden Lea - Hereford,2023-04-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.95
751733,Linden Lea - Hereford,2023-04-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
751733,Linden Lea - Hereford,2023-04-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
751733,Linden Lea - Hereford,2023-04-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
751733,Linden Lea - Hereford,2023-04-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
751733,Linden Lea - Hereford,2023-04-12T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-04-12T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-04-12T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-04-12T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.13
751733,Linden Lea - Hereford,2023-04-12T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
751733,Linden Lea - Hereford,2023-04-12T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.7
751733,Linden Lea - Hereford,2023-04-12T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-04-12T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
751733,Linden Lea - Hereford,2023-04-12T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-04-12T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
751733,Linden Lea - Hereford,2023-04-12T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-04-12T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
751733,Linden Lea - Hereford,2023-04-12T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.65
751733,Linden Lea - Hereford,2023-04-12T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.37
751733,Linden Lea - Hereford,2023-04-12T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.83
751733,Linden Lea - Hereford,2023-04-12T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
751733,Linden Lea - Hereford,2023-04-12T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-04-12T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-04-12T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
751733,Linden Lea - Hereford,2023-04-12T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
751733,Linden Lea - Hereford,2023-04-12T17:00:00.000+00:00,transformer,,Temperature,C,17.8
751733,Linden Lea - Hereford,2023-04-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-04-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
751733,Linden Lea - Hereford,2023-04-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
751733,Linden Lea - Hereford,2023-04-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-04-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
751733,Linden Lea - Hereford,2023-04-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
751733,Linden Lea - Hereford,2023-04-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
751733,Linden Lea - Hereford,2023-04-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.51
751733,Linden Lea - Hereford,2023-04-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.64
751733,Linden Lea - Hereford,2023-04-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.25
751733,Linden Lea - Hereford,2023-04-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
751733,Linden Lea - Hereford,2023-04-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
751733,Linden Lea - Hereford,2023-04-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
751733,Linden Lea - Hereford,2023-04-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
751733,Linden Lea - Hereford,2023-04-12T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-04-12T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-12T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-04-12T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.23
751733,Linden Lea - Hereford,2023-04-12T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
751733,Linden Lea - Hereford,2023-04-12T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.7
751733,Linden Lea - Hereford,2023-04-12T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-04-12T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-04-12T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-04-12T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
751733,Linden Lea - Hereford,2023-04-12T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-04-12T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
751733,Linden Lea - Hereford,2023-04-12T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.25
751733,Linden Lea - Hereford,2023-04-12T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.94
751733,Linden Lea - Hereford,2023-04-12T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.64
751733,Linden Lea - Hereford,2023-04-12T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.7
751733,Linden Lea - Hereford,2023-04-12T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-04-12T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-04-12T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
751733,Linden Lea - Hereford,2023-04-12T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
751733,Linden Lea - Hereford,2023-04-12T16:50:00.000+00:00,transformer,,Temperature,C,17.8
751733,Linden Lea - Hereford,2023-04-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751733,Linden Lea - Hereford,2023-04-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
751733,Linden Lea - Hereford,2023-04-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
751733,Linden Lea - Hereford,2023-04-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
751733,Linden Lea - Hereford,2023-04-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
751733,Linden Lea - Hereford,2023-04-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
751733,Linden Lea - Hereford,2023-04-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.18
751733,Linden Lea - Hereford,2023-04-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.9
751733,Linden Lea - Hereford,2023-04-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.4
751733,Linden Lea - Hereford,2023-04-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
751733,Linden Lea - Hereford,2023-04-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
751733,Linden Lea - Hereford,2023-04-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
751733,Linden Lea - Hereford,2023-04-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
751733,Linden Lea - Hereford,2023-04-12T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-04-12T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-04-12T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-04-12T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
751733,Linden Lea - Hereford,2023-04-12T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
751733,Linden Lea - Hereford,2023-04-12T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.99
751733,Linden Lea - Hereford,2023-04-12T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,101.4
751733,Linden Lea - Hereford,2023-04-12T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-04-12T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-04-12T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.7
751733,Linden Lea - Hereford,2023-04-12T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-04-12T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
751733,Linden Lea - Hereford,2023-04-12T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.34
751733,Linden Lea - Hereford,2023-04-12T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.63
751733,Linden Lea - Hereford,2023-04-12T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
751733,Linden Lea - Hereford,2023-04-12T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.89
751733,Linden Lea - Hereford,2023-04-12T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-04-12T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
751733,Linden Lea - Hereford,2023-04-12T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-04-12T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
751733,Linden Lea - Hereford,2023-04-12T16:40:00.000+00:00,transformer,,Temperature,C,17.6
751733,Linden Lea - Hereford,2023-04-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751733,Linden Lea - Hereford,2023-04-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
751733,Linden Lea - Hereford,2023-04-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
751733,Linden Lea - Hereford,2023-04-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
751733,Linden Lea - Hereford,2023-04-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-04-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
751733,Linden Lea - Hereford,2023-04-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
751733,Linden Lea - Hereford,2023-04-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.86
751733,Linden Lea - Hereford,2023-04-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.65
751733,Linden Lea - Hereford,2023-04-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.88
751733,Linden Lea - Hereford,2023-04-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,110.6
751733,Linden Lea - Hereford,2023-04-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
751733,Linden Lea - Hereford,2023-04-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
751733,Linden Lea - Hereford,2023-04-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
751733,Linden Lea - Hereford,2023-04-12T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-04-12T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-04-12T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-04-12T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
751733,Linden Lea - Hereford,2023-04-12T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
751733,Linden Lea - Hereford,2023-04-12T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.15
751733,Linden Lea - Hereford,2023-04-12T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,85.7
751733,Linden Lea - Hereford,2023-04-12T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-04-12T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-04-12T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.3
751733,Linden Lea - Hereford,2023-04-12T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-04-12T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
751733,Linden Lea - Hereford,2023-04-12T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.27
751733,Linden Lea - Hereford,2023-04-12T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.97
751733,Linden Lea - Hereford,2023-04-12T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
751733,Linden Lea - Hereford,2023-04-12T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
751733,Linden Lea - Hereford,2023-04-12T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-04-12T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
751733,Linden Lea - Hereford,2023-04-12T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
751733,Linden Lea - Hereford,2023-04-12T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-04-12T16:30:00.000+00:00,transformer,,Temperature,C,17.5
751733,Linden Lea - Hereford,2023-04-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751733,Linden Lea - Hereford,2023-04-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
751733,Linden Lea - Hereford,2023-04-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
751733,Linden Lea - Hereford,2023-04-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
751733,Linden Lea - Hereford,2023-04-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-04-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
751733,Linden Lea - Hereford,2023-04-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
751733,Linden Lea - Hereford,2023-04-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
751733,Linden Lea - Hereford,2023-04-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.08
751733,Linden Lea - Hereford,2023-04-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.59
751733,Linden Lea - Hereford,2023-04-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,89.9
751733,Linden Lea - Hereford,2023-04-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
751733,Linden Lea - Hereford,2023-04-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
751733,Linden Lea - Hereford,2023-04-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
751733,Linden Lea - Hereford,2023-04-12T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-04-12T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-04-12T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-04-12T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.7
751733,Linden Lea - Hereford,2023-04-12T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
751733,Linden Lea - Hereford,2023-04-12T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.71
751733,Linden Lea - Hereford,2023-04-12T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.9
751733,Linden Lea - Hereford,2023-04-12T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-04-12T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-04-12T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.3
751733,Linden Lea - Hereford,2023-04-12T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-04-12T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
751733,Linden Lea - Hereford,2023-04-12T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.81
751733,Linden Lea - Hereford,2023-04-12T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.1
751733,Linden Lea - Hereford,2023-04-12T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.85
751733,Linden Lea - Hereford,2023-04-12T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
751733,Linden Lea - Hereford,2023-04-12T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-04-12T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-04-12T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
751733,Linden Lea - Hereford,2023-04-12T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-04-12T16:20:00.000+00:00,transformer,,Temperature,C,17.4
751733,Linden Lea - Hereford,2023-04-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751733,Linden Lea - Hereford,2023-04-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
751733,Linden Lea - Hereford,2023-04-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
751733,Linden Lea - Hereford,2023-04-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-04-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
751733,Linden Lea - Hereford,2023-04-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-04-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
751733,Linden Lea - Hereford,2023-04-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
751733,Linden Lea - Hereford,2023-04-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.8
751733,Linden Lea - Hereford,2023-04-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.04
751733,Linden Lea - Hereford,2023-04-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.3
751733,Linden Lea - Hereford,2023-04-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
751733,Linden Lea - Hereford,2023-04-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
751733,Linden Lea - Hereford,2023-04-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
751733,Linden Lea - Hereford,2023-04-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
751733,Linden Lea - Hereford,2023-04-12T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-04-12T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-04-12T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-04-12T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
751733,Linden Lea - Hereford,2023-04-12T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
751733,Linden Lea - Hereford,2023-04-12T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.95
751733,Linden Lea - Hereford,2023-04-12T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
751733,Linden Lea - Hereford,2023-04-12T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-04-12T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-04-12T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
751733,Linden Lea - Hereford,2023-04-12T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-04-12T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
751733,Linden Lea - Hereford,2023-04-12T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.88
751733,Linden Lea - Hereford,2023-04-12T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.25
751733,Linden Lea - Hereford,2023-04-12T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.01
751733,Linden Lea - Hereford,2023-04-12T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
751733,Linden Lea - Hereford,2023-04-12T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
751733,Linden Lea - Hereford,2023-04-12T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
751733,Linden Lea - Hereford,2023-04-12T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
751733,Linden Lea - Hereford,2023-04-12T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-04-12T16:10:00.000+00:00,transformer,,Temperature,C,17.2
751733,Linden Lea - Hereford,2023-04-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751733,Linden Lea - Hereford,2023-04-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
751733,Linden Lea - Hereford,2023-04-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-04-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
751733,Linden Lea - Hereford,2023-04-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
751733,Linden Lea - Hereford,2023-04-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-04-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
751733,Linden Lea - Hereford,2023-04-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
751733,Linden Lea - Hereford,2023-04-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.3
751733,Linden Lea - Hereford,2023-04-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.4
751733,Linden Lea - Hereford,2023-04-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.97
751733,Linden Lea - Hereford,2023-04-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
751733,Linden Lea - Hereford,2023-04-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
751733,Linden Lea - Hereford,2023-04-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
751733,Linden Lea - Hereford,2023-04-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
751733,Linden Lea - Hereford,2023-04-12T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-04-12T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-04-12T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-04-12T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.9
751733,Linden Lea - Hereford,2023-04-12T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
751733,Linden Lea - Hereford,2023-04-12T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.62
751733,Linden Lea - Hereford,2023-04-12T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-04-12T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-04-12T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-04-12T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
751733,Linden Lea - Hereford,2023-04-12T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-04-12T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
751733,Linden Lea - Hereford,2023-04-12T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.15
751733,Linden Lea - Hereford,2023-04-12T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.08
751733,Linden Lea - Hereford,2023-04-12T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.92
751733,Linden Lea - Hereford,2023-04-12T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
751733,Linden Lea - Hereford,2023-04-12T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-04-12T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
751733,Linden Lea - Hereford,2023-04-12T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
751733,Linden Lea - Hereford,2023-04-12T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-04-12T16:00:00.000+00:00,transformer,,Temperature,C,17.0
751733,Linden Lea - Hereford,2023-04-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-04-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
751733,Linden Lea - Hereford,2023-04-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
751733,Linden Lea - Hereford,2023-04-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
751733,Linden Lea - Hereford,2023-04-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-04-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-04-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
751733,Linden Lea - Hereford,2023-04-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.99
751733,Linden Lea - Hereford,2023-04-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.23
751733,Linden Lea - Hereford,2023-04-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.93
751733,Linden Lea - Hereford,2023-04-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
751733,Linden Lea - Hereford,2023-04-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
751733,Linden Lea - Hereford,2023-04-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
751733,Linden Lea - Hereford,2023-04-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
751733,Linden Lea - Hereford,2023-04-12T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-04-12T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-04-12T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-04-12T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
751733,Linden Lea - Hereford,2023-04-12T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.45
751733,Linden Lea - Hereford,2023-04-12T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.53
751733,Linden Lea - Hereford,2023-04-12T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
