Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-12T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-04-12T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
751733,Linden Lea - Hereford,2023-04-12T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
751733,Linden Lea - Hereford,2023-04-12T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-04-12T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-04-12T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.09
751733,Linden Lea - Hereford,2023-04-12T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.05
751733,Linden Lea - Hereford,2023-04-12T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.21
751733,Linden Lea - Hereford,2023-04-12T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
751733,Linden Lea - Hereford,2023-04-12T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.4
751733,Linden Lea - Hereford,2023-04-12T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
751733,Linden Lea - Hereford,2023-04-12T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.3
751733,Linden Lea - Hereford,2023-04-12T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-04-12T15:50:00.000+00:00,transformer,,Temperature,C,16.9
751733,Linden Lea - Hereford,2023-04-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-04-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
751733,Linden Lea - Hereford,2023-04-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
751733,Linden Lea - Hereford,2023-04-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
751733,Linden Lea - Hereford,2023-04-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-04-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-04-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
751733,Linden Lea - Hereford,2023-04-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.99
751733,Linden Lea - Hereford,2023-04-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,41.66
751733,Linden Lea - Hereford,2023-04-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.43
751733,Linden Lea - Hereford,2023-04-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
751733,Linden Lea - Hereford,2023-04-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
751733,Linden Lea - Hereford,2023-04-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
751733,Linden Lea - Hereford,2023-04-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
751733,Linden Lea - Hereford,2023-04-12T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-04-12T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-04-12T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-04-12T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.08
751733,Linden Lea - Hereford,2023-04-12T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
751733,Linden Lea - Hereford,2023-04-12T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.32
751733,Linden Lea - Hereford,2023-04-12T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-04-12T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-04-12T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
751733,Linden Lea - Hereford,2023-04-12T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
751733,Linden Lea - Hereford,2023-04-12T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-04-12T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-04-12T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.96
751733,Linden Lea - Hereford,2023-04-12T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.44
751733,Linden Lea - Hereford,2023-04-12T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.99
751733,Linden Lea - Hereford,2023-04-12T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
751733,Linden Lea - Hereford,2023-04-12T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
751733,Linden Lea - Hereford,2023-04-12T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
751733,Linden Lea - Hereford,2023-04-12T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.2
751733,Linden Lea - Hereford,2023-04-12T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-04-12T15:40:00.000+00:00,transformer,,Temperature,C,16.9
751733,Linden Lea - Hereford,2023-04-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-04-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
751733,Linden Lea - Hereford,2023-04-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
751733,Linden Lea - Hereford,2023-04-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
751733,Linden Lea - Hereford,2023-04-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
751733,Linden Lea - Hereford,2023-04-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.52
751733,Linden Lea - Hereford,2023-04-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.25
751733,Linden Lea - Hereford,2023-04-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.21
751733,Linden Lea - Hereford,2023-04-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
751733,Linden Lea - Hereford,2023-04-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
751733,Linden Lea - Hereford,2023-04-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
751733,Linden Lea - Hereford,2023-04-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
751733,Linden Lea - Hereford,2023-04-12T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-04-12T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-04-12T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-04-12T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
751733,Linden Lea - Hereford,2023-04-12T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
751733,Linden Lea - Hereford,2023-04-12T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.9
751733,Linden Lea - Hereford,2023-04-12T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
751733,Linden Lea - Hereford,2023-04-12T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-04-12T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-04-12T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
751733,Linden Lea - Hereford,2023-04-12T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-04-12T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
751733,Linden Lea - Hereford,2023-04-12T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.42
751733,Linden Lea - Hereford,2023-04-12T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.89
751733,Linden Lea - Hereford,2023-04-12T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.58
751733,Linden Lea - Hereford,2023-04-12T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
751733,Linden Lea - Hereford,2023-04-12T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-04-12T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
751733,Linden Lea - Hereford,2023-04-12T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
751733,Linden Lea - Hereford,2023-04-12T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-04-12T15:30:00.000+00:00,transformer,,Temperature,C,16.9
751733,Linden Lea - Hereford,2023-04-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-04-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
751733,Linden Lea - Hereford,2023-04-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-04-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
751733,Linden Lea - Hereford,2023-04-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
751733,Linden Lea - Hereford,2023-04-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-04-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
751733,Linden Lea - Hereford,2023-04-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
751733,Linden Lea - Hereford,2023-04-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.81
751733,Linden Lea - Hereford,2023-04-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.34
751733,Linden Lea - Hereford,2023-04-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.28
751733,Linden Lea - Hereford,2023-04-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
751733,Linden Lea - Hereford,2023-04-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
751733,Linden Lea - Hereford,2023-04-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
751733,Linden Lea - Hereford,2023-04-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
751733,Linden Lea - Hereford,2023-04-12T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-04-12T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-04-12T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-04-12T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.67
751733,Linden Lea - Hereford,2023-04-12T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
751733,Linden Lea - Hereford,2023-04-12T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.82
751733,Linden Lea - Hereford,2023-04-12T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-04-12T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-04-12T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-04-12T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
751733,Linden Lea - Hereford,2023-04-12T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-04-12T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
751733,Linden Lea - Hereford,2023-04-12T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.56
751733,Linden Lea - Hereford,2023-04-12T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.89
751733,Linden Lea - Hereford,2023-04-12T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
751733,Linden Lea - Hereford,2023-04-12T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
751733,Linden Lea - Hereford,2023-04-12T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-04-12T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
751733,Linden Lea - Hereford,2023-04-12T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-04-12T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-04-12T15:20:00.000+00:00,transformer,,Temperature,C,16.8
751733,Linden Lea - Hereford,2023-04-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-04-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
751733,Linden Lea - Hereford,2023-04-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-04-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
751733,Linden Lea - Hereford,2023-04-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
751733,Linden Lea - Hereford,2023-04-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-04-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
751733,Linden Lea - Hereford,2023-04-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
751733,Linden Lea - Hereford,2023-04-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.55
751733,Linden Lea - Hereford,2023-04-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.1
751733,Linden Lea - Hereford,2023-04-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.34
751733,Linden Lea - Hereford,2023-04-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
751733,Linden Lea - Hereford,2023-04-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
751733,Linden Lea - Hereford,2023-04-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
751733,Linden Lea - Hereford,2023-04-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
751733,Linden Lea - Hereford,2023-04-12T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-12T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-04-12T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-12T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
751733,Linden Lea - Hereford,2023-04-12T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
751733,Linden Lea - Hereford,2023-04-12T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.27
751733,Linden Lea - Hereford,2023-04-12T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-04-12T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-04-12T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-04-12T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
751733,Linden Lea - Hereford,2023-04-12T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
751733,Linden Lea - Hereford,2023-04-12T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
751733,Linden Lea - Hereford,2023-04-12T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.3
751733,Linden Lea - Hereford,2023-04-12T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.79
751733,Linden Lea - Hereford,2023-04-12T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
751733,Linden Lea - Hereford,2023-04-12T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.09
751733,Linden Lea - Hereford,2023-04-12T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-04-12T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-04-12T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-04-12T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
751733,Linden Lea - Hereford,2023-04-12T15:10:00.000+00:00,transformer,,Temperature,C,16.9
751733,Linden Lea - Hereford,2023-04-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-04-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
751733,Linden Lea - Hereford,2023-04-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-04-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
751733,Linden Lea - Hereford,2023-04-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
751733,Linden Lea - Hereford,2023-04-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-04-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
751733,Linden Lea - Hereford,2023-04-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
751733,Linden Lea - Hereford,2023-04-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.02
751733,Linden Lea - Hereford,2023-04-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.25
751733,Linden Lea - Hereford,2023-04-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.36
751733,Linden Lea - Hereford,2023-04-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
751733,Linden Lea - Hereford,2023-04-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
751733,Linden Lea - Hereford,2023-04-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
751733,Linden Lea - Hereford,2023-04-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
751733,Linden Lea - Hereford,2023-04-12T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-04-12T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-04-12T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-04-12T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
751733,Linden Lea - Hereford,2023-04-12T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
751733,Linden Lea - Hereford,2023-04-12T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
751733,Linden Lea - Hereford,2023-04-12T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-04-12T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-04-12T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
751733,Linden Lea - Hereford,2023-04-12T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-04-12T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-04-12T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
751733,Linden Lea - Hereford,2023-04-12T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.21
751733,Linden Lea - Hereford,2023-04-12T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.33
751733,Linden Lea - Hereford,2023-04-12T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
751733,Linden Lea - Hereford,2023-04-12T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.67
751733,Linden Lea - Hereford,2023-04-12T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-04-12T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
751733,Linden Lea - Hereford,2023-04-12T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-04-12T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-04-12T15:00:00.000+00:00,transformer,,Temperature,C,16.7
751733,Linden Lea - Hereford,2023-04-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-04-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
751733,Linden Lea - Hereford,2023-04-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
751733,Linden Lea - Hereford,2023-04-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-04-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
751733,Linden Lea - Hereford,2023-04-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-04-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
751733,Linden Lea - Hereford,2023-04-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
751733,Linden Lea - Hereford,2023-04-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.85
751733,Linden Lea - Hereford,2023-04-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.92
751733,Linden Lea - Hereford,2023-04-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.77
751733,Linden Lea - Hereford,2023-04-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
751733,Linden Lea - Hereford,2023-04-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
751733,Linden Lea - Hereford,2023-04-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
751733,Linden Lea - Hereford,2023-04-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
751733,Linden Lea - Hereford,2023-04-12T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-04-12T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-04-12T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-12T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
751733,Linden Lea - Hereford,2023-04-12T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
751733,Linden Lea - Hereford,2023-04-12T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
751733,Linden Lea - Hereford,2023-04-12T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-04-12T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-04-12T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-04-12T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-04-12T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-04-12T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
751733,Linden Lea - Hereford,2023-04-12T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.5
751733,Linden Lea - Hereford,2023-04-12T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.54
751733,Linden Lea - Hereford,2023-04-12T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
751733,Linden Lea - Hereford,2023-04-12T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
751733,Linden Lea - Hereford,2023-04-12T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-04-12T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-04-12T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-04-12T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-04-12T14:50:00.000+00:00,transformer,,Temperature,C,16.5
751733,Linden Lea - Hereford,2023-04-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-04-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
751733,Linden Lea - Hereford,2023-04-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
751733,Linden Lea - Hereford,2023-04-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
751733,Linden Lea - Hereford,2023-04-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-04-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
751733,Linden Lea - Hereford,2023-04-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
751733,Linden Lea - Hereford,2023-04-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.34
751733,Linden Lea - Hereford,2023-04-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.45
751733,Linden Lea - Hereford,2023-04-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.37
751733,Linden Lea - Hereford,2023-04-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-04-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
751733,Linden Lea - Hereford,2023-04-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-04-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
751733,Linden Lea - Hereford,2023-04-12T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-04-12T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-04-12T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
751733,Linden Lea - Hereford,2023-04-12T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
751733,Linden Lea - Hereford,2023-04-12T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
751733,Linden Lea - Hereford,2023-04-12T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
751733,Linden Lea - Hereford,2023-04-12T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-04-12T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-04-12T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-04-12T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-04-12T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-04-12T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
751733,Linden Lea - Hereford,2023-04-12T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.54
751733,Linden Lea - Hereford,2023-04-12T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.06
751733,Linden Lea - Hereford,2023-04-12T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
751733,Linden Lea - Hereford,2023-04-12T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
751733,Linden Lea - Hereford,2023-04-12T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-04-12T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
751733,Linden Lea - Hereford,2023-04-12T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-04-12T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-04-12T14:40:00.000+00:00,transformer,,Temperature,C,16.5
751733,Linden Lea - Hereford,2023-04-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-04-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
751733,Linden Lea - Hereford,2023-04-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
751733,Linden Lea - Hereford,2023-04-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-04-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
751733,Linden Lea - Hereford,2023-04-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-04-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
751733,Linden Lea - Hereford,2023-04-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
751733,Linden Lea - Hereford,2023-04-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.03
751733,Linden Lea - Hereford,2023-04-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.07
751733,Linden Lea - Hereford,2023-04-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.65
751733,Linden Lea - Hereford,2023-04-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-04-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
751733,Linden Lea - Hereford,2023-04-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
751733,Linden Lea - Hereford,2023-04-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
751733,Linden Lea - Hereford,2023-04-12T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-04-12T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-12T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
751733,Linden Lea - Hereford,2023-04-12T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
751733,Linden Lea - Hereford,2023-04-12T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
751733,Linden Lea - Hereford,2023-04-12T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
751733,Linden Lea - Hereford,2023-04-12T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-04-12T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-04-12T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-04-12T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-04-12T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
751733,Linden Lea - Hereford,2023-04-12T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-04-12T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.51
751733,Linden Lea - Hereford,2023-04-12T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.03
751733,Linden Lea - Hereford,2023-04-12T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
751733,Linden Lea - Hereford,2023-04-12T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.2
751733,Linden Lea - Hereford,2023-04-12T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-04-12T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
751733,Linden Lea - Hereford,2023-04-12T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-04-12T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-04-12T14:30:00.000+00:00,transformer,,Temperature,C,16.5
751733,Linden Lea - Hereford,2023-04-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-04-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
751733,Linden Lea - Hereford,2023-04-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-04-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
751733,Linden Lea - Hereford,2023-04-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
751733,Linden Lea - Hereford,2023-04-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-04-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
751733,Linden Lea - Hereford,2023-04-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
751733,Linden Lea - Hereford,2023-04-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.26
751733,Linden Lea - Hereford,2023-04-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.11
751733,Linden Lea - Hereford,2023-04-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.54
751733,Linden Lea - Hereford,2023-04-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-04-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
751733,Linden Lea - Hereford,2023-04-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
751733,Linden Lea - Hereford,2023-04-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
751733,Linden Lea - Hereford,2023-04-12T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-04-12T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-04-12T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-04-12T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
751733,Linden Lea - Hereford,2023-04-12T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
751733,Linden Lea - Hereford,2023-04-12T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
751733,Linden Lea - Hereford,2023-04-12T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-04-12T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-04-12T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-04-12T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-04-12T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-04-12T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-04-12T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.35
751733,Linden Lea - Hereford,2023-04-12T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.83
751733,Linden Lea - Hereford,2023-04-12T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
751733,Linden Lea - Hereford,2023-04-12T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
751733,Linden Lea - Hereford,2023-04-12T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-04-12T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-04-12T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-04-12T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-04-12T14:20:00.000+00:00,transformer,,Temperature,C,16.1
751733,Linden Lea - Hereford,2023-04-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-04-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
751733,Linden Lea - Hereford,2023-04-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-04-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
751733,Linden Lea - Hereford,2023-04-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-04-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
751733,Linden Lea - Hereford,2023-04-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-04-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
751733,Linden Lea - Hereford,2023-04-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
751733,Linden Lea - Hereford,2023-04-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.8
751733,Linden Lea - Hereford,2023-04-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.44
751733,Linden Lea - Hereford,2023-04-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.25
751733,Linden Lea - Hereford,2023-04-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-04-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
751733,Linden Lea - Hereford,2023-04-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-04-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-04-12T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-12T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-04-12T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-12T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.12
751733,Linden Lea - Hereford,2023-04-12T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
751733,Linden Lea - Hereford,2023-04-12T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
751733,Linden Lea - Hereford,2023-04-12T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
751733,Linden Lea - Hereford,2023-04-12T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-04-12T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
751733,Linden Lea - Hereford,2023-04-12T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-04-12T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-04-12T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-04-12T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.33
751733,Linden Lea - Hereford,2023-04-12T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.11
751733,Linden Lea - Hereford,2023-04-12T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
751733,Linden Lea - Hereford,2023-04-12T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
751733,Linden Lea - Hereford,2023-04-12T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-04-12T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
751733,Linden Lea - Hereford,2023-04-12T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-04-12T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
751733,Linden Lea - Hereford,2023-04-12T14:10:00.000+00:00,transformer,,Temperature,C,15.9
751733,Linden Lea - Hereford,2023-04-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-04-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
751733,Linden Lea - Hereford,2023-04-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-04-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
751733,Linden Lea - Hereford,2023-04-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-04-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
751733,Linden Lea - Hereford,2023-04-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-04-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
751733,Linden Lea - Hereford,2023-04-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
751733,Linden Lea - Hereford,2023-04-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.99
751733,Linden Lea - Hereford,2023-04-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.24
751733,Linden Lea - Hereford,2023-04-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.48
751733,Linden Lea - Hereford,2023-04-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-04-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
751733,Linden Lea - Hereford,2023-04-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-04-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-04-12T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-12T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-04-12T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-04-12T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
751733,Linden Lea - Hereford,2023-04-12T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
751733,Linden Lea - Hereford,2023-04-12T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
751733,Linden Lea - Hereford,2023-04-12T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-04-12T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
751733,Linden Lea - Hereford,2023-04-12T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-04-12T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-04-12T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-04-12T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-04-12T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.07
751733,Linden Lea - Hereford,2023-04-12T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
751733,Linden Lea - Hereford,2023-04-12T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.85
751733,Linden Lea - Hereford,2023-04-12T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
751733,Linden Lea - Hereford,2023-04-12T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-04-12T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
751733,Linden Lea - Hereford,2023-04-12T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-04-12T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-04-12T14:00:00.000+00:00,transformer,,Temperature,C,16.0
751733,Linden Lea - Hereford,2023-04-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-04-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
751733,Linden Lea - Hereford,2023-04-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
751733,Linden Lea - Hereford,2023-04-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-04-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
751733,Linden Lea - Hereford,2023-04-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-04-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
751733,Linden Lea - Hereford,2023-04-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
751733,Linden Lea - Hereford,2023-04-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.15
751733,Linden Lea - Hereford,2023-04-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.02
751733,Linden Lea - Hereford,2023-04-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.55
751733,Linden Lea - Hereford,2023-04-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
751733,Linden Lea - Hereford,2023-04-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
751733,Linden Lea - Hereford,2023-04-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
751733,Linden Lea - Hereford,2023-04-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
751733,Linden Lea - Hereford,2023-04-12T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-12T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-04-12T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-04-12T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
751733,Linden Lea - Hereford,2023-04-12T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
751733,Linden Lea - Hereford,2023-04-12T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.89
751733,Linden Lea - Hereford,2023-04-12T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-04-12T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
751733,Linden Lea - Hereford,2023-04-12T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-04-12T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-04-12T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.96
751733,Linden Lea - Hereford,2023-04-12T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-04-12T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.21
751733,Linden Lea - Hereford,2023-04-12T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.54
751733,Linden Lea - Hereford,2023-04-12T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.4
751733,Linden Lea - Hereford,2023-04-12T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
751733,Linden Lea - Hereford,2023-04-12T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-04-12T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-04-12T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
751733,Linden Lea - Hereford,2023-04-12T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-04-12T13:50:00.000+00:00,transformer,,Temperature,C,15.8
751733,Linden Lea - Hereford,2023-04-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-04-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
751733,Linden Lea - Hereford,2023-04-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
751733,Linden Lea - Hereford,2023-04-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-04-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
751733,Linden Lea - Hereford,2023-04-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
751733,Linden Lea - Hereford,2023-04-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
751733,Linden Lea - Hereford,2023-04-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
751733,Linden Lea - Hereford,2023-04-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.28
751733,Linden Lea - Hereford,2023-04-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.79
751733,Linden Lea - Hereford,2023-04-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.17
751733,Linden Lea - Hereford,2023-04-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
751733,Linden Lea - Hereford,2023-04-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
751733,Linden Lea - Hereford,2023-04-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
751733,Linden Lea - Hereford,2023-04-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-04-12T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-04-12T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-04-12T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-04-12T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.16
751733,Linden Lea - Hereford,2023-04-12T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
751733,Linden Lea - Hereford,2023-04-12T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
751733,Linden Lea - Hereford,2023-04-12T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-04-12T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
751733,Linden Lea - Hereford,2023-04-12T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
751733,Linden Lea - Hereford,2023-04-12T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-04-12T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
751733,Linden Lea - Hereford,2023-04-12T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
751733,Linden Lea - Hereford,2023-04-12T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.21
751733,Linden Lea - Hereford,2023-04-12T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
751733,Linden Lea - Hereford,2023-04-12T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.61
751733,Linden Lea - Hereford,2023-04-12T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
751733,Linden Lea - Hereford,2023-04-12T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-04-12T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-04-12T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
751733,Linden Lea - Hereford,2023-04-12T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
751733,Linden Lea - Hereford,2023-04-12T13:40:00.000+00:00,transformer,,Temperature,C,15.5
751733,Linden Lea - Hereford,2023-04-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-04-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
751733,Linden Lea - Hereford,2023-04-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.7
751733,Linden Lea - Hereford,2023-04-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-04-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
751733,Linden Lea - Hereford,2023-04-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
751733,Linden Lea - Hereford,2023-04-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
751733,Linden Lea - Hereford,2023-04-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
751733,Linden Lea - Hereford,2023-04-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.06
751733,Linden Lea - Hereford,2023-04-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.99
