Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.09
751733,Linden Lea - Hereford,2023-04-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-04-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-04-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
751733,Linden Lea - Hereford,2023-04-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-04-12T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-04-12T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-04-12T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-04-12T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
751733,Linden Lea - Hereford,2023-04-12T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
751733,Linden Lea - Hereford,2023-04-12T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
751733,Linden Lea - Hereford,2023-04-12T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-04-12T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-04-12T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
751733,Linden Lea - Hereford,2023-04-12T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-04-12T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
751733,Linden Lea - Hereford,2023-04-12T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
751733,Linden Lea - Hereford,2023-04-12T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.02
751733,Linden Lea - Hereford,2023-04-12T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.17
751733,Linden Lea - Hereford,2023-04-12T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.64
751733,Linden Lea - Hereford,2023-04-12T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
751733,Linden Lea - Hereford,2023-04-12T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-04-12T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-04-12T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-04-12T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-04-12T13:30:00.000+00:00,transformer,,Temperature,C,15.6
751733,Linden Lea - Hereford,2023-04-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-04-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
751733,Linden Lea - Hereford,2023-04-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
751733,Linden Lea - Hereford,2023-04-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-04-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
751733,Linden Lea - Hereford,2023-04-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-04-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
751733,Linden Lea - Hereford,2023-04-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
751733,Linden Lea - Hereford,2023-04-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.58
751733,Linden Lea - Hereford,2023-04-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.38
751733,Linden Lea - Hereford,2023-04-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.3
751733,Linden Lea - Hereford,2023-04-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
751733,Linden Lea - Hereford,2023-04-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
751733,Linden Lea - Hereford,2023-04-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
751733,Linden Lea - Hereford,2023-04-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-04-12T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-04-12T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-04-12T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-12T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
751733,Linden Lea - Hereford,2023-04-12T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
751733,Linden Lea - Hereford,2023-04-12T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
751733,Linden Lea - Hereford,2023-04-12T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-04-12T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-04-12T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-04-12T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-04-12T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
751733,Linden Lea - Hereford,2023-04-12T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
751733,Linden Lea - Hereford,2023-04-12T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.23
751733,Linden Lea - Hereford,2023-04-12T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
751733,Linden Lea - Hereford,2023-04-12T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
751733,Linden Lea - Hereford,2023-04-12T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
751733,Linden Lea - Hereford,2023-04-12T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-04-12T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-04-12T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-04-12T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-04-12T13:20:00.000+00:00,transformer,,Temperature,C,15.6
751733,Linden Lea - Hereford,2023-04-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-04-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
751733,Linden Lea - Hereford,2023-04-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
751733,Linden Lea - Hereford,2023-04-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-04-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
751733,Linden Lea - Hereford,2023-04-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-04-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
751733,Linden Lea - Hereford,2023-04-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
751733,Linden Lea - Hereford,2023-04-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.16
751733,Linden Lea - Hereford,2023-04-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.37
751733,Linden Lea - Hereford,2023-04-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.35
751733,Linden Lea - Hereford,2023-04-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-04-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
751733,Linden Lea - Hereford,2023-04-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
751733,Linden Lea - Hereford,2023-04-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
751733,Linden Lea - Hereford,2023-04-12T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-04-12T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-04-12T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-04-12T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.58
751733,Linden Lea - Hereford,2023-04-12T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
751733,Linden Lea - Hereford,2023-04-12T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
751733,Linden Lea - Hereford,2023-04-12T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-04-12T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-04-12T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-04-12T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-04-12T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
751733,Linden Lea - Hereford,2023-04-12T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
751733,Linden Lea - Hereford,2023-04-12T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.5
751733,Linden Lea - Hereford,2023-04-12T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
751733,Linden Lea - Hereford,2023-04-12T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.27
751733,Linden Lea - Hereford,2023-04-12T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
751733,Linden Lea - Hereford,2023-04-12T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-04-12T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-04-12T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-04-12T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-04-12T13:10:00.000+00:00,transformer,,Temperature,C,15.6
751733,Linden Lea - Hereford,2023-04-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-04-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
751733,Linden Lea - Hereford,2023-04-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-04-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
751733,Linden Lea - Hereford,2023-04-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
751733,Linden Lea - Hereford,2023-04-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-04-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-04-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
751733,Linden Lea - Hereford,2023-04-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.26
751733,Linden Lea - Hereford,2023-04-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.27
751733,Linden Lea - Hereford,2023-04-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.61
751733,Linden Lea - Hereford,2023-04-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-04-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
751733,Linden Lea - Hereford,2023-04-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
751733,Linden Lea - Hereford,2023-04-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-04-12T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-04-12T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-04-12T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-04-12T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
751733,Linden Lea - Hereford,2023-04-12T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
751733,Linden Lea - Hereford,2023-04-12T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
751733,Linden Lea - Hereford,2023-04-12T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-04-12T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-04-12T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-04-12T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-04-12T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
751733,Linden Lea - Hereford,2023-04-12T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-04-12T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.31
751733,Linden Lea - Hereford,2023-04-12T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.82
751733,Linden Lea - Hereford,2023-04-12T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
751733,Linden Lea - Hereford,2023-04-12T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
751733,Linden Lea - Hereford,2023-04-12T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-04-12T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-04-12T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-04-12T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-04-12T13:00:00.000+00:00,transformer,,Temperature,C,15.7
751733,Linden Lea - Hereford,2023-04-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-04-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
751733,Linden Lea - Hereford,2023-04-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-04-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
751733,Linden Lea - Hereford,2023-04-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
751733,Linden Lea - Hereford,2023-04-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-04-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
751733,Linden Lea - Hereford,2023-04-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
751733,Linden Lea - Hereford,2023-04-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.15
751733,Linden Lea - Hereford,2023-04-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.18
751733,Linden Lea - Hereford,2023-04-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.27
751733,Linden Lea - Hereford,2023-04-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-04-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
751733,Linden Lea - Hereford,2023-04-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
751733,Linden Lea - Hereford,2023-04-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
751733,Linden Lea - Hereford,2023-04-12T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-12T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-04-12T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-04-12T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
751733,Linden Lea - Hereford,2023-04-12T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
751733,Linden Lea - Hereford,2023-04-12T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
751733,Linden Lea - Hereford,2023-04-12T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-04-12T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
751733,Linden Lea - Hereford,2023-04-12T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
751733,Linden Lea - Hereford,2023-04-12T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-04-12T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-04-12T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-04-12T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.95
751733,Linden Lea - Hereford,2023-04-12T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.51
751733,Linden Lea - Hereford,2023-04-12T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
751733,Linden Lea - Hereford,2023-04-12T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
751733,Linden Lea - Hereford,2023-04-12T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-04-12T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-04-12T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-04-12T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-04-12T12:50:00.000+00:00,transformer,,Temperature,C,15.4
751733,Linden Lea - Hereford,2023-04-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-04-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
751733,Linden Lea - Hereford,2023-04-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
751733,Linden Lea - Hereford,2023-04-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
751733,Linden Lea - Hereford,2023-04-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-04-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
751733,Linden Lea - Hereford,2023-04-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
751733,Linden Lea - Hereford,2023-04-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.4
751733,Linden Lea - Hereford,2023-04-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.96
751733,Linden Lea - Hereford,2023-04-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.27
751733,Linden Lea - Hereford,2023-04-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-04-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
751733,Linden Lea - Hereford,2023-04-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
751733,Linden Lea - Hereford,2023-04-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-04-12T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-04-12T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-04-12T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-04-12T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
751733,Linden Lea - Hereford,2023-04-12T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751733,Linden Lea - Hereford,2023-04-12T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
751733,Linden Lea - Hereford,2023-04-12T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-04-12T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-04-12T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-04-12T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-04-12T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-04-12T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
751733,Linden Lea - Hereford,2023-04-12T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.34
751733,Linden Lea - Hereford,2023-04-12T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.51
751733,Linden Lea - Hereford,2023-04-12T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
751733,Linden Lea - Hereford,2023-04-12T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.69
751733,Linden Lea - Hereford,2023-04-12T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-04-12T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-04-12T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-04-12T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-04-12T12:40:00.000+00:00,transformer,,Temperature,C,14.8
751733,Linden Lea - Hereford,2023-04-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751733,Linden Lea - Hereford,2023-04-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
751733,Linden Lea - Hereford,2023-04-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
751733,Linden Lea - Hereford,2023-04-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
751733,Linden Lea - Hereford,2023-04-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-04-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
751733,Linden Lea - Hereford,2023-04-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
751733,Linden Lea - Hereford,2023-04-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.55
751733,Linden Lea - Hereford,2023-04-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.06
751733,Linden Lea - Hereford,2023-04-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.16
751733,Linden Lea - Hereford,2023-04-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-04-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
751733,Linden Lea - Hereford,2023-04-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
751733,Linden Lea - Hereford,2023-04-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-04-12T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-04-12T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-12T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-04-12T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
751733,Linden Lea - Hereford,2023-04-12T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
751733,Linden Lea - Hereford,2023-04-12T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.86
751733,Linden Lea - Hereford,2023-04-12T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-04-12T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-04-12T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-04-12T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-04-12T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-04-12T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
751733,Linden Lea - Hereford,2023-04-12T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.06
751733,Linden Lea - Hereford,2023-04-12T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
751733,Linden Lea - Hereford,2023-04-12T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
751733,Linden Lea - Hereford,2023-04-12T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
751733,Linden Lea - Hereford,2023-04-12T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-04-12T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-04-12T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-04-12T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
751733,Linden Lea - Hereford,2023-04-12T12:30:00.000+00:00,transformer,,Temperature,C,14.3
751733,Linden Lea - Hereford,2023-04-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-04-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
751733,Linden Lea - Hereford,2023-04-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
751733,Linden Lea - Hereford,2023-04-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-04-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
751733,Linden Lea - Hereford,2023-04-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-04-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
751733,Linden Lea - Hereford,2023-04-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
751733,Linden Lea - Hereford,2023-04-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.21
751733,Linden Lea - Hereford,2023-04-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.38
751733,Linden Lea - Hereford,2023-04-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.12
751733,Linden Lea - Hereford,2023-04-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
751733,Linden Lea - Hereford,2023-04-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-04-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
751733,Linden Lea - Hereford,2023-04-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
751733,Linden Lea - Hereford,2023-04-12T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-04-12T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-04-12T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-04-12T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.52
751733,Linden Lea - Hereford,2023-04-12T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
751733,Linden Lea - Hereford,2023-04-12T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.23
751733,Linden Lea - Hereford,2023-04-12T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-04-12T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-04-12T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-04-12T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
751733,Linden Lea - Hereford,2023-04-12T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
751733,Linden Lea - Hereford,2023-04-12T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
751733,Linden Lea - Hereford,2023-04-12T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.52
751733,Linden Lea - Hereford,2023-04-12T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
751733,Linden Lea - Hereford,2023-04-12T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
751733,Linden Lea - Hereford,2023-04-12T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.8
751733,Linden Lea - Hereford,2023-04-12T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-04-12T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-04-12T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-04-12T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-04-12T12:20:00.000+00:00,transformer,,Temperature,C,14.0
751733,Linden Lea - Hereford,2023-04-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-04-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
751733,Linden Lea - Hereford,2023-04-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-04-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
751733,Linden Lea - Hereford,2023-04-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
751733,Linden Lea - Hereford,2023-04-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-04-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
751733,Linden Lea - Hereford,2023-04-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
751733,Linden Lea - Hereford,2023-04-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
751733,Linden Lea - Hereford,2023-04-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.63
751733,Linden Lea - Hereford,2023-04-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.03
751733,Linden Lea - Hereford,2023-04-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-04-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
751733,Linden Lea - Hereford,2023-04-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
751733,Linden Lea - Hereford,2023-04-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
751733,Linden Lea - Hereford,2023-04-12T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-12T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-04-12T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-04-12T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
751733,Linden Lea - Hereford,2023-04-12T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
751733,Linden Lea - Hereford,2023-04-12T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.11
751733,Linden Lea - Hereford,2023-04-12T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-04-12T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-04-12T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
751733,Linden Lea - Hereford,2023-04-12T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
751733,Linden Lea - Hereford,2023-04-12T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
751733,Linden Lea - Hereford,2023-04-12T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
751733,Linden Lea - Hereford,2023-04-12T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.79
751733,Linden Lea - Hereford,2023-04-12T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.7
751733,Linden Lea - Hereford,2023-04-12T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
751733,Linden Lea - Hereford,2023-04-12T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
751733,Linden Lea - Hereford,2023-04-12T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-04-12T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-04-12T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-04-12T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-04-12T12:10:00.000+00:00,transformer,,Temperature,C,14.0
751733,Linden Lea - Hereford,2023-04-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-04-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
751733,Linden Lea - Hereford,2023-04-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-04-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
751733,Linden Lea - Hereford,2023-04-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-04-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
751733,Linden Lea - Hereford,2023-04-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-04-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
751733,Linden Lea - Hereford,2023-04-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
751733,Linden Lea - Hereford,2023-04-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.54
751733,Linden Lea - Hereford,2023-04-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.54
751733,Linden Lea - Hereford,2023-04-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.47
751733,Linden Lea - Hereford,2023-04-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-04-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
751733,Linden Lea - Hereford,2023-04-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
751733,Linden Lea - Hereford,2023-04-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
751733,Linden Lea - Hereford,2023-04-12T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-04-12T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-04-12T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-04-12T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.47
751733,Linden Lea - Hereford,2023-04-12T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
751733,Linden Lea - Hereford,2023-04-12T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.48
751733,Linden Lea - Hereford,2023-04-12T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-04-12T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-04-12T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-04-12T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
751733,Linden Lea - Hereford,2023-04-12T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-04-12T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
751733,Linden Lea - Hereford,2023-04-12T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.02
751733,Linden Lea - Hereford,2023-04-12T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
751733,Linden Lea - Hereford,2023-04-12T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
751733,Linden Lea - Hereford,2023-04-12T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
751733,Linden Lea - Hereford,2023-04-12T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-04-12T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-04-12T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-04-12T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-04-12T12:00:00.000+00:00,transformer,,Temperature,C,13.9
751733,Linden Lea - Hereford,2023-04-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-04-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
751733,Linden Lea - Hereford,2023-04-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
751733,Linden Lea - Hereford,2023-04-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
751733,Linden Lea - Hereford,2023-04-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-04-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
751733,Linden Lea - Hereford,2023-04-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
751733,Linden Lea - Hereford,2023-04-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.73
751733,Linden Lea - Hereford,2023-04-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.71
751733,Linden Lea - Hereford,2023-04-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.9
751733,Linden Lea - Hereford,2023-04-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
751733,Linden Lea - Hereford,2023-04-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
751733,Linden Lea - Hereford,2023-04-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
751733,Linden Lea - Hereford,2023-04-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
751733,Linden Lea - Hereford,2023-04-12T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-04-12T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-04-12T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-04-12T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
751733,Linden Lea - Hereford,2023-04-12T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.69
751733,Linden Lea - Hereford,2023-04-12T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.32
751733,Linden Lea - Hereford,2023-04-12T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-04-12T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-04-12T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
751733,Linden Lea - Hereford,2023-04-12T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
751733,Linden Lea - Hereford,2023-04-12T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-04-12T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
751733,Linden Lea - Hereford,2023-04-12T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.91
751733,Linden Lea - Hereford,2023-04-12T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.15
751733,Linden Lea - Hereford,2023-04-12T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.97
751733,Linden Lea - Hereford,2023-04-12T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
751733,Linden Lea - Hereford,2023-04-12T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-04-12T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-04-12T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
751733,Linden Lea - Hereford,2023-04-12T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-04-12T11:50:00.000+00:00,transformer,,Temperature,C,14.4
751733,Linden Lea - Hereford,2023-04-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-04-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
751733,Linden Lea - Hereford,2023-04-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
751733,Linden Lea - Hereford,2023-04-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
751733,Linden Lea - Hereford,2023-04-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-04-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
751733,Linden Lea - Hereford,2023-04-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
751733,Linden Lea - Hereford,2023-04-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.51
751733,Linden Lea - Hereford,2023-04-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.66
751733,Linden Lea - Hereford,2023-04-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.62
751733,Linden Lea - Hereford,2023-04-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
751733,Linden Lea - Hereford,2023-04-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
751733,Linden Lea - Hereford,2023-04-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
751733,Linden Lea - Hereford,2023-04-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
751733,Linden Lea - Hereford,2023-04-12T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-04-12T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-04-12T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-04-12T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
751733,Linden Lea - Hereford,2023-04-12T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
751733,Linden Lea - Hereford,2023-04-12T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.88
751733,Linden Lea - Hereford,2023-04-12T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-04-12T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-04-12T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-04-12T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
751733,Linden Lea - Hereford,2023-04-12T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-04-12T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
751733,Linden Lea - Hereford,2023-04-12T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.12
751733,Linden Lea - Hereford,2023-04-12T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.17
751733,Linden Lea - Hereford,2023-04-12T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
751733,Linden Lea - Hereford,2023-04-12T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
751733,Linden Lea - Hereford,2023-04-12T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-04-12T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-04-12T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-04-12T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-04-12T11:40:00.000+00:00,transformer,,Temperature,C,15.0
751733,Linden Lea - Hereford,2023-04-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-04-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
751733,Linden Lea - Hereford,2023-04-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
751733,Linden Lea - Hereford,2023-04-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-04-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
751733,Linden Lea - Hereford,2023-04-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-04-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
751733,Linden Lea - Hereford,2023-04-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
751733,Linden Lea - Hereford,2023-04-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.23
751733,Linden Lea - Hereford,2023-04-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.18
751733,Linden Lea - Hereford,2023-04-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.89
751733,Linden Lea - Hereford,2023-04-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-04-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
751733,Linden Lea - Hereford,2023-04-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
751733,Linden Lea - Hereford,2023-04-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
751733,Linden Lea - Hereford,2023-04-12T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-04-12T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-12T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-04-12T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
751733,Linden Lea - Hereford,2023-04-12T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
751733,Linden Lea - Hereford,2023-04-12T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
751733,Linden Lea - Hereford,2023-04-12T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-04-12T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-04-12T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-04-12T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-04-12T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-04-12T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
751733,Linden Lea - Hereford,2023-04-12T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.28
751733,Linden Lea - Hereford,2023-04-12T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
751733,Linden Lea - Hereford,2023-04-12T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
751733,Linden Lea - Hereford,2023-04-12T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
751733,Linden Lea - Hereford,2023-04-12T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-04-12T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-04-12T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-04-12T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-04-12T11:30:00.000+00:00,transformer,,Temperature,C,15.3
751733,Linden Lea - Hereford,2023-04-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751733,Linden Lea - Hereford,2023-04-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
751733,Linden Lea - Hereford,2023-04-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
751733,Linden Lea - Hereford,2023-04-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
751733,Linden Lea - Hereford,2023-04-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-04-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
751733,Linden Lea - Hereford,2023-04-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
751733,Linden Lea - Hereford,2023-04-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
751733,Linden Lea - Hereford,2023-04-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.34
751733,Linden Lea - Hereford,2023-04-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.1
751733,Linden Lea - Hereford,2023-04-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-04-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
751733,Linden Lea - Hereford,2023-04-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-04-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
751733,Linden Lea - Hereford,2023-04-12T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-04-12T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-04-12T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-04-12T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.5
751733,Linden Lea - Hereford,2023-04-12T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
751733,Linden Lea - Hereford,2023-04-12T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
751733,Linden Lea - Hereford,2023-04-12T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-04-12T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
751733,Linden Lea - Hereford,2023-04-12T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-04-12T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-04-12T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-04-12T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
751733,Linden Lea - Hereford,2023-04-12T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.88
751733,Linden Lea - Hereford,2023-04-12T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
751733,Linden Lea - Hereford,2023-04-12T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.11
751733,Linden Lea - Hereford,2023-04-12T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
751733,Linden Lea - Hereford,2023-04-12T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-04-12T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-04-12T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-04-12T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
