Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-12T11:20:00.000+00:00,transformer,,Temperature,C,14.7
751733,Linden Lea - Hereford,2023-04-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751733,Linden Lea - Hereford,2023-04-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
751733,Linden Lea - Hereford,2023-04-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
751733,Linden Lea - Hereford,2023-04-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-04-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
751733,Linden Lea - Hereford,2023-04-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-04-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
751733,Linden Lea - Hereford,2023-04-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
751733,Linden Lea - Hereford,2023-04-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.47
751733,Linden Lea - Hereford,2023-04-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.87
751733,Linden Lea - Hereford,2023-04-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.5
751733,Linden Lea - Hereford,2023-04-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
751733,Linden Lea - Hereford,2023-04-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-04-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
751733,Linden Lea - Hereford,2023-04-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
751733,Linden Lea - Hereford,2023-04-12T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-04-12T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-04-12T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-04-12T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.78
751733,Linden Lea - Hereford,2023-04-12T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
751733,Linden Lea - Hereford,2023-04-12T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.92
751733,Linden Lea - Hereford,2023-04-12T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-04-12T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
751733,Linden Lea - Hereford,2023-04-12T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-04-12T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-04-12T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-04-12T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
751733,Linden Lea - Hereford,2023-04-12T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.98
751733,Linden Lea - Hereford,2023-04-12T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.8
751733,Linden Lea - Hereford,2023-04-12T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
751733,Linden Lea - Hereford,2023-04-12T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
751733,Linden Lea - Hereford,2023-04-12T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-04-12T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-04-12T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-04-12T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-04-12T11:10:00.000+00:00,transformer,,Temperature,C,14.0
751733,Linden Lea - Hereford,2023-04-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751733,Linden Lea - Hereford,2023-04-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
751733,Linden Lea - Hereford,2023-04-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
751733,Linden Lea - Hereford,2023-04-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-04-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
751733,Linden Lea - Hereford,2023-04-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-04-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
751733,Linden Lea - Hereford,2023-04-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
751733,Linden Lea - Hereford,2023-04-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.58
751733,Linden Lea - Hereford,2023-04-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.56
751733,Linden Lea - Hereford,2023-04-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.05
751733,Linden Lea - Hereford,2023-04-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
751733,Linden Lea - Hereford,2023-04-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
751733,Linden Lea - Hereford,2023-04-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
751733,Linden Lea - Hereford,2023-04-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
751733,Linden Lea - Hereford,2023-04-12T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-04-12T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-04-12T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-04-12T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
751733,Linden Lea - Hereford,2023-04-12T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
751733,Linden Lea - Hereford,2023-04-12T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.91
751733,Linden Lea - Hereford,2023-04-12T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
751733,Linden Lea - Hereford,2023-04-12T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-04-12T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-04-12T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
751733,Linden Lea - Hereford,2023-04-12T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-04-12T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
751733,Linden Lea - Hereford,2023-04-12T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.18
751733,Linden Lea - Hereford,2023-04-12T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.81
751733,Linden Lea - Hereford,2023-04-12T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
751733,Linden Lea - Hereford,2023-04-12T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
751733,Linden Lea - Hereford,2023-04-12T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-04-12T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
751733,Linden Lea - Hereford,2023-04-12T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-04-12T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-04-12T11:00:00.000+00:00,transformer,,Temperature,C,13.5
751733,Linden Lea - Hereford,2023-04-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751733,Linden Lea - Hereford,2023-04-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
751733,Linden Lea - Hereford,2023-04-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-04-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
751733,Linden Lea - Hereford,2023-04-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
751733,Linden Lea - Hereford,2023-04-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
751733,Linden Lea - Hereford,2023-04-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751733,Linden Lea - Hereford,2023-04-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
751733,Linden Lea - Hereford,2023-04-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.39
751733,Linden Lea - Hereford,2023-04-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.03
751733,Linden Lea - Hereford,2023-04-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.81
751733,Linden Lea - Hereford,2023-04-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
751733,Linden Lea - Hereford,2023-04-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
751733,Linden Lea - Hereford,2023-04-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
751733,Linden Lea - Hereford,2023-04-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
751733,Linden Lea - Hereford,2023-04-12T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-04-12T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-04-12T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-04-12T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
751733,Linden Lea - Hereford,2023-04-12T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
751733,Linden Lea - Hereford,2023-04-12T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.72
751733,Linden Lea - Hereford,2023-04-12T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
751733,Linden Lea - Hereford,2023-04-12T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-04-12T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-04-12T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
751733,Linden Lea - Hereford,2023-04-12T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-04-12T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
751733,Linden Lea - Hereford,2023-04-12T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.6
751733,Linden Lea - Hereford,2023-04-12T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
751733,Linden Lea - Hereford,2023-04-12T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.2
751733,Linden Lea - Hereford,2023-04-12T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
751733,Linden Lea - Hereford,2023-04-12T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-04-12T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-04-12T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-04-12T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-04-12T10:50:00.000+00:00,transformer,,Temperature,C,13.4
751733,Linden Lea - Hereford,2023-04-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-04-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
751733,Linden Lea - Hereford,2023-04-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-04-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
751733,Linden Lea - Hereford,2023-04-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
751733,Linden Lea - Hereford,2023-04-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-04-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
751733,Linden Lea - Hereford,2023-04-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
751733,Linden Lea - Hereford,2023-04-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.29
751733,Linden Lea - Hereford,2023-04-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.37
751733,Linden Lea - Hereford,2023-04-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.29
751733,Linden Lea - Hereford,2023-04-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
751733,Linden Lea - Hereford,2023-04-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
751733,Linden Lea - Hereford,2023-04-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
751733,Linden Lea - Hereford,2023-04-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
751733,Linden Lea - Hereford,2023-04-12T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-04-12T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-04-12T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-04-12T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
751733,Linden Lea - Hereford,2023-04-12T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
751733,Linden Lea - Hereford,2023-04-12T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.23
751733,Linden Lea - Hereford,2023-04-12T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-04-12T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-04-12T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-04-12T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
751733,Linden Lea - Hereford,2023-04-12T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-04-12T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
751733,Linden Lea - Hereford,2023-04-12T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.67
751733,Linden Lea - Hereford,2023-04-12T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
751733,Linden Lea - Hereford,2023-04-12T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.39
751733,Linden Lea - Hereford,2023-04-12T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
751733,Linden Lea - Hereford,2023-04-12T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-04-12T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-04-12T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-04-12T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-04-12T10:40:00.000+00:00,transformer,,Temperature,C,13.8
751733,Linden Lea - Hereford,2023-04-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-04-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
751733,Linden Lea - Hereford,2023-04-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-04-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
751733,Linden Lea - Hereford,2023-04-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
751733,Linden Lea - Hereford,2023-04-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
751733,Linden Lea - Hereford,2023-04-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
751733,Linden Lea - Hereford,2023-04-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
751733,Linden Lea - Hereford,2023-04-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.4
751733,Linden Lea - Hereford,2023-04-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.7
751733,Linden Lea - Hereford,2023-04-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.6
751733,Linden Lea - Hereford,2023-04-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
751733,Linden Lea - Hereford,2023-04-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
751733,Linden Lea - Hereford,2023-04-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
751733,Linden Lea - Hereford,2023-04-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
751733,Linden Lea - Hereford,2023-04-12T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-04-12T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-04-12T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-04-12T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
751733,Linden Lea - Hereford,2023-04-12T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.68
751733,Linden Lea - Hereford,2023-04-12T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.98
751733,Linden Lea - Hereford,2023-04-12T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-04-12T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-04-12T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
751733,Linden Lea - Hereford,2023-04-12T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
751733,Linden Lea - Hereford,2023-04-12T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-04-12T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
751733,Linden Lea - Hereford,2023-04-12T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.85
751733,Linden Lea - Hereford,2023-04-12T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
751733,Linden Lea - Hereford,2023-04-12T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
751733,Linden Lea - Hereford,2023-04-12T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
751733,Linden Lea - Hereford,2023-04-12T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-04-12T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-04-12T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-04-12T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-04-12T10:30:00.000+00:00,transformer,,Temperature,C,14.0
751733,Linden Lea - Hereford,2023-04-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-04-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
751733,Linden Lea - Hereford,2023-04-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-04-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
751733,Linden Lea - Hereford,2023-04-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
751733,Linden Lea - Hereford,2023-04-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-04-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
751733,Linden Lea - Hereford,2023-04-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
751733,Linden Lea - Hereford,2023-04-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.81
751733,Linden Lea - Hereford,2023-04-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.57
751733,Linden Lea - Hereford,2023-04-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.19
751733,Linden Lea - Hereford,2023-04-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
751733,Linden Lea - Hereford,2023-04-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
751733,Linden Lea - Hereford,2023-04-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
751733,Linden Lea - Hereford,2023-04-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
751733,Linden Lea - Hereford,2023-04-12T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-04-12T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-04-12T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-04-12T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.51
751733,Linden Lea - Hereford,2023-04-12T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
751733,Linden Lea - Hereford,2023-04-12T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.95
751733,Linden Lea - Hereford,2023-04-12T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
751733,Linden Lea - Hereford,2023-04-12T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-04-12T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
751733,Linden Lea - Hereford,2023-04-12T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
751733,Linden Lea - Hereford,2023-04-12T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-04-12T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
751733,Linden Lea - Hereford,2023-04-12T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.1
751733,Linden Lea - Hereford,2023-04-12T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
751733,Linden Lea - Hereford,2023-04-12T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
751733,Linden Lea - Hereford,2023-04-12T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
751733,Linden Lea - Hereford,2023-04-12T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-04-12T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-04-12T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-04-12T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-04-12T10:20:00.000+00:00,transformer,,Temperature,C,13.7
751733,Linden Lea - Hereford,2023-04-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751733,Linden Lea - Hereford,2023-04-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
751733,Linden Lea - Hereford,2023-04-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
751733,Linden Lea - Hereford,2023-04-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
751733,Linden Lea - Hereford,2023-04-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-04-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
751733,Linden Lea - Hereford,2023-04-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
751733,Linden Lea - Hereford,2023-04-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.68
751733,Linden Lea - Hereford,2023-04-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.9
751733,Linden Lea - Hereford,2023-04-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.02
751733,Linden Lea - Hereford,2023-04-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
751733,Linden Lea - Hereford,2023-04-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-04-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
751733,Linden Lea - Hereford,2023-04-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
751733,Linden Lea - Hereford,2023-04-12T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-04-12T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-04-12T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-04-12T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
751733,Linden Lea - Hereford,2023-04-12T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
751733,Linden Lea - Hereford,2023-04-12T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.14
751733,Linden Lea - Hereford,2023-04-12T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
751733,Linden Lea - Hereford,2023-04-12T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-04-12T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-04-12T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
751733,Linden Lea - Hereford,2023-04-12T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-04-12T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
751733,Linden Lea - Hereford,2023-04-12T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.32
751733,Linden Lea - Hereford,2023-04-12T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.72
751733,Linden Lea - Hereford,2023-04-12T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
751733,Linden Lea - Hereford,2023-04-12T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
751733,Linden Lea - Hereford,2023-04-12T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-04-12T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
751733,Linden Lea - Hereford,2023-04-12T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-04-12T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
751733,Linden Lea - Hereford,2023-04-12T10:10:00.000+00:00,transformer,,Temperature,C,13.4
751733,Linden Lea - Hereford,2023-04-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-04-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
751733,Linden Lea - Hereford,2023-04-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-04-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
751733,Linden Lea - Hereford,2023-04-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-04-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
751733,Linden Lea - Hereford,2023-04-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-04-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
751733,Linden Lea - Hereford,2023-04-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
751733,Linden Lea - Hereford,2023-04-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.88
751733,Linden Lea - Hereford,2023-04-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.14
751733,Linden Lea - Hereford,2023-04-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.84
751733,Linden Lea - Hereford,2023-04-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
751733,Linden Lea - Hereford,2023-04-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
751733,Linden Lea - Hereford,2023-04-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
751733,Linden Lea - Hereford,2023-04-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
751733,Linden Lea - Hereford,2023-04-12T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-04-12T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-04-12T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-04-12T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
751733,Linden Lea - Hereford,2023-04-12T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
751733,Linden Lea - Hereford,2023-04-12T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.74
751733,Linden Lea - Hereford,2023-04-12T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
751733,Linden Lea - Hereford,2023-04-12T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-04-12T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-04-12T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
751733,Linden Lea - Hereford,2023-04-12T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-04-12T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
751733,Linden Lea - Hereford,2023-04-12T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.45
751733,Linden Lea - Hereford,2023-04-12T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.58
751733,Linden Lea - Hereford,2023-04-12T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
751733,Linden Lea - Hereford,2023-04-12T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
751733,Linden Lea - Hereford,2023-04-12T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-04-12T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-04-12T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-04-12T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-04-12T10:00:00.000+00:00,transformer,,Temperature,C,13.2
751733,Linden Lea - Hereford,2023-04-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-04-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
751733,Linden Lea - Hereford,2023-04-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-04-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
751733,Linden Lea - Hereford,2023-04-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
751733,Linden Lea - Hereford,2023-04-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
751733,Linden Lea - Hereford,2023-04-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
751733,Linden Lea - Hereford,2023-04-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
751733,Linden Lea - Hereford,2023-04-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.91
751733,Linden Lea - Hereford,2023-04-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.29
751733,Linden Lea - Hereford,2023-04-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.42
751733,Linden Lea - Hereford,2023-04-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
751733,Linden Lea - Hereford,2023-04-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
751733,Linden Lea - Hereford,2023-04-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
751733,Linden Lea - Hereford,2023-04-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
751733,Linden Lea - Hereford,2023-04-12T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-04-12T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-04-12T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-04-12T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
751733,Linden Lea - Hereford,2023-04-12T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
751733,Linden Lea - Hereford,2023-04-12T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
751733,Linden Lea - Hereford,2023-04-12T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-04-12T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-04-12T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-04-12T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-04-12T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-04-12T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
751733,Linden Lea - Hereford,2023-04-12T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
751733,Linden Lea - Hereford,2023-04-12T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
751733,Linden Lea - Hereford,2023-04-12T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
751733,Linden Lea - Hereford,2023-04-12T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
751733,Linden Lea - Hereford,2023-04-12T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-04-12T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-04-12T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-04-12T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-04-12T09:50:00.000+00:00,transformer,,Temperature,C,13.9
751733,Linden Lea - Hereford,2023-04-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-04-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
751733,Linden Lea - Hereford,2023-04-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
751733,Linden Lea - Hereford,2023-04-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-04-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
751733,Linden Lea - Hereford,2023-04-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-04-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
751733,Linden Lea - Hereford,2023-04-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
751733,Linden Lea - Hereford,2023-04-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.25
751733,Linden Lea - Hereford,2023-04-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.2
751733,Linden Lea - Hereford,2023-04-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.16
751733,Linden Lea - Hereford,2023-04-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-04-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
751733,Linden Lea - Hereford,2023-04-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
751733,Linden Lea - Hereford,2023-04-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
751733,Linden Lea - Hereford,2023-04-12T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-04-12T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-04-12T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-12T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
751733,Linden Lea - Hereford,2023-04-12T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
751733,Linden Lea - Hereford,2023-04-12T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
751733,Linden Lea - Hereford,2023-04-12T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-04-12T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-04-12T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-04-12T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-04-12T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-04-12T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
751733,Linden Lea - Hereford,2023-04-12T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.79
751733,Linden Lea - Hereford,2023-04-12T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
751733,Linden Lea - Hereford,2023-04-12T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
751733,Linden Lea - Hereford,2023-04-12T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
751733,Linden Lea - Hereford,2023-04-12T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-04-12T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-04-12T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-04-12T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-04-12T09:40:00.000+00:00,transformer,,Temperature,C,14.5
751733,Linden Lea - Hereford,2023-04-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751733,Linden Lea - Hereford,2023-04-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
751733,Linden Lea - Hereford,2023-04-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
751733,Linden Lea - Hereford,2023-04-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-04-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
751733,Linden Lea - Hereford,2023-04-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-04-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
751733,Linden Lea - Hereford,2023-04-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
751733,Linden Lea - Hereford,2023-04-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.69
751733,Linden Lea - Hereford,2023-04-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.42
751733,Linden Lea - Hereford,2023-04-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.26
751733,Linden Lea - Hereford,2023-04-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
751733,Linden Lea - Hereford,2023-04-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
751733,Linden Lea - Hereford,2023-04-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
751733,Linden Lea - Hereford,2023-04-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
751733,Linden Lea - Hereford,2023-04-12T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-04-12T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-04-12T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-04-12T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
751733,Linden Lea - Hereford,2023-04-12T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
751733,Linden Lea - Hereford,2023-04-12T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
751733,Linden Lea - Hereford,2023-04-12T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-04-12T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-04-12T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-04-12T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-04-12T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-04-12T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
751733,Linden Lea - Hereford,2023-04-12T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.69
751733,Linden Lea - Hereford,2023-04-12T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.21
751733,Linden Lea - Hereford,2023-04-12T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
751733,Linden Lea - Hereford,2023-04-12T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
751733,Linden Lea - Hereford,2023-04-12T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-04-12T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-04-12T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-04-12T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-04-12T09:30:00.000+00:00,transformer,,Temperature,C,14.8
751733,Linden Lea - Hereford,2023-04-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751733,Linden Lea - Hereford,2023-04-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
751733,Linden Lea - Hereford,2023-04-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-04-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
751733,Linden Lea - Hereford,2023-04-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-04-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
751733,Linden Lea - Hereford,2023-04-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
751733,Linden Lea - Hereford,2023-04-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
751733,Linden Lea - Hereford,2023-04-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
751733,Linden Lea - Hereford,2023-04-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.18
751733,Linden Lea - Hereford,2023-04-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.23
751733,Linden Lea - Hereford,2023-04-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.83
751733,Linden Lea - Hereford,2023-04-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-04-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
751733,Linden Lea - Hereford,2023-04-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
751733,Linden Lea - Hereford,2023-04-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
751733,Linden Lea - Hereford,2023-04-12T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-04-12T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-04-12T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-04-12T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
751733,Linden Lea - Hereford,2023-04-12T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
751733,Linden Lea - Hereford,2023-04-12T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
751733,Linden Lea - Hereford,2023-04-12T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-04-12T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-04-12T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-04-12T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-04-12T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-04-12T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
751733,Linden Lea - Hereford,2023-04-12T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.04
751733,Linden Lea - Hereford,2023-04-12T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
751733,Linden Lea - Hereford,2023-04-12T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
751733,Linden Lea - Hereford,2023-04-12T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
751733,Linden Lea - Hereford,2023-04-12T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-04-12T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-04-12T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-04-12T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
751733,Linden Lea - Hereford,2023-04-12T09:20:00.000+00:00,transformer,,Temperature,C,15.1
751733,Linden Lea - Hereford,2023-04-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-04-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
751733,Linden Lea - Hereford,2023-04-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
751733,Linden Lea - Hereford,2023-04-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-04-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
751733,Linden Lea - Hereford,2023-04-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-04-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
751733,Linden Lea - Hereford,2023-04-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
751733,Linden Lea - Hereford,2023-04-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.67
751733,Linden Lea - Hereford,2023-04-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.82
751733,Linden Lea - Hereford,2023-04-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.13
751733,Linden Lea - Hereford,2023-04-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
751733,Linden Lea - Hereford,2023-04-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
751733,Linden Lea - Hereford,2023-04-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
751733,Linden Lea - Hereford,2023-04-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-04-12T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-04-12T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-04-12T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-12T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
751733,Linden Lea - Hereford,2023-04-12T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
751733,Linden Lea - Hereford,2023-04-12T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
751733,Linden Lea - Hereford,2023-04-12T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-04-12T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-04-12T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-04-12T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-04-12T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-04-12T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
751733,Linden Lea - Hereford,2023-04-12T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.29
751733,Linden Lea - Hereford,2023-04-12T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
751733,Linden Lea - Hereford,2023-04-12T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
751733,Linden Lea - Hereford,2023-04-12T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.8
751733,Linden Lea - Hereford,2023-04-12T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-04-12T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-04-12T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-04-12T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-04-12T09:10:00.000+00:00,transformer,,Temperature,C,15.3
751733,Linden Lea - Hereford,2023-04-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-04-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
751733,Linden Lea - Hereford,2023-04-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
751733,Linden Lea - Hereford,2023-04-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
751733,Linden Lea - Hereford,2023-04-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-04-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
751733,Linden Lea - Hereford,2023-04-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
751733,Linden Lea - Hereford,2023-04-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.37
751733,Linden Lea - Hereford,2023-04-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.45
751733,Linden Lea - Hereford,2023-04-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.96
751733,Linden Lea - Hereford,2023-04-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-04-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
751733,Linden Lea - Hereford,2023-04-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
751733,Linden Lea - Hereford,2023-04-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-04-12T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-04-12T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-04-12T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-12T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
751733,Linden Lea - Hereford,2023-04-12T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
751733,Linden Lea - Hereford,2023-04-12T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
751733,Linden Lea - Hereford,2023-04-12T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-04-12T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
751733,Linden Lea - Hereford,2023-04-12T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
