Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-12T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-04-12T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-04-12T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
751733,Linden Lea - Hereford,2023-04-12T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.22
751733,Linden Lea - Hereford,2023-04-12T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
751733,Linden Lea - Hereford,2023-04-12T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
751733,Linden Lea - Hereford,2023-04-12T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
751733,Linden Lea - Hereford,2023-04-12T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-04-12T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-04-12T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-04-12T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-04-12T09:00:00.000+00:00,transformer,,Temperature,C,15.2
751733,Linden Lea - Hereford,2023-04-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751733,Linden Lea - Hereford,2023-04-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
751733,Linden Lea - Hereford,2023-04-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-04-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
751733,Linden Lea - Hereford,2023-04-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-04-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
751733,Linden Lea - Hereford,2023-04-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-04-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
751733,Linden Lea - Hereford,2023-04-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
751733,Linden Lea - Hereford,2023-04-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.97
751733,Linden Lea - Hereford,2023-04-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.07
751733,Linden Lea - Hereford,2023-04-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.18
751733,Linden Lea - Hereford,2023-04-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-04-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
751733,Linden Lea - Hereford,2023-04-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
751733,Linden Lea - Hereford,2023-04-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
751733,Linden Lea - Hereford,2023-04-12T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-04-12T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-04-12T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-04-12T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
751733,Linden Lea - Hereford,2023-04-12T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
751733,Linden Lea - Hereford,2023-04-12T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
751733,Linden Lea - Hereford,2023-04-12T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-04-12T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-04-12T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-04-12T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-04-12T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-04-12T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
751733,Linden Lea - Hereford,2023-04-12T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.9
751733,Linden Lea - Hereford,2023-04-12T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
751733,Linden Lea - Hereford,2023-04-12T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
751733,Linden Lea - Hereford,2023-04-12T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
751733,Linden Lea - Hereford,2023-04-12T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-04-12T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-04-12T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-04-12T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-04-12T08:50:00.000+00:00,transformer,,Temperature,C,15.1
751733,Linden Lea - Hereford,2023-04-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751733,Linden Lea - Hereford,2023-04-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
751733,Linden Lea - Hereford,2023-04-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-04-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
751733,Linden Lea - Hereford,2023-04-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-04-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
751733,Linden Lea - Hereford,2023-04-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-04-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
751733,Linden Lea - Hereford,2023-04-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
751733,Linden Lea - Hereford,2023-04-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.47
751733,Linden Lea - Hereford,2023-04-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.82
751733,Linden Lea - Hereford,2023-04-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.16
751733,Linden Lea - Hereford,2023-04-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
751733,Linden Lea - Hereford,2023-04-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
751733,Linden Lea - Hereford,2023-04-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
751733,Linden Lea - Hereford,2023-04-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-04-12T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-04-12T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-04-12T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-04-12T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
751733,Linden Lea - Hereford,2023-04-12T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
751733,Linden Lea - Hereford,2023-04-12T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.98
751733,Linden Lea - Hereford,2023-04-12T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-04-12T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-04-12T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-04-12T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-04-12T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-04-12T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
751733,Linden Lea - Hereford,2023-04-12T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.18
751733,Linden Lea - Hereford,2023-04-12T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
751733,Linden Lea - Hereford,2023-04-12T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
751733,Linden Lea - Hereford,2023-04-12T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
751733,Linden Lea - Hereford,2023-04-12T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-04-12T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-04-12T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-04-12T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-04-12T08:40:00.000+00:00,transformer,,Temperature,C,15.0
751733,Linden Lea - Hereford,2023-04-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-04-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
751733,Linden Lea - Hereford,2023-04-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-04-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
751733,Linden Lea - Hereford,2023-04-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-04-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
751733,Linden Lea - Hereford,2023-04-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-04-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
751733,Linden Lea - Hereford,2023-04-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
751733,Linden Lea - Hereford,2023-04-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.81
751733,Linden Lea - Hereford,2023-04-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.63
751733,Linden Lea - Hereford,2023-04-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.41
751733,Linden Lea - Hereford,2023-04-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-04-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
751733,Linden Lea - Hereford,2023-04-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
751733,Linden Lea - Hereford,2023-04-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
751733,Linden Lea - Hereford,2023-04-12T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-04-12T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-04-12T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-04-12T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.91
751733,Linden Lea - Hereford,2023-04-12T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
751733,Linden Lea - Hereford,2023-04-12T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.74
751733,Linden Lea - Hereford,2023-04-12T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
751733,Linden Lea - Hereford,2023-04-12T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
751733,Linden Lea - Hereford,2023-04-12T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-04-12T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
751733,Linden Lea - Hereford,2023-04-12T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-04-12T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
751733,Linden Lea - Hereford,2023-04-12T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.98
751733,Linden Lea - Hereford,2023-04-12T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
751733,Linden Lea - Hereford,2023-04-12T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
751733,Linden Lea - Hereford,2023-04-12T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
751733,Linden Lea - Hereford,2023-04-12T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-04-12T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-04-12T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-04-12T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-04-12T08:30:00.000+00:00,transformer,,Temperature,C,14.8
751733,Linden Lea - Hereford,2023-04-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-04-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
751733,Linden Lea - Hereford,2023-04-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-04-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
751733,Linden Lea - Hereford,2023-04-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
751733,Linden Lea - Hereford,2023-04-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-04-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
751733,Linden Lea - Hereford,2023-04-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
751733,Linden Lea - Hereford,2023-04-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.71
751733,Linden Lea - Hereford,2023-04-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.64
751733,Linden Lea - Hereford,2023-04-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.72
751733,Linden Lea - Hereford,2023-04-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
751733,Linden Lea - Hereford,2023-04-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
751733,Linden Lea - Hereford,2023-04-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-04-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
751733,Linden Lea - Hereford,2023-04-12T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-04-12T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-04-12T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-12T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
751733,Linden Lea - Hereford,2023-04-12T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
751733,Linden Lea - Hereford,2023-04-12T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
751733,Linden Lea - Hereford,2023-04-12T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-04-12T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-04-12T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
751733,Linden Lea - Hereford,2023-04-12T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-04-12T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-04-12T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
751733,Linden Lea - Hereford,2023-04-12T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.28
751733,Linden Lea - Hereford,2023-04-12T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.33
751733,Linden Lea - Hereford,2023-04-12T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
751733,Linden Lea - Hereford,2023-04-12T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
751733,Linden Lea - Hereford,2023-04-12T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-04-12T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
751733,Linden Lea - Hereford,2023-04-12T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-04-12T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-04-12T08:20:00.000+00:00,transformer,,Temperature,C,14.5
751733,Linden Lea - Hereford,2023-04-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-04-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
751733,Linden Lea - Hereford,2023-04-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-04-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
751733,Linden Lea - Hereford,2023-04-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
751733,Linden Lea - Hereford,2023-04-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-04-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
751733,Linden Lea - Hereford,2023-04-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
751733,Linden Lea - Hereford,2023-04-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.49
751733,Linden Lea - Hereford,2023-04-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.49
751733,Linden Lea - Hereford,2023-04-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.95
751733,Linden Lea - Hereford,2023-04-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
751733,Linden Lea - Hereford,2023-04-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
751733,Linden Lea - Hereford,2023-04-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
751733,Linden Lea - Hereford,2023-04-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
751733,Linden Lea - Hereford,2023-04-12T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-04-12T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-04-12T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-04-12T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.67
751733,Linden Lea - Hereford,2023-04-12T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
751733,Linden Lea - Hereford,2023-04-12T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
751733,Linden Lea - Hereford,2023-04-12T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-04-12T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-04-12T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-04-12T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-04-12T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-04-12T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
751733,Linden Lea - Hereford,2023-04-12T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.45
751733,Linden Lea - Hereford,2023-04-12T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.32
751733,Linden Lea - Hereford,2023-04-12T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
751733,Linden Lea - Hereford,2023-04-12T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
751733,Linden Lea - Hereford,2023-04-12T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
751733,Linden Lea - Hereford,2023-04-12T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
751733,Linden Lea - Hereford,2023-04-12T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-04-12T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-04-12T08:10:00.000+00:00,transformer,,Temperature,C,14.1
751733,Linden Lea - Hereford,2023-04-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-04-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
751733,Linden Lea - Hereford,2023-04-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
751733,Linden Lea - Hereford,2023-04-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
751733,Linden Lea - Hereford,2023-04-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-04-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
751733,Linden Lea - Hereford,2023-04-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
751733,Linden Lea - Hereford,2023-04-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.99
751733,Linden Lea - Hereford,2023-04-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.3
751733,Linden Lea - Hereford,2023-04-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.58
751733,Linden Lea - Hereford,2023-04-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
751733,Linden Lea - Hereford,2023-04-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
751733,Linden Lea - Hereford,2023-04-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
751733,Linden Lea - Hereford,2023-04-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
751733,Linden Lea - Hereford,2023-04-12T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-04-12T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-04-12T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-04-12T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
751733,Linden Lea - Hereford,2023-04-12T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
751733,Linden Lea - Hereford,2023-04-12T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.2
751733,Linden Lea - Hereford,2023-04-12T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-04-12T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-04-12T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-04-12T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
751733,Linden Lea - Hereford,2023-04-12T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-04-12T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
751733,Linden Lea - Hereford,2023-04-12T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.32
751733,Linden Lea - Hereford,2023-04-12T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.78
751733,Linden Lea - Hereford,2023-04-12T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
751733,Linden Lea - Hereford,2023-04-12T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
751733,Linden Lea - Hereford,2023-04-12T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-04-12T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
751733,Linden Lea - Hereford,2023-04-12T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-04-12T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-04-12T08:00:00.000+00:00,transformer,,Temperature,C,13.8
751733,Linden Lea - Hereford,2023-04-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-04-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
751733,Linden Lea - Hereford,2023-04-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
751733,Linden Lea - Hereford,2023-04-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
751733,Linden Lea - Hereford,2023-04-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-04-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
751733,Linden Lea - Hereford,2023-04-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
751733,Linden Lea - Hereford,2023-04-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.68
751733,Linden Lea - Hereford,2023-04-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.72
751733,Linden Lea - Hereford,2023-04-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.41
751733,Linden Lea - Hereford,2023-04-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-04-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
751733,Linden Lea - Hereford,2023-04-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
751733,Linden Lea - Hereford,2023-04-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
751733,Linden Lea - Hereford,2023-04-12T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-04-12T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-04-12T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-04-12T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
751733,Linden Lea - Hereford,2023-04-12T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
751733,Linden Lea - Hereford,2023-04-12T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.54
751733,Linden Lea - Hereford,2023-04-12T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-04-12T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-04-12T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-04-12T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
751733,Linden Lea - Hereford,2023-04-12T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-04-12T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
751733,Linden Lea - Hereford,2023-04-12T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.49
751733,Linden Lea - Hereford,2023-04-12T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
751733,Linden Lea - Hereford,2023-04-12T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
751733,Linden Lea - Hereford,2023-04-12T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.78
751733,Linden Lea - Hereford,2023-04-12T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-04-12T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
751733,Linden Lea - Hereford,2023-04-12T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-04-12T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
751733,Linden Lea - Hereford,2023-04-12T07:50:00.000+00:00,transformer,,Temperature,C,13.7
751733,Linden Lea - Hereford,2023-04-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-04-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
751733,Linden Lea - Hereford,2023-04-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
751733,Linden Lea - Hereford,2023-04-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
751733,Linden Lea - Hereford,2023-04-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-04-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-04-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
751733,Linden Lea - Hereford,2023-04-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.39
751733,Linden Lea - Hereford,2023-04-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.98
751733,Linden Lea - Hereford,2023-04-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.32
751733,Linden Lea - Hereford,2023-04-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
751733,Linden Lea - Hereford,2023-04-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
751733,Linden Lea - Hereford,2023-04-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
751733,Linden Lea - Hereford,2023-04-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
751733,Linden Lea - Hereford,2023-04-12T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-04-12T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-04-12T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-04-12T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.45
751733,Linden Lea - Hereford,2023-04-12T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
751733,Linden Lea - Hereford,2023-04-12T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
751733,Linden Lea - Hereford,2023-04-12T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-04-12T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-04-12T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-04-12T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-04-12T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
751733,Linden Lea - Hereford,2023-04-12T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
751733,Linden Lea - Hereford,2023-04-12T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.04
751733,Linden Lea - Hereford,2023-04-12T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
751733,Linden Lea - Hereford,2023-04-12T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
751733,Linden Lea - Hereford,2023-04-12T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
751733,Linden Lea - Hereford,2023-04-12T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-04-12T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-04-12T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-04-12T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-04-12T07:40:00.000+00:00,transformer,,Temperature,C,13.6
751733,Linden Lea - Hereford,2023-04-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-04-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
751733,Linden Lea - Hereford,2023-04-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-04-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
751733,Linden Lea - Hereford,2023-04-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-04-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
751733,Linden Lea - Hereford,2023-04-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-04-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-04-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
751733,Linden Lea - Hereford,2023-04-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.16
751733,Linden Lea - Hereford,2023-04-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.01
751733,Linden Lea - Hereford,2023-04-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.5
751733,Linden Lea - Hereford,2023-04-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-04-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
751733,Linden Lea - Hereford,2023-04-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
751733,Linden Lea - Hereford,2023-04-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
751733,Linden Lea - Hereford,2023-04-12T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-04-12T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-04-12T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-04-12T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
751733,Linden Lea - Hereford,2023-04-12T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
751733,Linden Lea - Hereford,2023-04-12T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.77
751733,Linden Lea - Hereford,2023-04-12T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-04-12T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-04-12T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-04-12T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-04-12T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
751733,Linden Lea - Hereford,2023-04-12T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
751733,Linden Lea - Hereford,2023-04-12T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.18
751733,Linden Lea - Hereford,2023-04-12T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
751733,Linden Lea - Hereford,2023-04-12T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
751733,Linden Lea - Hereford,2023-04-12T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
751733,Linden Lea - Hereford,2023-04-12T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-04-12T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-04-12T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-04-12T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-04-12T07:30:00.000+00:00,transformer,,Temperature,C,13.4
751733,Linden Lea - Hereford,2023-04-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-04-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
751733,Linden Lea - Hereford,2023-04-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
751733,Linden Lea - Hereford,2023-04-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
751733,Linden Lea - Hereford,2023-04-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-04-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
751733,Linden Lea - Hereford,2023-04-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
751733,Linden Lea - Hereford,2023-04-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.12
751733,Linden Lea - Hereford,2023-04-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.37
751733,Linden Lea - Hereford,2023-04-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.8
751733,Linden Lea - Hereford,2023-04-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-04-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
751733,Linden Lea - Hereford,2023-04-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
751733,Linden Lea - Hereford,2023-04-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
751733,Linden Lea - Hereford,2023-04-12T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-04-12T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-04-12T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-04-12T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.1
751733,Linden Lea - Hereford,2023-04-12T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
751733,Linden Lea - Hereford,2023-04-12T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
751733,Linden Lea - Hereford,2023-04-12T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-04-12T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-04-12T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-04-12T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-04-12T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-04-12T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
751733,Linden Lea - Hereford,2023-04-12T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.16
751733,Linden Lea - Hereford,2023-04-12T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.36
751733,Linden Lea - Hereford,2023-04-12T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
751733,Linden Lea - Hereford,2023-04-12T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
751733,Linden Lea - Hereford,2023-04-12T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-04-12T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
751733,Linden Lea - Hereford,2023-04-12T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-04-12T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-04-12T07:20:00.000+00:00,transformer,,Temperature,C,13.3
751733,Linden Lea - Hereford,2023-04-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-04-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
751733,Linden Lea - Hereford,2023-04-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
751733,Linden Lea - Hereford,2023-04-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-04-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
751733,Linden Lea - Hereford,2023-04-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
751733,Linden Lea - Hereford,2023-04-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
751733,Linden Lea - Hereford,2023-04-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
751733,Linden Lea - Hereford,2023-04-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.46
751733,Linden Lea - Hereford,2023-04-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.81
751733,Linden Lea - Hereford,2023-04-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.28
751733,Linden Lea - Hereford,2023-04-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
751733,Linden Lea - Hereford,2023-04-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
751733,Linden Lea - Hereford,2023-04-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-04-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
751733,Linden Lea - Hereford,2023-04-12T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-12T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-04-12T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-04-12T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
751733,Linden Lea - Hereford,2023-04-12T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
751733,Linden Lea - Hereford,2023-04-12T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
751733,Linden Lea - Hereford,2023-04-12T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-04-12T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-04-12T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-04-12T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-04-12T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-04-12T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-04-12T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.13
751733,Linden Lea - Hereford,2023-04-12T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.86
751733,Linden Lea - Hereford,2023-04-12T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
751733,Linden Lea - Hereford,2023-04-12T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
751733,Linden Lea - Hereford,2023-04-12T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-04-12T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
751733,Linden Lea - Hereford,2023-04-12T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-04-12T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-04-12T07:10:00.000+00:00,transformer,,Temperature,C,13.1
751733,Linden Lea - Hereford,2023-04-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-04-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
751733,Linden Lea - Hereford,2023-04-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
751733,Linden Lea - Hereford,2023-04-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
751733,Linden Lea - Hereford,2023-04-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-04-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
751733,Linden Lea - Hereford,2023-04-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
751733,Linden Lea - Hereford,2023-04-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.5
751733,Linden Lea - Hereford,2023-04-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.18
751733,Linden Lea - Hereford,2023-04-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.58
751733,Linden Lea - Hereford,2023-04-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-04-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
751733,Linden Lea - Hereford,2023-04-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
751733,Linden Lea - Hereford,2023-04-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
751733,Linden Lea - Hereford,2023-04-12T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-04-12T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-04-12T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-04-12T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
751733,Linden Lea - Hereford,2023-04-12T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.01
751733,Linden Lea - Hereford,2023-04-12T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
751733,Linden Lea - Hereford,2023-04-12T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
751733,Linden Lea - Hereford,2023-04-12T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-04-12T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
751733,Linden Lea - Hereford,2023-04-12T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
751733,Linden Lea - Hereford,2023-04-12T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-04-12T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
751733,Linden Lea - Hereford,2023-04-12T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.9
751733,Linden Lea - Hereford,2023-04-12T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.68
751733,Linden Lea - Hereford,2023-04-12T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.55
751733,Linden Lea - Hereford,2023-04-12T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
751733,Linden Lea - Hereford,2023-04-12T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-04-12T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-04-12T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-04-12T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-04-12T07:00:00.000+00:00,transformer,,Temperature,C,13.0
751733,Linden Lea - Hereford,2023-04-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-04-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
751733,Linden Lea - Hereford,2023-04-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
751733,Linden Lea - Hereford,2023-04-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-04-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
751733,Linden Lea - Hereford,2023-04-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-04-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
751733,Linden Lea - Hereford,2023-04-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
751733,Linden Lea - Hereford,2023-04-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.15
751733,Linden Lea - Hereford,2023-04-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.56
751733,Linden Lea - Hereford,2023-04-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.31
751733,Linden Lea - Hereford,2023-04-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-04-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
751733,Linden Lea - Hereford,2023-04-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
751733,Linden Lea - Hereford,2023-04-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
751733,Linden Lea - Hereford,2023-04-12T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-12T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-04-12T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-04-12T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
751733,Linden Lea - Hereford,2023-04-12T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
751733,Linden Lea - Hereford,2023-04-12T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
751733,Linden Lea - Hereford,2023-04-12T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-04-12T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-04-12T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-04-12T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-04-12T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-04-12T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
751733,Linden Lea - Hereford,2023-04-12T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.88
751733,Linden Lea - Hereford,2023-04-12T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.41
751733,Linden Lea - Hereford,2023-04-12T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
751733,Linden Lea - Hereford,2023-04-12T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
751733,Linden Lea - Hereford,2023-04-12T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-04-12T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-04-12T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-04-12T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-04-12T06:50:00.000+00:00,transformer,,Temperature,C,13.0
751733,Linden Lea - Hereford,2023-04-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-04-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
751733,Linden Lea - Hereford,2023-04-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
751733,Linden Lea - Hereford,2023-04-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
751733,Linden Lea - Hereford,2023-04-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-04-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
751733,Linden Lea - Hereford,2023-04-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
751733,Linden Lea - Hereford,2023-04-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.24
751733,Linden Lea - Hereford,2023-04-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.97
751733,Linden Lea - Hereford,2023-04-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.64
751733,Linden Lea - Hereford,2023-04-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
751733,Linden Lea - Hereford,2023-04-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
