Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
751733,Linden Lea - Hereford,2023-04-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
751733,Linden Lea - Hereford,2023-04-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.08
751733,Linden Lea - Hereford,2023-04-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.74
751733,Linden Lea - Hereford,2023-04-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.69
751733,Linden Lea - Hereford,2023-04-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
751733,Linden Lea - Hereford,2023-04-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
751733,Linden Lea - Hereford,2023-04-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
751733,Linden Lea - Hereford,2023-04-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
751733,Linden Lea - Hereford,2023-04-13T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-04-13T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-13T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-13T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
751733,Linden Lea - Hereford,2023-04-13T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
751733,Linden Lea - Hereford,2023-04-13T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
751733,Linden Lea - Hereford,2023-04-13T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-04-13T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-04-13T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-04-13T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
751733,Linden Lea - Hereford,2023-04-13T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-04-13T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
751733,Linden Lea - Hereford,2023-04-13T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.5
751733,Linden Lea - Hereford,2023-04-13T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.56
751733,Linden Lea - Hereford,2023-04-13T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.27
751733,Linden Lea - Hereford,2023-04-13T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
751733,Linden Lea - Hereford,2023-04-13T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-04-13T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
751733,Linden Lea - Hereford,2023-04-13T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-04-13T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-04-13T21:30:00.000+00:00,transformer,,Temperature,C,20.0
751733,Linden Lea - Hereford,2023-04-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-04-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
751733,Linden Lea - Hereford,2023-04-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
751733,Linden Lea - Hereford,2023-04-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-04-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
751733,Linden Lea - Hereford,2023-04-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-04-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
751733,Linden Lea - Hereford,2023-04-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
751733,Linden Lea - Hereford,2023-04-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.52
751733,Linden Lea - Hereford,2023-04-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.49
751733,Linden Lea - Hereford,2023-04-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.22
751733,Linden Lea - Hereford,2023-04-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-04-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
751733,Linden Lea - Hereford,2023-04-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
751733,Linden Lea - Hereford,2023-04-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
751733,Linden Lea - Hereford,2023-04-13T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-04-13T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-04-13T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-04-13T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.61
751733,Linden Lea - Hereford,2023-04-13T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
751733,Linden Lea - Hereford,2023-04-13T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
751733,Linden Lea - Hereford,2023-04-13T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-04-13T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-04-13T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-04-13T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-04-13T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-04-13T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
751733,Linden Lea - Hereford,2023-04-13T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.1
751733,Linden Lea - Hereford,2023-04-13T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
751733,Linden Lea - Hereford,2023-04-13T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
751733,Linden Lea - Hereford,2023-04-13T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
751733,Linden Lea - Hereford,2023-04-13T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
751733,Linden Lea - Hereford,2023-04-13T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-04-13T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-04-13T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-04-13T21:20:00.000+00:00,transformer,,Temperature,C,20.1
751733,Linden Lea - Hereford,2023-04-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-04-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
751733,Linden Lea - Hereford,2023-04-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
751733,Linden Lea - Hereford,2023-04-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-04-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
751733,Linden Lea - Hereford,2023-04-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-04-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
751733,Linden Lea - Hereford,2023-04-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
751733,Linden Lea - Hereford,2023-04-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.57
751733,Linden Lea - Hereford,2023-04-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.67
751733,Linden Lea - Hereford,2023-04-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.59
751733,Linden Lea - Hereford,2023-04-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
751733,Linden Lea - Hereford,2023-04-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
751733,Linden Lea - Hereford,2023-04-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
751733,Linden Lea - Hereford,2023-04-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
751733,Linden Lea - Hereford,2023-04-13T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-04-13T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-04-13T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-04-13T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
751733,Linden Lea - Hereford,2023-04-13T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
751733,Linden Lea - Hereford,2023-04-13T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.96
751733,Linden Lea - Hereford,2023-04-13T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-04-13T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-04-13T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-04-13T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
751733,Linden Lea - Hereford,2023-04-13T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-04-13T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
751733,Linden Lea - Hereford,2023-04-13T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.11
751733,Linden Lea - Hereford,2023-04-13T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.02
751733,Linden Lea - Hereford,2023-04-13T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
751733,Linden Lea - Hereford,2023-04-13T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
751733,Linden Lea - Hereford,2023-04-13T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-04-13T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
751733,Linden Lea - Hereford,2023-04-13T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-04-13T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-04-13T21:10:00.000+00:00,transformer,,Temperature,C,20.2
751733,Linden Lea - Hereford,2023-04-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-04-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
751733,Linden Lea - Hereford,2023-04-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
751733,Linden Lea - Hereford,2023-04-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
751733,Linden Lea - Hereford,2023-04-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-04-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
751733,Linden Lea - Hereford,2023-04-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
751733,Linden Lea - Hereford,2023-04-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.67
751733,Linden Lea - Hereford,2023-04-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.43
751733,Linden Lea - Hereford,2023-04-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.27
751733,Linden Lea - Hereford,2023-04-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-04-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
751733,Linden Lea - Hereford,2023-04-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-04-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
751733,Linden Lea - Hereford,2023-04-13T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-04-13T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-04-13T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
751733,Linden Lea - Hereford,2023-04-13T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
751733,Linden Lea - Hereford,2023-04-13T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
751733,Linden Lea - Hereford,2023-04-13T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.57
751733,Linden Lea - Hereford,2023-04-13T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-04-13T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-04-13T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-04-13T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
751733,Linden Lea - Hereford,2023-04-13T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-04-13T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
751733,Linden Lea - Hereford,2023-04-13T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.35
751733,Linden Lea - Hereford,2023-04-13T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.99
751733,Linden Lea - Hereford,2023-04-13T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
751733,Linden Lea - Hereford,2023-04-13T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
751733,Linden Lea - Hereford,2023-04-13T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-04-13T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
751733,Linden Lea - Hereford,2023-04-13T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-04-13T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-04-13T21:00:00.000+00:00,transformer,,Temperature,C,20.3
751733,Linden Lea - Hereford,2023-04-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-04-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
751733,Linden Lea - Hereford,2023-04-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
751733,Linden Lea - Hereford,2023-04-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
751733,Linden Lea - Hereford,2023-04-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-04-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
751733,Linden Lea - Hereford,2023-04-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
751733,Linden Lea - Hereford,2023-04-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.94
751733,Linden Lea - Hereford,2023-04-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.52
751733,Linden Lea - Hereford,2023-04-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.61
751733,Linden Lea - Hereford,2023-04-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
751733,Linden Lea - Hereford,2023-04-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
751733,Linden Lea - Hereford,2023-04-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
751733,Linden Lea - Hereford,2023-04-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
751733,Linden Lea - Hereford,2023-04-13T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-04-13T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-04-13T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-04-13T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
751733,Linden Lea - Hereford,2023-04-13T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
751733,Linden Lea - Hereford,2023-04-13T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
751733,Linden Lea - Hereford,2023-04-13T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-04-13T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-04-13T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-04-13T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-04-13T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-04-13T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
751733,Linden Lea - Hereford,2023-04-13T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.4
751733,Linden Lea - Hereford,2023-04-13T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.6
751733,Linden Lea - Hereford,2023-04-13T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
751733,Linden Lea - Hereford,2023-04-13T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
751733,Linden Lea - Hereford,2023-04-13T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-04-13T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
751733,Linden Lea - Hereford,2023-04-13T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-04-13T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-04-13T20:50:00.000+00:00,transformer,,Temperature,C,20.4
751733,Linden Lea - Hereford,2023-04-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-04-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
751733,Linden Lea - Hereford,2023-04-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
751733,Linden Lea - Hereford,2023-04-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-04-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
751733,Linden Lea - Hereford,2023-04-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-04-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
751733,Linden Lea - Hereford,2023-04-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
751733,Linden Lea - Hereford,2023-04-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.39
751733,Linden Lea - Hereford,2023-04-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.32
751733,Linden Lea - Hereford,2023-04-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.7
751733,Linden Lea - Hereford,2023-04-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
751733,Linden Lea - Hereford,2023-04-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
751733,Linden Lea - Hereford,2023-04-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
751733,Linden Lea - Hereford,2023-04-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
751733,Linden Lea - Hereford,2023-04-13T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-04-13T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-04-13T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-04-13T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
751733,Linden Lea - Hereford,2023-04-13T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
751733,Linden Lea - Hereford,2023-04-13T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
751733,Linden Lea - Hereford,2023-04-13T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-04-13T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-04-13T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-04-13T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-04-13T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-04-13T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
751733,Linden Lea - Hereford,2023-04-13T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.22
751733,Linden Lea - Hereford,2023-04-13T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
751733,Linden Lea - Hereford,2023-04-13T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
751733,Linden Lea - Hereford,2023-04-13T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
751733,Linden Lea - Hereford,2023-04-13T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-04-13T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-04-13T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-04-13T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-04-13T20:40:00.000+00:00,transformer,,Temperature,C,20.5
751733,Linden Lea - Hereford,2023-04-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-04-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
751733,Linden Lea - Hereford,2023-04-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.86
751733,Linden Lea - Hereford,2023-04-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-04-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
751733,Linden Lea - Hereford,2023-04-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-04-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
751733,Linden Lea - Hereford,2023-04-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
751733,Linden Lea - Hereford,2023-04-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.82
751733,Linden Lea - Hereford,2023-04-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.84
751733,Linden Lea - Hereford,2023-04-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.61
751733,Linden Lea - Hereford,2023-04-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-04-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
751733,Linden Lea - Hereford,2023-04-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
751733,Linden Lea - Hereford,2023-04-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
751733,Linden Lea - Hereford,2023-04-13T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-13T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-04-13T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
751733,Linden Lea - Hereford,2023-04-13T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
751733,Linden Lea - Hereford,2023-04-13T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.72
751733,Linden Lea - Hereford,2023-04-13T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
751733,Linden Lea - Hereford,2023-04-13T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
751733,Linden Lea - Hereford,2023-04-13T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-04-13T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
751733,Linden Lea - Hereford,2023-04-13T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
751733,Linden Lea - Hereford,2023-04-13T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-04-13T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
751733,Linden Lea - Hereford,2023-04-13T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.08
751733,Linden Lea - Hereford,2023-04-13T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.98
751733,Linden Lea - Hereford,2023-04-13T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
751733,Linden Lea - Hereford,2023-04-13T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
751733,Linden Lea - Hereford,2023-04-13T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-04-13T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-04-13T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-04-13T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-04-13T20:30:00.000+00:00,transformer,,Temperature,C,20.6
751733,Linden Lea - Hereford,2023-04-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-04-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
751733,Linden Lea - Hereford,2023-04-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
751733,Linden Lea - Hereford,2023-04-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
751733,Linden Lea - Hereford,2023-04-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-04-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
751733,Linden Lea - Hereford,2023-04-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-04-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.95
751733,Linden Lea - Hereford,2023-04-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.88
751733,Linden Lea - Hereford,2023-04-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.36
751733,Linden Lea - Hereford,2023-04-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
751733,Linden Lea - Hereford,2023-04-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
751733,Linden Lea - Hereford,2023-04-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
751733,Linden Lea - Hereford,2023-04-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
751733,Linden Lea - Hereford,2023-04-13T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-04-13T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-04-13T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-04-13T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
751733,Linden Lea - Hereford,2023-04-13T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
751733,Linden Lea - Hereford,2023-04-13T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
751733,Linden Lea - Hereford,2023-04-13T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-04-13T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-04-13T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-04-13T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-04-13T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-04-13T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
751733,Linden Lea - Hereford,2023-04-13T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.91
751733,Linden Lea - Hereford,2023-04-13T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
751733,Linden Lea - Hereford,2023-04-13T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
751733,Linden Lea - Hereford,2023-04-13T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
751733,Linden Lea - Hereford,2023-04-13T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-04-13T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-04-13T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-04-13T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-04-13T20:20:00.000+00:00,transformer,,Temperature,C,20.7
751733,Linden Lea - Hereford,2023-04-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-04-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
751733,Linden Lea - Hereford,2023-04-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
751733,Linden Lea - Hereford,2023-04-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-04-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
751733,Linden Lea - Hereford,2023-04-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-04-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-04-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.1
751733,Linden Lea - Hereford,2023-04-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.4
751733,Linden Lea - Hereford,2023-04-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.02
751733,Linden Lea - Hereford,2023-04-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
751733,Linden Lea - Hereford,2023-04-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
751733,Linden Lea - Hereford,2023-04-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
751733,Linden Lea - Hereford,2023-04-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
751733,Linden Lea - Hereford,2023-04-13T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-13T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-04-13T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-04-13T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
751733,Linden Lea - Hereford,2023-04-13T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
751733,Linden Lea - Hereford,2023-04-13T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
751733,Linden Lea - Hereford,2023-04-13T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
751733,Linden Lea - Hereford,2023-04-13T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-04-13T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-04-13T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-04-13T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-04-13T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
751733,Linden Lea - Hereford,2023-04-13T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.59
751733,Linden Lea - Hereford,2023-04-13T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.21
751733,Linden Lea - Hereford,2023-04-13T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.93
751733,Linden Lea - Hereford,2023-04-13T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
751733,Linden Lea - Hereford,2023-04-13T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-04-13T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
751733,Linden Lea - Hereford,2023-04-13T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-04-13T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-04-13T20:10:00.000+00:00,transformer,,Temperature,C,20.8
751733,Linden Lea - Hereford,2023-04-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-04-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
751733,Linden Lea - Hereford,2023-04-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
751733,Linden Lea - Hereford,2023-04-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
751733,Linden Lea - Hereford,2023-04-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-04-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-04-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-04-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.28
751733,Linden Lea - Hereford,2023-04-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.24
751733,Linden Lea - Hereford,2023-04-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.15
751733,Linden Lea - Hereford,2023-04-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
751733,Linden Lea - Hereford,2023-04-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
751733,Linden Lea - Hereford,2023-04-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
751733,Linden Lea - Hereford,2023-04-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
751733,Linden Lea - Hereford,2023-04-13T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-04-13T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-04-13T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-04-13T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
751733,Linden Lea - Hereford,2023-04-13T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.27
751733,Linden Lea - Hereford,2023-04-13T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
751733,Linden Lea - Hereford,2023-04-13T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-04-13T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-04-13T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
751733,Linden Lea - Hereford,2023-04-13T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-04-13T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-04-13T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
751733,Linden Lea - Hereford,2023-04-13T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.83
751733,Linden Lea - Hereford,2023-04-13T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.35
751733,Linden Lea - Hereford,2023-04-13T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
751733,Linden Lea - Hereford,2023-04-13T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
751733,Linden Lea - Hereford,2023-04-13T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-04-13T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-04-13T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-04-13T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-04-13T20:00:00.000+00:00,transformer,,Temperature,C,20.8
751733,Linden Lea - Hereford,2023-04-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-04-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
751733,Linden Lea - Hereford,2023-04-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
751733,Linden Lea - Hereford,2023-04-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
751733,Linden Lea - Hereford,2023-04-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-04-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
751733,Linden Lea - Hereford,2023-04-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-04-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.03
751733,Linden Lea - Hereford,2023-04-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.81
751733,Linden Lea - Hereford,2023-04-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.79
751733,Linden Lea - Hereford,2023-04-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
751733,Linden Lea - Hereford,2023-04-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
751733,Linden Lea - Hereford,2023-04-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
751733,Linden Lea - Hereford,2023-04-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
751733,Linden Lea - Hereford,2023-04-13T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-13T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-04-13T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
751733,Linden Lea - Hereford,2023-04-13T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
751733,Linden Lea - Hereford,2023-04-13T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.11
751733,Linden Lea - Hereford,2023-04-13T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
751733,Linden Lea - Hereford,2023-04-13T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,102.2
751733,Linden Lea - Hereford,2023-04-13T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-04-13T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.7
751733,Linden Lea - Hereford,2023-04-13T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
751733,Linden Lea - Hereford,2023-04-13T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-04-13T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
751733,Linden Lea - Hereford,2023-04-13T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.92
751733,Linden Lea - Hereford,2023-04-13T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.49
751733,Linden Lea - Hereford,2023-04-13T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
751733,Linden Lea - Hereford,2023-04-13T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
751733,Linden Lea - Hereford,2023-04-13T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-04-13T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-04-13T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-04-13T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-04-13T19:50:00.000+00:00,transformer,,Temperature,C,20.9
751733,Linden Lea - Hereford,2023-04-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-04-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
751733,Linden Lea - Hereford,2023-04-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-04-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
751733,Linden Lea - Hereford,2023-04-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
751733,Linden Lea - Hereford,2023-04-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-04-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
751733,Linden Lea - Hereford,2023-04-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-04-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
751733,Linden Lea - Hereford,2023-04-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.56
751733,Linden Lea - Hereford,2023-04-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.84
751733,Linden Lea - Hereford,2023-04-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,107.9
751733,Linden Lea - Hereford,2023-04-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
751733,Linden Lea - Hereford,2023-04-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
751733,Linden Lea - Hereford,2023-04-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
751733,Linden Lea - Hereford,2023-04-13T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-04-13T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-04-13T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-13T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
751733,Linden Lea - Hereford,2023-04-13T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.89
751733,Linden Lea - Hereford,2023-04-13T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
751733,Linden Lea - Hereford,2023-04-13T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
751733,Linden Lea - Hereford,2023-04-13T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-04-13T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
751733,Linden Lea - Hereford,2023-04-13T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
751733,Linden Lea - Hereford,2023-04-13T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-04-13T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
751733,Linden Lea - Hereford,2023-04-13T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.93
751733,Linden Lea - Hereford,2023-04-13T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.98
751733,Linden Lea - Hereford,2023-04-13T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
751733,Linden Lea - Hereford,2023-04-13T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
751733,Linden Lea - Hereford,2023-04-13T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-04-13T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-04-13T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-04-13T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-04-13T19:40:00.000+00:00,transformer,,Temperature,C,21.0
751733,Linden Lea - Hereford,2023-04-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-04-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
751733,Linden Lea - Hereford,2023-04-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
751733,Linden Lea - Hereford,2023-04-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
751733,Linden Lea - Hereford,2023-04-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-04-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-04-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
751733,Linden Lea - Hereford,2023-04-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.03
751733,Linden Lea - Hereford,2023-04-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.53
751733,Linden Lea - Hereford,2023-04-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.02
751733,Linden Lea - Hereford,2023-04-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
751733,Linden Lea - Hereford,2023-04-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
751733,Linden Lea - Hereford,2023-04-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
751733,Linden Lea - Hereford,2023-04-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
751733,Linden Lea - Hereford,2023-04-13T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-13T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-04-13T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
751733,Linden Lea - Hereford,2023-04-13T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
751733,Linden Lea - Hereford,2023-04-13T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
751733,Linden Lea - Hereford,2023-04-13T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
751733,Linden Lea - Hereford,2023-04-13T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-04-13T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-04-13T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-04-13T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-04-13T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-04-13T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
751733,Linden Lea - Hereford,2023-04-13T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
751733,Linden Lea - Hereford,2023-04-13T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.92
751733,Linden Lea - Hereford,2023-04-13T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.23
751733,Linden Lea - Hereford,2023-04-13T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
751733,Linden Lea - Hereford,2023-04-13T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-04-13T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
751733,Linden Lea - Hereford,2023-04-13T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
751733,Linden Lea - Hereford,2023-04-13T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-04-13T19:30:00.000+00:00,transformer,,Temperature,C,21.1
751733,Linden Lea - Hereford,2023-04-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-04-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
751733,Linden Lea - Hereford,2023-04-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
751733,Linden Lea - Hereford,2023-04-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
751733,Linden Lea - Hereford,2023-04-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-04-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-04-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
751733,Linden Lea - Hereford,2023-04-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.76
751733,Linden Lea - Hereford,2023-04-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.15
751733,Linden Lea - Hereford,2023-04-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.77
751733,Linden Lea - Hereford,2023-04-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
751733,Linden Lea - Hereford,2023-04-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
751733,Linden Lea - Hereford,2023-04-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
751733,Linden Lea - Hereford,2023-04-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
751733,Linden Lea - Hereford,2023-04-13T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-04-13T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-04-13T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
751733,Linden Lea - Hereford,2023-04-13T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
751733,Linden Lea - Hereford,2023-04-13T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.38
751733,Linden Lea - Hereford,2023-04-13T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
751733,Linden Lea - Hereford,2023-04-13T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
751733,Linden Lea - Hereford,2023-04-13T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-04-13T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
751733,Linden Lea - Hereford,2023-04-13T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-04-13T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-04-13T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
751733,Linden Lea - Hereford,2023-04-13T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.73
751733,Linden Lea - Hereford,2023-04-13T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.59
751733,Linden Lea - Hereford,2023-04-13T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.77
751733,Linden Lea - Hereford,2023-04-13T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.72
