Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-13T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-04-13T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
751733,Linden Lea - Hereford,2023-04-13T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
751733,Linden Lea - Hereford,2023-04-13T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-04-13T19:20:00.000+00:00,transformer,,Temperature,C,21.2
751733,Linden Lea - Hereford,2023-04-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-04-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
751733,Linden Lea - Hereford,2023-04-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
751733,Linden Lea - Hereford,2023-04-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
751733,Linden Lea - Hereford,2023-04-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-04-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-04-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.84
751733,Linden Lea - Hereford,2023-04-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.15
751733,Linden Lea - Hereford,2023-04-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.4
751733,Linden Lea - Hereford,2023-04-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
751733,Linden Lea - Hereford,2023-04-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
751733,Linden Lea - Hereford,2023-04-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
751733,Linden Lea - Hereford,2023-04-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
751733,Linden Lea - Hereford,2023-04-13T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-04-13T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-04-13T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-04-13T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.4
751733,Linden Lea - Hereford,2023-04-13T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.69
751733,Linden Lea - Hereford,2023-04-13T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
751733,Linden Lea - Hereford,2023-04-13T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-04-13T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-04-13T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
751733,Linden Lea - Hereford,2023-04-13T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
751733,Linden Lea - Hereford,2023-04-13T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-04-13T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
751733,Linden Lea - Hereford,2023-04-13T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.12
751733,Linden Lea - Hereford,2023-04-13T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.16
751733,Linden Lea - Hereford,2023-04-13T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.58
751733,Linden Lea - Hereford,2023-04-13T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
751733,Linden Lea - Hereford,2023-04-13T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-04-13T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
751733,Linden Lea - Hereford,2023-04-13T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
751733,Linden Lea - Hereford,2023-04-13T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-04-13T19:10:00.000+00:00,transformer,,Temperature,C,21.3
751733,Linden Lea - Hereford,2023-04-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-04-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
751733,Linden Lea - Hereford,2023-04-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
751733,Linden Lea - Hereford,2023-04-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
751733,Linden Lea - Hereford,2023-04-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-04-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-04-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.55
751733,Linden Lea - Hereford,2023-04-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.27
751733,Linden Lea - Hereford,2023-04-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.51
751733,Linden Lea - Hereford,2023-04-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
751733,Linden Lea - Hereford,2023-04-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
751733,Linden Lea - Hereford,2023-04-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
751733,Linden Lea - Hereford,2023-04-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
751733,Linden Lea - Hereford,2023-04-13T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-13T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-04-13T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
751733,Linden Lea - Hereford,2023-04-13T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
751733,Linden Lea - Hereford,2023-04-13T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
751733,Linden Lea - Hereford,2023-04-13T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
751733,Linden Lea - Hereford,2023-04-13T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-04-13T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-04-13T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-04-13T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-04-13T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-04-13T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
751733,Linden Lea - Hereford,2023-04-13T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.5
751733,Linden Lea - Hereford,2023-04-13T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.96
751733,Linden Lea - Hereford,2023-04-13T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
751733,Linden Lea - Hereford,2023-04-13T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.5
751733,Linden Lea - Hereford,2023-04-13T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-04-13T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.1
751733,Linden Lea - Hereford,2023-04-13T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
751733,Linden Lea - Hereford,2023-04-13T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
751733,Linden Lea - Hereford,2023-04-13T19:00:00.000+00:00,transformer,,Temperature,C,21.4
751733,Linden Lea - Hereford,2023-04-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-04-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
751733,Linden Lea - Hereford,2023-04-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
751733,Linden Lea - Hereford,2023-04-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
751733,Linden Lea - Hereford,2023-04-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-04-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-04-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
751733,Linden Lea - Hereford,2023-04-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.84
751733,Linden Lea - Hereford,2023-04-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.05
751733,Linden Lea - Hereford,2023-04-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.63
751733,Linden Lea - Hereford,2023-04-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
751733,Linden Lea - Hereford,2023-04-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
751733,Linden Lea - Hereford,2023-04-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
751733,Linden Lea - Hereford,2023-04-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
751733,Linden Lea - Hereford,2023-04-13T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-04-13T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-04-13T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-04-13T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
751733,Linden Lea - Hereford,2023-04-13T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
751733,Linden Lea - Hereford,2023-04-13T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.35
751733,Linden Lea - Hereford,2023-04-13T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
751733,Linden Lea - Hereford,2023-04-13T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-04-13T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-04-13T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
751733,Linden Lea - Hereford,2023-04-13T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-04-13T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
751733,Linden Lea - Hereford,2023-04-13T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.14
751733,Linden Lea - Hereford,2023-04-13T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.44
751733,Linden Lea - Hereford,2023-04-13T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
751733,Linden Lea - Hereford,2023-04-13T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
751733,Linden Lea - Hereford,2023-04-13T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-04-13T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
751733,Linden Lea - Hereford,2023-04-13T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-04-13T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-04-13T18:50:00.000+00:00,transformer,,Temperature,C,21.5
751733,Linden Lea - Hereford,2023-04-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751733,Linden Lea - Hereford,2023-04-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
751733,Linden Lea - Hereford,2023-04-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-04-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
751733,Linden Lea - Hereford,2023-04-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
751733,Linden Lea - Hereford,2023-04-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-04-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
751733,Linden Lea - Hereford,2023-04-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
751733,Linden Lea - Hereford,2023-04-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.93
751733,Linden Lea - Hereford,2023-04-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.74
751733,Linden Lea - Hereford,2023-04-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.37
751733,Linden Lea - Hereford,2023-04-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
751733,Linden Lea - Hereford,2023-04-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
751733,Linden Lea - Hereford,2023-04-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
751733,Linden Lea - Hereford,2023-04-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
751733,Linden Lea - Hereford,2023-04-13T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-04-13T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-04-13T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-04-13T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
751733,Linden Lea - Hereford,2023-04-13T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
751733,Linden Lea - Hereford,2023-04-13T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.48
751733,Linden Lea - Hereford,2023-04-13T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
751733,Linden Lea - Hereford,2023-04-13T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-04-13T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-04-13T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
751733,Linden Lea - Hereford,2023-04-13T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-04-13T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
751733,Linden Lea - Hereford,2023-04-13T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.07
751733,Linden Lea - Hereford,2023-04-13T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
751733,Linden Lea - Hereford,2023-04-13T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
751733,Linden Lea - Hereford,2023-04-13T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
751733,Linden Lea - Hereford,2023-04-13T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-04-13T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-04-13T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-04-13T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-04-13T18:40:00.000+00:00,transformer,,Temperature,C,21.6
751733,Linden Lea - Hereford,2023-04-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-04-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
751733,Linden Lea - Hereford,2023-04-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
751733,Linden Lea - Hereford,2023-04-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
751733,Linden Lea - Hereford,2023-04-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-04-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
751733,Linden Lea - Hereford,2023-04-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-04-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.83
751733,Linden Lea - Hereford,2023-04-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.23
751733,Linden Lea - Hereford,2023-04-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.13
751733,Linden Lea - Hereford,2023-04-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
751733,Linden Lea - Hereford,2023-04-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
751733,Linden Lea - Hereford,2023-04-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
751733,Linden Lea - Hereford,2023-04-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
751733,Linden Lea - Hereford,2023-04-13T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-04-13T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-04-13T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-04-13T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
751733,Linden Lea - Hereford,2023-04-13T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
751733,Linden Lea - Hereford,2023-04-13T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
751733,Linden Lea - Hereford,2023-04-13T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-04-13T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-04-13T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-04-13T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-04-13T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-04-13T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-04-13T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.58
751733,Linden Lea - Hereford,2023-04-13T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
751733,Linden Lea - Hereford,2023-04-13T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.15
751733,Linden Lea - Hereford,2023-04-13T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.99
751733,Linden Lea - Hereford,2023-04-13T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-04-13T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
751733,Linden Lea - Hereford,2023-04-13T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
751733,Linden Lea - Hereford,2023-04-13T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
751733,Linden Lea - Hereford,2023-04-13T18:30:00.000+00:00,transformer,,Temperature,C,21.6
751733,Linden Lea - Hereford,2023-04-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-04-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
751733,Linden Lea - Hereford,2023-04-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
751733,Linden Lea - Hereford,2023-04-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
751733,Linden Lea - Hereford,2023-04-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-04-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
751733,Linden Lea - Hereford,2023-04-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
751733,Linden Lea - Hereford,2023-04-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.61
751733,Linden Lea - Hereford,2023-04-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.84
751733,Linden Lea - Hereford,2023-04-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.1
751733,Linden Lea - Hereford,2023-04-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
751733,Linden Lea - Hereford,2023-04-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
751733,Linden Lea - Hereford,2023-04-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
751733,Linden Lea - Hereford,2023-04-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
751733,Linden Lea - Hereford,2023-04-13T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-04-13T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-04-13T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-04-13T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
751733,Linden Lea - Hereford,2023-04-13T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
751733,Linden Lea - Hereford,2023-04-13T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
751733,Linden Lea - Hereford,2023-04-13T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-04-13T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-04-13T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
751733,Linden Lea - Hereford,2023-04-13T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
751733,Linden Lea - Hereford,2023-04-13T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-04-13T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-04-13T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.31
751733,Linden Lea - Hereford,2023-04-13T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.9
751733,Linden Lea - Hereford,2023-04-13T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
751733,Linden Lea - Hereford,2023-04-13T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
751733,Linden Lea - Hereford,2023-04-13T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-04-13T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
751733,Linden Lea - Hereford,2023-04-13T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-04-13T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
751733,Linden Lea - Hereford,2023-04-13T18:20:00.000+00:00,transformer,,Temperature,C,21.7
751733,Linden Lea - Hereford,2023-04-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-04-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
751733,Linden Lea - Hereford,2023-04-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
751733,Linden Lea - Hereford,2023-04-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
751733,Linden Lea - Hereford,2023-04-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-04-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-04-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
751733,Linden Lea - Hereford,2023-04-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.36
751733,Linden Lea - Hereford,2023-04-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.35
751733,Linden Lea - Hereford,2023-04-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.13
751733,Linden Lea - Hereford,2023-04-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
751733,Linden Lea - Hereford,2023-04-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
751733,Linden Lea - Hereford,2023-04-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
751733,Linden Lea - Hereford,2023-04-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
751733,Linden Lea - Hereford,2023-04-13T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-04-13T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-04-13T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-04-13T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
751733,Linden Lea - Hereford,2023-04-13T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
751733,Linden Lea - Hereford,2023-04-13T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.27
751733,Linden Lea - Hereford,2023-04-13T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-04-13T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-04-13T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-04-13T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
751733,Linden Lea - Hereford,2023-04-13T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-04-13T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-04-13T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.87
751733,Linden Lea - Hereford,2023-04-13T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.74
751733,Linden Lea - Hereford,2023-04-13T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
751733,Linden Lea - Hereford,2023-04-13T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.82
751733,Linden Lea - Hereford,2023-04-13T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-04-13T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
751733,Linden Lea - Hereford,2023-04-13T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
751733,Linden Lea - Hereford,2023-04-13T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-04-13T18:10:00.000+00:00,transformer,,Temperature,C,21.8
751733,Linden Lea - Hereford,2023-04-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751733,Linden Lea - Hereford,2023-04-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
751733,Linden Lea - Hereford,2023-04-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-04-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
751733,Linden Lea - Hereford,2023-04-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
751733,Linden Lea - Hereford,2023-04-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-04-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-04-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-04-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.89
751733,Linden Lea - Hereford,2023-04-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.11
751733,Linden Lea - Hereford,2023-04-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.1
751733,Linden Lea - Hereford,2023-04-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
751733,Linden Lea - Hereford,2023-04-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
751733,Linden Lea - Hereford,2023-04-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
751733,Linden Lea - Hereford,2023-04-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
751733,Linden Lea - Hereford,2023-04-13T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-04-13T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-04-13T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-04-13T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.01
751733,Linden Lea - Hereford,2023-04-13T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
751733,Linden Lea - Hereford,2023-04-13T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
751733,Linden Lea - Hereford,2023-04-13T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-04-13T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
751733,Linden Lea - Hereford,2023-04-13T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-04-13T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
751733,Linden Lea - Hereford,2023-04-13T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-04-13T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
751733,Linden Lea - Hereford,2023-04-13T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.77
751733,Linden Lea - Hereford,2023-04-13T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.27
751733,Linden Lea - Hereford,2023-04-13T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
751733,Linden Lea - Hereford,2023-04-13T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
751733,Linden Lea - Hereford,2023-04-13T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-04-13T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-04-13T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-04-13T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-04-13T18:00:00.000+00:00,transformer,,Temperature,C,21.8
751733,Linden Lea - Hereford,2023-04-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-04-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
751733,Linden Lea - Hereford,2023-04-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
751733,Linden Lea - Hereford,2023-04-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
751733,Linden Lea - Hereford,2023-04-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-04-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
751733,Linden Lea - Hereford,2023-04-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
751733,Linden Lea - Hereford,2023-04-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.28
751733,Linden Lea - Hereford,2023-04-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.15
751733,Linden Lea - Hereford,2023-04-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.08
751733,Linden Lea - Hereford,2023-04-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
751733,Linden Lea - Hereford,2023-04-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
751733,Linden Lea - Hereford,2023-04-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
751733,Linden Lea - Hereford,2023-04-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
751733,Linden Lea - Hereford,2023-04-13T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-04-13T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-04-13T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-04-13T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.54
751733,Linden Lea - Hereford,2023-04-13T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
751733,Linden Lea - Hereford,2023-04-13T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.71
751733,Linden Lea - Hereford,2023-04-13T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-04-13T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
751733,Linden Lea - Hereford,2023-04-13T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-04-13T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
751733,Linden Lea - Hereford,2023-04-13T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
751733,Linden Lea - Hereford,2023-04-13T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
751733,Linden Lea - Hereford,2023-04-13T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.8
751733,Linden Lea - Hereford,2023-04-13T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.25
751733,Linden Lea - Hereford,2023-04-13T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
751733,Linden Lea - Hereford,2023-04-13T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
751733,Linden Lea - Hereford,2023-04-13T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-04-13T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
751733,Linden Lea - Hereford,2023-04-13T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
751733,Linden Lea - Hereford,2023-04-13T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-04-13T17:50:00.000+00:00,transformer,,Temperature,C,21.9
751733,Linden Lea - Hereford,2023-04-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751733,Linden Lea - Hereford,2023-04-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
751733,Linden Lea - Hereford,2023-04-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-04-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
751733,Linden Lea - Hereford,2023-04-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-04-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
751733,Linden Lea - Hereford,2023-04-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-04-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
751733,Linden Lea - Hereford,2023-04-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
751733,Linden Lea - Hereford,2023-04-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.79
751733,Linden Lea - Hereford,2023-04-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.67
751733,Linden Lea - Hereford,2023-04-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.22
751733,Linden Lea - Hereford,2023-04-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
751733,Linden Lea - Hereford,2023-04-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
751733,Linden Lea - Hereford,2023-04-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
751733,Linden Lea - Hereford,2023-04-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
751733,Linden Lea - Hereford,2023-04-13T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-04-13T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-04-13T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-04-13T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.11
751733,Linden Lea - Hereford,2023-04-13T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
751733,Linden Lea - Hereford,2023-04-13T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.99
751733,Linden Lea - Hereford,2023-04-13T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
751733,Linden Lea - Hereford,2023-04-13T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
751733,Linden Lea - Hereford,2023-04-13T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-04-13T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
751733,Linden Lea - Hereford,2023-04-13T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-04-13T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
751733,Linden Lea - Hereford,2023-04-13T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.96
751733,Linden Lea - Hereford,2023-04-13T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.38
751733,Linden Lea - Hereford,2023-04-13T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
751733,Linden Lea - Hereford,2023-04-13T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
751733,Linden Lea - Hereford,2023-04-13T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-04-13T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
751733,Linden Lea - Hereford,2023-04-13T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-04-13T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-04-13T17:40:00.000+00:00,transformer,,Temperature,C,21.9
751733,Linden Lea - Hereford,2023-04-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751733,Linden Lea - Hereford,2023-04-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
751733,Linden Lea - Hereford,2023-04-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-04-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
751733,Linden Lea - Hereford,2023-04-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-04-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
751733,Linden Lea - Hereford,2023-04-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
751733,Linden Lea - Hereford,2023-04-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
751733,Linden Lea - Hereford,2023-04-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
751733,Linden Lea - Hereford,2023-04-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.49
751733,Linden Lea - Hereford,2023-04-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.24
751733,Linden Lea - Hereford,2023-04-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.25
751733,Linden Lea - Hereford,2023-04-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
751733,Linden Lea - Hereford,2023-04-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
751733,Linden Lea - Hereford,2023-04-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
751733,Linden Lea - Hereford,2023-04-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
751733,Linden Lea - Hereford,2023-04-13T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-04-13T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-04-13T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-04-13T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.53
751733,Linden Lea - Hereford,2023-04-13T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
751733,Linden Lea - Hereford,2023-04-13T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.09
751733,Linden Lea - Hereford,2023-04-13T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.0
751733,Linden Lea - Hereford,2023-04-13T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
751733,Linden Lea - Hereford,2023-04-13T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-04-13T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.0
751733,Linden Lea - Hereford,2023-04-13T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
751733,Linden Lea - Hereford,2023-04-13T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-04-13T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.25
751733,Linden Lea - Hereford,2023-04-13T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.75
751733,Linden Lea - Hereford,2023-04-13T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
751733,Linden Lea - Hereford,2023-04-13T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
751733,Linden Lea - Hereford,2023-04-13T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-04-13T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
751733,Linden Lea - Hereford,2023-04-13T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
751733,Linden Lea - Hereford,2023-04-13T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-04-13T17:30:00.000+00:00,transformer,,Temperature,C,22.0
751733,Linden Lea - Hereford,2023-04-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
751733,Linden Lea - Hereford,2023-04-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
751733,Linden Lea - Hereford,2023-04-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-04-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
751733,Linden Lea - Hereford,2023-04-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-04-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
751733,Linden Lea - Hereford,2023-04-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
751733,Linden Lea - Hereford,2023-04-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-04-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
751733,Linden Lea - Hereford,2023-04-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.29
751733,Linden Lea - Hereford,2023-04-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.47
751733,Linden Lea - Hereford,2023-04-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.69
751733,Linden Lea - Hereford,2023-04-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
751733,Linden Lea - Hereford,2023-04-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
751733,Linden Lea - Hereford,2023-04-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
751733,Linden Lea - Hereford,2023-04-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
751733,Linden Lea - Hereford,2023-04-13T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-04-13T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-04-13T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-04-13T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
751733,Linden Lea - Hereford,2023-04-13T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.83
751733,Linden Lea - Hereford,2023-04-13T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.87
751733,Linden Lea - Hereford,2023-04-13T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-04-13T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-04-13T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
751733,Linden Lea - Hereford,2023-04-13T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
751733,Linden Lea - Hereford,2023-04-13T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-04-13T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
751733,Linden Lea - Hereford,2023-04-13T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.01
751733,Linden Lea - Hereford,2023-04-13T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.53
751733,Linden Lea - Hereford,2023-04-13T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
751733,Linden Lea - Hereford,2023-04-13T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.62
751733,Linden Lea - Hereford,2023-04-13T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-04-13T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
751733,Linden Lea - Hereford,2023-04-13T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-04-13T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-04-13T17:20:00.000+00:00,transformer,,Temperature,C,22.1
751733,Linden Lea - Hereford,2023-04-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751733,Linden Lea - Hereford,2023-04-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
751733,Linden Lea - Hereford,2023-04-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-04-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
751733,Linden Lea - Hereford,2023-04-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-04-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
751733,Linden Lea - Hereford,2023-04-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-04-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
751733,Linden Lea - Hereford,2023-04-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
751733,Linden Lea - Hereford,2023-04-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.49
751733,Linden Lea - Hereford,2023-04-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.99
751733,Linden Lea - Hereford,2023-04-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.49
751733,Linden Lea - Hereford,2023-04-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
751733,Linden Lea - Hereford,2023-04-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
751733,Linden Lea - Hereford,2023-04-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
751733,Linden Lea - Hereford,2023-04-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
751733,Linden Lea - Hereford,2023-04-13T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-04-13T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-04-13T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-04-13T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.89
751733,Linden Lea - Hereford,2023-04-13T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
751733,Linden Lea - Hereford,2023-04-13T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.94
751733,Linden Lea - Hereford,2023-04-13T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
751733,Linden Lea - Hereford,2023-04-13T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
751733,Linden Lea - Hereford,2023-04-13T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-04-13T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
751733,Linden Lea - Hereford,2023-04-13T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
751733,Linden Lea - Hereford,2023-04-13T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
751733,Linden Lea - Hereford,2023-04-13T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.65
751733,Linden Lea - Hereford,2023-04-13T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.16
751733,Linden Lea - Hereford,2023-04-13T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.14
751733,Linden Lea - Hereford,2023-04-13T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.95
751733,Linden Lea - Hereford,2023-04-13T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-04-13T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
751733,Linden Lea - Hereford,2023-04-13T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-04-13T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-04-13T17:10:00.000+00:00,transformer,,Temperature,C,22.2
751733,Linden Lea - Hereford,2023-04-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751733,Linden Lea - Hereford,2023-04-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
751733,Linden Lea - Hereford,2023-04-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-04-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
751733,Linden Lea - Hereford,2023-04-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-04-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
751733,Linden Lea - Hereford,2023-04-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
751733,Linden Lea - Hereford,2023-04-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-04-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
751733,Linden Lea - Hereford,2023-04-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.04
751733,Linden Lea - Hereford,2023-04-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.15
751733,Linden Lea - Hereford,2023-04-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.89
751733,Linden Lea - Hereford,2023-04-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
751733,Linden Lea - Hereford,2023-04-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
751733,Linden Lea - Hereford,2023-04-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
751733,Linden Lea - Hereford,2023-04-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
751733,Linden Lea - Hereford,2023-04-13T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-04-13T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-04-13T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-04-13T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.05
