Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-13T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
751733,Linden Lea - Hereford,2023-04-13T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.21
751733,Linden Lea - Hereford,2023-04-13T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
751733,Linden Lea - Hereford,2023-04-13T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
751733,Linden Lea - Hereford,2023-04-13T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-04-13T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
751733,Linden Lea - Hereford,2023-04-13T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
751733,Linden Lea - Hereford,2023-04-13T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
751733,Linden Lea - Hereford,2023-04-13T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.7
751733,Linden Lea - Hereford,2023-04-13T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.74
751733,Linden Lea - Hereford,2023-04-13T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.58
751733,Linden Lea - Hereford,2023-04-13T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.18
751733,Linden Lea - Hereford,2023-04-13T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-04-13T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
751733,Linden Lea - Hereford,2023-04-13T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-04-13T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
751733,Linden Lea - Hereford,2023-04-13T17:00:00.000+00:00,transformer,,Temperature,C,22.3
751733,Linden Lea - Hereford,2023-04-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751733,Linden Lea - Hereford,2023-04-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
751733,Linden Lea - Hereford,2023-04-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-04-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
751733,Linden Lea - Hereford,2023-04-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-04-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
751733,Linden Lea - Hereford,2023-04-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
751733,Linden Lea - Hereford,2023-04-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-04-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
751733,Linden Lea - Hereford,2023-04-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.79
751733,Linden Lea - Hereford,2023-04-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.65
751733,Linden Lea - Hereford,2023-04-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.38
751733,Linden Lea - Hereford,2023-04-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
751733,Linden Lea - Hereford,2023-04-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
751733,Linden Lea - Hereford,2023-04-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
751733,Linden Lea - Hereford,2023-04-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
751733,Linden Lea - Hereford,2023-04-13T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-04-13T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-04-13T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-04-13T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
751733,Linden Lea - Hereford,2023-04-13T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
751733,Linden Lea - Hereford,2023-04-13T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.19
751733,Linden Lea - Hereford,2023-04-13T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.0
751733,Linden Lea - Hereford,2023-04-13T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-04-13T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-04-13T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
751733,Linden Lea - Hereford,2023-04-13T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
751733,Linden Lea - Hereford,2023-04-13T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
751733,Linden Lea - Hereford,2023-04-13T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.59
751733,Linden Lea - Hereford,2023-04-13T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.41
751733,Linden Lea - Hereford,2023-04-13T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
751733,Linden Lea - Hereford,2023-04-13T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
751733,Linden Lea - Hereford,2023-04-13T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-04-13T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
751733,Linden Lea - Hereford,2023-04-13T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-04-13T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-04-13T16:50:00.000+00:00,transformer,,Temperature,C,22.4
751733,Linden Lea - Hereford,2023-04-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751733,Linden Lea - Hereford,2023-04-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
751733,Linden Lea - Hereford,2023-04-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-04-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
751733,Linden Lea - Hereford,2023-04-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
751733,Linden Lea - Hereford,2023-04-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
751733,Linden Lea - Hereford,2023-04-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
751733,Linden Lea - Hereford,2023-04-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
751733,Linden Lea - Hereford,2023-04-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.21
751733,Linden Lea - Hereford,2023-04-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.35
751733,Linden Lea - Hereford,2023-04-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.97
751733,Linden Lea - Hereford,2023-04-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
751733,Linden Lea - Hereford,2023-04-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
751733,Linden Lea - Hereford,2023-04-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
751733,Linden Lea - Hereford,2023-04-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
751733,Linden Lea - Hereford,2023-04-13T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-04-13T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-04-13T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-04-13T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
751733,Linden Lea - Hereford,2023-04-13T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
751733,Linden Lea - Hereford,2023-04-13T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
751733,Linden Lea - Hereford,2023-04-13T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-04-13T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-04-13T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-04-13T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
751733,Linden Lea - Hereford,2023-04-13T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-04-13T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
751733,Linden Lea - Hereford,2023-04-13T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.42
751733,Linden Lea - Hereford,2023-04-13T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.29
751733,Linden Lea - Hereford,2023-04-13T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.58
751733,Linden Lea - Hereford,2023-04-13T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
751733,Linden Lea - Hereford,2023-04-13T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-04-13T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
751733,Linden Lea - Hereford,2023-04-13T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-04-13T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-04-13T16:40:00.000+00:00,transformer,,Temperature,C,22.4
751733,Linden Lea - Hereford,2023-04-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-04-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
751733,Linden Lea - Hereford,2023-04-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
751733,Linden Lea - Hereford,2023-04-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-04-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
751733,Linden Lea - Hereford,2023-04-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-04-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
751733,Linden Lea - Hereford,2023-04-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
751733,Linden Lea - Hereford,2023-04-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.79
751733,Linden Lea - Hereford,2023-04-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.43
751733,Linden Lea - Hereford,2023-04-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.35
751733,Linden Lea - Hereford,2023-04-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-04-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
751733,Linden Lea - Hereford,2023-04-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
751733,Linden Lea - Hereford,2023-04-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
751733,Linden Lea - Hereford,2023-04-13T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
751733,Linden Lea - Hereford,2023-04-13T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-04-13T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-04-13T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
751733,Linden Lea - Hereford,2023-04-13T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
751733,Linden Lea - Hereford,2023-04-13T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.77
751733,Linden Lea - Hereford,2023-04-13T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-04-13T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-04-13T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-04-13T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
751733,Linden Lea - Hereford,2023-04-13T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-04-13T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
751733,Linden Lea - Hereford,2023-04-13T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.12
751733,Linden Lea - Hereford,2023-04-13T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.53
751733,Linden Lea - Hereford,2023-04-13T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
751733,Linden Lea - Hereford,2023-04-13T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
751733,Linden Lea - Hereford,2023-04-13T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-04-13T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
751733,Linden Lea - Hereford,2023-04-13T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
751733,Linden Lea - Hereford,2023-04-13T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-04-13T16:30:00.000+00:00,transformer,,Temperature,C,22.4
751733,Linden Lea - Hereford,2023-04-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751733,Linden Lea - Hereford,2023-04-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
751733,Linden Lea - Hereford,2023-04-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
751733,Linden Lea - Hereford,2023-04-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
751733,Linden Lea - Hereford,2023-04-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
751733,Linden Lea - Hereford,2023-04-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-04-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
751733,Linden Lea - Hereford,2023-04-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.38
751733,Linden Lea - Hereford,2023-04-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.08
751733,Linden Lea - Hereford,2023-04-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.33
751733,Linden Lea - Hereford,2023-04-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
751733,Linden Lea - Hereford,2023-04-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
751733,Linden Lea - Hereford,2023-04-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
751733,Linden Lea - Hereford,2023-04-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
751733,Linden Lea - Hereford,2023-04-13T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
751733,Linden Lea - Hereford,2023-04-13T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-04-13T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-04-13T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
751733,Linden Lea - Hereford,2023-04-13T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.7
751733,Linden Lea - Hereford,2023-04-13T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
751733,Linden Lea - Hereford,2023-04-13T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-04-13T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-04-13T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-04-13T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-04-13T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
751733,Linden Lea - Hereford,2023-04-13T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-04-13T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.12
751733,Linden Lea - Hereford,2023-04-13T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.23
751733,Linden Lea - Hereford,2023-04-13T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
751733,Linden Lea - Hereford,2023-04-13T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
751733,Linden Lea - Hereford,2023-04-13T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-04-13T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
751733,Linden Lea - Hereford,2023-04-13T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
751733,Linden Lea - Hereford,2023-04-13T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-04-13T16:20:00.000+00:00,transformer,,Temperature,C,22.5
751733,Linden Lea - Hereford,2023-04-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751733,Linden Lea - Hereford,2023-04-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
751733,Linden Lea - Hereford,2023-04-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-04-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
751733,Linden Lea - Hereford,2023-04-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
751733,Linden Lea - Hereford,2023-04-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
751733,Linden Lea - Hereford,2023-04-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
751733,Linden Lea - Hereford,2023-04-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
751733,Linden Lea - Hereford,2023-04-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.13
751733,Linden Lea - Hereford,2023-04-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.48
751733,Linden Lea - Hereford,2023-04-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.14
751733,Linden Lea - Hereford,2023-04-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
751733,Linden Lea - Hereford,2023-04-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
751733,Linden Lea - Hereford,2023-04-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
751733,Linden Lea - Hereford,2023-04-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
751733,Linden Lea - Hereford,2023-04-13T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-04-13T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-13T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-04-13T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
751733,Linden Lea - Hereford,2023-04-13T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
751733,Linden Lea - Hereford,2023-04-13T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
751733,Linden Lea - Hereford,2023-04-13T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-04-13T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-04-13T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-04-13T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-04-13T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-04-13T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
751733,Linden Lea - Hereford,2023-04-13T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.9
751733,Linden Lea - Hereford,2023-04-13T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.2
751733,Linden Lea - Hereford,2023-04-13T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
751733,Linden Lea - Hereford,2023-04-13T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.79
751733,Linden Lea - Hereford,2023-04-13T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-04-13T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
751733,Linden Lea - Hereford,2023-04-13T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
751733,Linden Lea - Hereford,2023-04-13T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-04-13T16:10:00.000+00:00,transformer,,Temperature,C,22.6
751733,Linden Lea - Hereford,2023-04-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751733,Linden Lea - Hereford,2023-04-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
751733,Linden Lea - Hereford,2023-04-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-04-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
751733,Linden Lea - Hereford,2023-04-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
751733,Linden Lea - Hereford,2023-04-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
751733,Linden Lea - Hereford,2023-04-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
751733,Linden Lea - Hereford,2023-04-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
751733,Linden Lea - Hereford,2023-04-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.03
751733,Linden Lea - Hereford,2023-04-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.62
751733,Linden Lea - Hereford,2023-04-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.11
751733,Linden Lea - Hereford,2023-04-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-04-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
751733,Linden Lea - Hereford,2023-04-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
751733,Linden Lea - Hereford,2023-04-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
751733,Linden Lea - Hereford,2023-04-13T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-04-13T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-13T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-13T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
751733,Linden Lea - Hereford,2023-04-13T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.58
751733,Linden Lea - Hereford,2023-04-13T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
751733,Linden Lea - Hereford,2023-04-13T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-04-13T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-04-13T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-04-13T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-04-13T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-04-13T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751733,Linden Lea - Hereford,2023-04-13T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.97
751733,Linden Lea - Hereford,2023-04-13T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.65
751733,Linden Lea - Hereford,2023-04-13T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
751733,Linden Lea - Hereford,2023-04-13T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
751733,Linden Lea - Hereford,2023-04-13T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-04-13T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
751733,Linden Lea - Hereford,2023-04-13T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
751733,Linden Lea - Hereford,2023-04-13T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-04-13T16:00:00.000+00:00,transformer,,Temperature,C,22.6
751733,Linden Lea - Hereford,2023-04-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751733,Linden Lea - Hereford,2023-04-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
751733,Linden Lea - Hereford,2023-04-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-04-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
751733,Linden Lea - Hereford,2023-04-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-04-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
751733,Linden Lea - Hereford,2023-04-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-04-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
751733,Linden Lea - Hereford,2023-04-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
751733,Linden Lea - Hereford,2023-04-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.75
751733,Linden Lea - Hereford,2023-04-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.54
751733,Linden Lea - Hereford,2023-04-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.55
751733,Linden Lea - Hereford,2023-04-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-04-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
751733,Linden Lea - Hereford,2023-04-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
751733,Linden Lea - Hereford,2023-04-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
751733,Linden Lea - Hereford,2023-04-13T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-04-13T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-04-13T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-04-13T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
751733,Linden Lea - Hereford,2023-04-13T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
751733,Linden Lea - Hereford,2023-04-13T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
751733,Linden Lea - Hereford,2023-04-13T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-04-13T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-04-13T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-04-13T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-04-13T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-04-13T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
751733,Linden Lea - Hereford,2023-04-13T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.65
751733,Linden Lea - Hereford,2023-04-13T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.32
751733,Linden Lea - Hereford,2023-04-13T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.73
751733,Linden Lea - Hereford,2023-04-13T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
751733,Linden Lea - Hereford,2023-04-13T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-04-13T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-04-13T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
751733,Linden Lea - Hereford,2023-04-13T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-04-13T15:50:00.000+00:00,transformer,,Temperature,C,22.6
751733,Linden Lea - Hereford,2023-04-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-04-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
751733,Linden Lea - Hereford,2023-04-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
751733,Linden Lea - Hereford,2023-04-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-04-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
751733,Linden Lea - Hereford,2023-04-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-04-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
751733,Linden Lea - Hereford,2023-04-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
751733,Linden Lea - Hereford,2023-04-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.35
751733,Linden Lea - Hereford,2023-04-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.16
751733,Linden Lea - Hereford,2023-04-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.53
751733,Linden Lea - Hereford,2023-04-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-04-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
751733,Linden Lea - Hereford,2023-04-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
751733,Linden Lea - Hereford,2023-04-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
751733,Linden Lea - Hereford,2023-04-13T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
751733,Linden Lea - Hereford,2023-04-13T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-04-13T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-04-13T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
751733,Linden Lea - Hereford,2023-04-13T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
751733,Linden Lea - Hereford,2023-04-13T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
751733,Linden Lea - Hereford,2023-04-13T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-04-13T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-04-13T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-04-13T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-04-13T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-04-13T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
751733,Linden Lea - Hereford,2023-04-13T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.73
751733,Linden Lea - Hereford,2023-04-13T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
751733,Linden Lea - Hereford,2023-04-13T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
751733,Linden Lea - Hereford,2023-04-13T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
751733,Linden Lea - Hereford,2023-04-13T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-04-13T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
751733,Linden Lea - Hereford,2023-04-13T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-04-13T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-04-13T15:40:00.000+00:00,transformer,,Temperature,C,22.6
751733,Linden Lea - Hereford,2023-04-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-04-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
751733,Linden Lea - Hereford,2023-04-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
751733,Linden Lea - Hereford,2023-04-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-04-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
751733,Linden Lea - Hereford,2023-04-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
751733,Linden Lea - Hereford,2023-04-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
751733,Linden Lea - Hereford,2023-04-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
751733,Linden Lea - Hereford,2023-04-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.13
751733,Linden Lea - Hereford,2023-04-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.02
751733,Linden Lea - Hereford,2023-04-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.39
751733,Linden Lea - Hereford,2023-04-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-04-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
751733,Linden Lea - Hereford,2023-04-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
751733,Linden Lea - Hereford,2023-04-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
751733,Linden Lea - Hereford,2023-04-13T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
751733,Linden Lea - Hereford,2023-04-13T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-04-13T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-04-13T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
751733,Linden Lea - Hereford,2023-04-13T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
751733,Linden Lea - Hereford,2023-04-13T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
751733,Linden Lea - Hereford,2023-04-13T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-04-13T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-04-13T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
751733,Linden Lea - Hereford,2023-04-13T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-04-13T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-04-13T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-04-13T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.26
751733,Linden Lea - Hereford,2023-04-13T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
751733,Linden Lea - Hereford,2023-04-13T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
751733,Linden Lea - Hereford,2023-04-13T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
751733,Linden Lea - Hereford,2023-04-13T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-04-13T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-04-13T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-04-13T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-04-13T15:30:00.000+00:00,transformer,,Temperature,C,22.5
751733,Linden Lea - Hereford,2023-04-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-04-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
751733,Linden Lea - Hereford,2023-04-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-04-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
751733,Linden Lea - Hereford,2023-04-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-04-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
751733,Linden Lea - Hereford,2023-04-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
751733,Linden Lea - Hereford,2023-04-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
751733,Linden Lea - Hereford,2023-04-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
751733,Linden Lea - Hereford,2023-04-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.99
751733,Linden Lea - Hereford,2023-04-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.93
751733,Linden Lea - Hereford,2023-04-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.98
751733,Linden Lea - Hereford,2023-04-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-04-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
751733,Linden Lea - Hereford,2023-04-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
751733,Linden Lea - Hereford,2023-04-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
751733,Linden Lea - Hereford,2023-04-13T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-04-13T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-04-13T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-04-13T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
751733,Linden Lea - Hereford,2023-04-13T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
751733,Linden Lea - Hereford,2023-04-13T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
751733,Linden Lea - Hereford,2023-04-13T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-04-13T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-04-13T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-04-13T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-04-13T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-04-13T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
751733,Linden Lea - Hereford,2023-04-13T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.38
751733,Linden Lea - Hereford,2023-04-13T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
751733,Linden Lea - Hereford,2023-04-13T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
751733,Linden Lea - Hereford,2023-04-13T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
751733,Linden Lea - Hereford,2023-04-13T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-04-13T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-04-13T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-04-13T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-04-13T15:20:00.000+00:00,transformer,,Temperature,C,22.5
751733,Linden Lea - Hereford,2023-04-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751733,Linden Lea - Hereford,2023-04-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
751733,Linden Lea - Hereford,2023-04-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
751733,Linden Lea - Hereford,2023-04-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-04-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
751733,Linden Lea - Hereford,2023-04-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
751733,Linden Lea - Hereford,2023-04-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
751733,Linden Lea - Hereford,2023-04-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
751733,Linden Lea - Hereford,2023-04-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.13
751733,Linden Lea - Hereford,2023-04-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.94
751733,Linden Lea - Hereford,2023-04-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.44
751733,Linden Lea - Hereford,2023-04-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-04-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
751733,Linden Lea - Hereford,2023-04-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
751733,Linden Lea - Hereford,2023-04-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
751733,Linden Lea - Hereford,2023-04-13T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-04-13T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-04-13T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-04-13T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
751733,Linden Lea - Hereford,2023-04-13T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
751733,Linden Lea - Hereford,2023-04-13T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
751733,Linden Lea - Hereford,2023-04-13T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-04-13T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
751733,Linden Lea - Hereford,2023-04-13T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-04-13T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-04-13T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-04-13T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
751733,Linden Lea - Hereford,2023-04-13T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.29
751733,Linden Lea - Hereford,2023-04-13T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.25
751733,Linden Lea - Hereford,2023-04-13T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
751733,Linden Lea - Hereford,2023-04-13T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
751733,Linden Lea - Hereford,2023-04-13T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-04-13T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-04-13T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-04-13T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-04-13T15:10:00.000+00:00,transformer,,Temperature,C,22.5
751733,Linden Lea - Hereford,2023-04-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751733,Linden Lea - Hereford,2023-04-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
751733,Linden Lea - Hereford,2023-04-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-04-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
751733,Linden Lea - Hereford,2023-04-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-04-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
751733,Linden Lea - Hereford,2023-04-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-04-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
751733,Linden Lea - Hereford,2023-04-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
751733,Linden Lea - Hereford,2023-04-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.65
751733,Linden Lea - Hereford,2023-04-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.05
751733,Linden Lea - Hereford,2023-04-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.12
751733,Linden Lea - Hereford,2023-04-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-04-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-04-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
751733,Linden Lea - Hereford,2023-04-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-04-13T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-04-13T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-04-13T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-04-13T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.42
751733,Linden Lea - Hereford,2023-04-13T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
751733,Linden Lea - Hereford,2023-04-13T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
751733,Linden Lea - Hereford,2023-04-13T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-04-13T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-04-13T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-04-13T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-04-13T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-04-13T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-04-13T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.55
751733,Linden Lea - Hereford,2023-04-13T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
751733,Linden Lea - Hereford,2023-04-13T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
751733,Linden Lea - Hereford,2023-04-13T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
751733,Linden Lea - Hereford,2023-04-13T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-04-13T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-04-13T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-04-13T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
751733,Linden Lea - Hereford,2023-04-13T15:00:00.000+00:00,transformer,,Temperature,C,22.7
751733,Linden Lea - Hereford,2023-04-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-04-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
751733,Linden Lea - Hereford,2023-04-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
751733,Linden Lea - Hereford,2023-04-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
751733,Linden Lea - Hereford,2023-04-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-04-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-04-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
751733,Linden Lea - Hereford,2023-04-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.89
751733,Linden Lea - Hereford,2023-04-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.33
751733,Linden Lea - Hereford,2023-04-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.28
751733,Linden Lea - Hereford,2023-04-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-04-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-04-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
751733,Linden Lea - Hereford,2023-04-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
751733,Linden Lea - Hereford,2023-04-13T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-04-13T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-04-13T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-04-13T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.26
751733,Linden Lea - Hereford,2023-04-13T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
751733,Linden Lea - Hereford,2023-04-13T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
751733,Linden Lea - Hereford,2023-04-13T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-04-13T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
751733,Linden Lea - Hereford,2023-04-13T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-04-13T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-04-13T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-04-13T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-04-13T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.74
751733,Linden Lea - Hereford,2023-04-13T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.14
751733,Linden Lea - Hereford,2023-04-13T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
751733,Linden Lea - Hereford,2023-04-13T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
751733,Linden Lea - Hereford,2023-04-13T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-04-13T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-04-13T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-04-13T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-04-13T14:50:00.000+00:00,transformer,,Temperature,C,22.8
751733,Linden Lea - Hereford,2023-04-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-04-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
751733,Linden Lea - Hereford,2023-04-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
751733,Linden Lea - Hereford,2023-04-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
751733,Linden Lea - Hereford,2023-04-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-04-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
751733,Linden Lea - Hereford,2023-04-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
