Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
751733,Linden Lea - Hereford,2023-04-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
751733,Linden Lea - Hereford,2023-04-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
751733,Linden Lea - Hereford,2023-04-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-04-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
751733,Linden Lea - Hereford,2023-04-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-04-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.42
751733,Linden Lea - Hereford,2023-04-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.62
751733,Linden Lea - Hereford,2023-04-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.89
751733,Linden Lea - Hereford,2023-04-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-04-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
751733,Linden Lea - Hereford,2023-04-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
751733,Linden Lea - Hereford,2023-04-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
751733,Linden Lea - Hereford,2023-04-13T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-04-13T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-04-13T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-13T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
751733,Linden Lea - Hereford,2023-04-13T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
751733,Linden Lea - Hereford,2023-04-13T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
751733,Linden Lea - Hereford,2023-04-13T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
751733,Linden Lea - Hereford,2023-04-13T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-04-13T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-04-13T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-04-13T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-04-13T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-04-13T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.21
751733,Linden Lea - Hereford,2023-04-13T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
751733,Linden Lea - Hereford,2023-04-13T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
751733,Linden Lea - Hereford,2023-04-13T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
751733,Linden Lea - Hereford,2023-04-13T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-04-13T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-04-13T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-04-13T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-04-13T05:30:00.000+00:00,transformer,,Temperature,C,14.9
751733,Linden Lea - Hereford,2023-04-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-04-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
751733,Linden Lea - Hereford,2023-04-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
751733,Linden Lea - Hereford,2023-04-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
751733,Linden Lea - Hereford,2023-04-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-04-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
751733,Linden Lea - Hereford,2023-04-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
751733,Linden Lea - Hereford,2023-04-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.64
751733,Linden Lea - Hereford,2023-04-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.03
751733,Linden Lea - Hereford,2023-04-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.2
751733,Linden Lea - Hereford,2023-04-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-04-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
751733,Linden Lea - Hereford,2023-04-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-04-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-04-13T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-04-13T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-04-13T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-04-13T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.67
751733,Linden Lea - Hereford,2023-04-13T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
751733,Linden Lea - Hereford,2023-04-13T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.14
751733,Linden Lea - Hereford,2023-04-13T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-04-13T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-04-13T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
751733,Linden Lea - Hereford,2023-04-13T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-04-13T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-04-13T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-04-13T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.75
751733,Linden Lea - Hereford,2023-04-13T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.21
751733,Linden Lea - Hereford,2023-04-13T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
751733,Linden Lea - Hereford,2023-04-13T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
751733,Linden Lea - Hereford,2023-04-13T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-04-13T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
751733,Linden Lea - Hereford,2023-04-13T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-04-13T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-04-13T05:20:00.000+00:00,transformer,,Temperature,C,14.9
751733,Linden Lea - Hereford,2023-04-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-04-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
751733,Linden Lea - Hereford,2023-04-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
751733,Linden Lea - Hereford,2023-04-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-04-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
751733,Linden Lea - Hereford,2023-04-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-04-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
751733,Linden Lea - Hereford,2023-04-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
751733,Linden Lea - Hereford,2023-04-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.88
751733,Linden Lea - Hereford,2023-04-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.88
751733,Linden Lea - Hereford,2023-04-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.35
751733,Linden Lea - Hereford,2023-04-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
751733,Linden Lea - Hereford,2023-04-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
751733,Linden Lea - Hereford,2023-04-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-04-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-04-13T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-04-13T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-04-13T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-04-13T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
751733,Linden Lea - Hereford,2023-04-13T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
751733,Linden Lea - Hereford,2023-04-13T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.26
751733,Linden Lea - Hereford,2023-04-13T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-04-13T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-04-13T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-04-13T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-04-13T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-04-13T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-04-13T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.39
751733,Linden Lea - Hereford,2023-04-13T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
751733,Linden Lea - Hereford,2023-04-13T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.45
751733,Linden Lea - Hereford,2023-04-13T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
751733,Linden Lea - Hereford,2023-04-13T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-04-13T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-04-13T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
751733,Linden Lea - Hereford,2023-04-13T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-04-13T05:10:00.000+00:00,transformer,,Temperature,C,14.9
751733,Linden Lea - Hereford,2023-04-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-04-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
751733,Linden Lea - Hereford,2023-04-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-04-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
751733,Linden Lea - Hereford,2023-04-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
751733,Linden Lea - Hereford,2023-04-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-04-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-04-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
751733,Linden Lea - Hereford,2023-04-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.11
751733,Linden Lea - Hereford,2023-04-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.83
751733,Linden Lea - Hereford,2023-04-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.29
751733,Linden Lea - Hereford,2023-04-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
751733,Linden Lea - Hereford,2023-04-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
751733,Linden Lea - Hereford,2023-04-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
751733,Linden Lea - Hereford,2023-04-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-04-13T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-04-13T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-04-13T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-04-13T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
751733,Linden Lea - Hereford,2023-04-13T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
751733,Linden Lea - Hereford,2023-04-13T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
751733,Linden Lea - Hereford,2023-04-13T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-04-13T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-04-13T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-04-13T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-04-13T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-04-13T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
751733,Linden Lea - Hereford,2023-04-13T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.43
751733,Linden Lea - Hereford,2023-04-13T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
751733,Linden Lea - Hereford,2023-04-13T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
751733,Linden Lea - Hereford,2023-04-13T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
751733,Linden Lea - Hereford,2023-04-13T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-04-13T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-04-13T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-04-13T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-04-13T05:00:00.000+00:00,transformer,,Temperature,C,14.9
751733,Linden Lea - Hereford,2023-04-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-04-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
751733,Linden Lea - Hereford,2023-04-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
751733,Linden Lea - Hereford,2023-04-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
751733,Linden Lea - Hereford,2023-04-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-04-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
751733,Linden Lea - Hereford,2023-04-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
751733,Linden Lea - Hereford,2023-04-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.72
751733,Linden Lea - Hereford,2023-04-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.75
751733,Linden Lea - Hereford,2023-04-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.37
751733,Linden Lea - Hereford,2023-04-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-04-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-04-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
751733,Linden Lea - Hereford,2023-04-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-04-13T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-13T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-04-13T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-04-13T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
751733,Linden Lea - Hereford,2023-04-13T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
751733,Linden Lea - Hereford,2023-04-13T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
751733,Linden Lea - Hereford,2023-04-13T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-04-13T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
751733,Linden Lea - Hereford,2023-04-13T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-04-13T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-04-13T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-04-13T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
751733,Linden Lea - Hereford,2023-04-13T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.02
751733,Linden Lea - Hereford,2023-04-13T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
751733,Linden Lea - Hereford,2023-04-13T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
751733,Linden Lea - Hereford,2023-04-13T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
751733,Linden Lea - Hereford,2023-04-13T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-04-13T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-04-13T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-04-13T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-04-13T04:50:00.000+00:00,transformer,,Temperature,C,14.9
751733,Linden Lea - Hereford,2023-04-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-04-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
751733,Linden Lea - Hereford,2023-04-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
751733,Linden Lea - Hereford,2023-04-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
751733,Linden Lea - Hereford,2023-04-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-04-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
751733,Linden Lea - Hereford,2023-04-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
751733,Linden Lea - Hereford,2023-04-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.72
751733,Linden Lea - Hereford,2023-04-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.98
751733,Linden Lea - Hereford,2023-04-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.71
751733,Linden Lea - Hereford,2023-04-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-04-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-04-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-04-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-04-13T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-13T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-04-13T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-04-13T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
751733,Linden Lea - Hereford,2023-04-13T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
751733,Linden Lea - Hereford,2023-04-13T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.45
751733,Linden Lea - Hereford,2023-04-13T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-04-13T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-04-13T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-04-13T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-04-13T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-04-13T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
751733,Linden Lea - Hereford,2023-04-13T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.85
751733,Linden Lea - Hereford,2023-04-13T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
751733,Linden Lea - Hereford,2023-04-13T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
751733,Linden Lea - Hereford,2023-04-13T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
751733,Linden Lea - Hereford,2023-04-13T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
751733,Linden Lea - Hereford,2023-04-13T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-04-13T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-04-13T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
751733,Linden Lea - Hereford,2023-04-13T04:40:00.000+00:00,transformer,,Temperature,C,14.9
751733,Linden Lea - Hereford,2023-04-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-04-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
751733,Linden Lea - Hereford,2023-04-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
751733,Linden Lea - Hereford,2023-04-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-04-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
751733,Linden Lea - Hereford,2023-04-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-04-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
751733,Linden Lea - Hereford,2023-04-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
751733,Linden Lea - Hereford,2023-04-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.43
751733,Linden Lea - Hereford,2023-04-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.32
751733,Linden Lea - Hereford,2023-04-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.61
751733,Linden Lea - Hereford,2023-04-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-04-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-04-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-04-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-04-13T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-04-13T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-04-13T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-04-13T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
751733,Linden Lea - Hereford,2023-04-13T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.63
751733,Linden Lea - Hereford,2023-04-13T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.14
751733,Linden Lea - Hereford,2023-04-13T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-04-13T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-04-13T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
751733,Linden Lea - Hereford,2023-04-13T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
751733,Linden Lea - Hereford,2023-04-13T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-04-13T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
751733,Linden Lea - Hereford,2023-04-13T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.13
751733,Linden Lea - Hereford,2023-04-13T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
751733,Linden Lea - Hereford,2023-04-13T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
751733,Linden Lea - Hereford,2023-04-13T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
751733,Linden Lea - Hereford,2023-04-13T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-04-13T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-04-13T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
751733,Linden Lea - Hereford,2023-04-13T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-04-13T04:30:00.000+00:00,transformer,,Temperature,C,15.0
751733,Linden Lea - Hereford,2023-04-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-04-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
751733,Linden Lea - Hereford,2023-04-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
751733,Linden Lea - Hereford,2023-04-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-04-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
751733,Linden Lea - Hereford,2023-04-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-04-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
751733,Linden Lea - Hereford,2023-04-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
751733,Linden Lea - Hereford,2023-04-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.62
751733,Linden Lea - Hereford,2023-04-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.67
751733,Linden Lea - Hereford,2023-04-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.13
751733,Linden Lea - Hereford,2023-04-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-04-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-04-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-04-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-04-13T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-04-13T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-04-13T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-04-13T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
751733,Linden Lea - Hereford,2023-04-13T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
751733,Linden Lea - Hereford,2023-04-13T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.11
751733,Linden Lea - Hereford,2023-04-13T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-04-13T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-04-13T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-04-13T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
751733,Linden Lea - Hereford,2023-04-13T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-04-13T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
751733,Linden Lea - Hereford,2023-04-13T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.21
751733,Linden Lea - Hereford,2023-04-13T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
751733,Linden Lea - Hereford,2023-04-13T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
751733,Linden Lea - Hereford,2023-04-13T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
751733,Linden Lea - Hereford,2023-04-13T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-04-13T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-04-13T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-04-13T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-04-13T04:20:00.000+00:00,transformer,,Temperature,C,15.0
751733,Linden Lea - Hereford,2023-04-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-04-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
751733,Linden Lea - Hereford,2023-04-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
751733,Linden Lea - Hereford,2023-04-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-04-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
751733,Linden Lea - Hereford,2023-04-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-04-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
751733,Linden Lea - Hereford,2023-04-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
751733,Linden Lea - Hereford,2023-04-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.64
751733,Linden Lea - Hereford,2023-04-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.83
751733,Linden Lea - Hereford,2023-04-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.49
751733,Linden Lea - Hereford,2023-04-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-04-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-04-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-04-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-04-13T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-13T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-04-13T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-13T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
751733,Linden Lea - Hereford,2023-04-13T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
751733,Linden Lea - Hereford,2023-04-13T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
751733,Linden Lea - Hereford,2023-04-13T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-04-13T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-04-13T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-04-13T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-04-13T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-04-13T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
751733,Linden Lea - Hereford,2023-04-13T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.31
751733,Linden Lea - Hereford,2023-04-13T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
751733,Linden Lea - Hereford,2023-04-13T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
751733,Linden Lea - Hereford,2023-04-13T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
751733,Linden Lea - Hereford,2023-04-13T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-04-13T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-04-13T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-04-13T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-04-13T04:10:00.000+00:00,transformer,,Temperature,C,15.0
751733,Linden Lea - Hereford,2023-04-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
751733,Linden Lea - Hereford,2023-04-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
751733,Linden Lea - Hereford,2023-04-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-04-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
751733,Linden Lea - Hereford,2023-04-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-04-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
751733,Linden Lea - Hereford,2023-04-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
751733,Linden Lea - Hereford,2023-04-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.66
751733,Linden Lea - Hereford,2023-04-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.02
751733,Linden Lea - Hereford,2023-04-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.44
751733,Linden Lea - Hereford,2023-04-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-04-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-04-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-04-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-04-13T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-04-13T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-04-13T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-04-13T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
751733,Linden Lea - Hereford,2023-04-13T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
751733,Linden Lea - Hereford,2023-04-13T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
751733,Linden Lea - Hereford,2023-04-13T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-04-13T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-04-13T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-04-13T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-04-13T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-04-13T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
751733,Linden Lea - Hereford,2023-04-13T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.12
751733,Linden Lea - Hereford,2023-04-13T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
751733,Linden Lea - Hereford,2023-04-13T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
751733,Linden Lea - Hereford,2023-04-13T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
751733,Linden Lea - Hereford,2023-04-13T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-04-13T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-04-13T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-04-13T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-04-13T04:00:00.000+00:00,transformer,,Temperature,C,15.1
751733,Linden Lea - Hereford,2023-04-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-04-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
751733,Linden Lea - Hereford,2023-04-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-04-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
751733,Linden Lea - Hereford,2023-04-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-04-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
751733,Linden Lea - Hereford,2023-04-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-04-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
751733,Linden Lea - Hereford,2023-04-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
751733,Linden Lea - Hereford,2023-04-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.93
751733,Linden Lea - Hereford,2023-04-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.42
751733,Linden Lea - Hereford,2023-04-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.88
751733,Linden Lea - Hereford,2023-04-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-04-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-04-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-04-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-04-13T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-04-13T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-04-13T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-04-13T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
751733,Linden Lea - Hereford,2023-04-13T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
751733,Linden Lea - Hereford,2023-04-13T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.67
751733,Linden Lea - Hereford,2023-04-13T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
751733,Linden Lea - Hereford,2023-04-13T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-04-13T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-04-13T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-04-13T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-04-13T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
751733,Linden Lea - Hereford,2023-04-13T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.96
751733,Linden Lea - Hereford,2023-04-13T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
751733,Linden Lea - Hereford,2023-04-13T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
751733,Linden Lea - Hereford,2023-04-13T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
751733,Linden Lea - Hereford,2023-04-13T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
751733,Linden Lea - Hereford,2023-04-13T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-04-13T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-04-13T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-04-13T03:50:00.000+00:00,transformer,,Temperature,C,15.2
751733,Linden Lea - Hereford,2023-04-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-04-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
751733,Linden Lea - Hereford,2023-04-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
751733,Linden Lea - Hereford,2023-04-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-04-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
751733,Linden Lea - Hereford,2023-04-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-04-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
751733,Linden Lea - Hereford,2023-04-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
751733,Linden Lea - Hereford,2023-04-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.01
751733,Linden Lea - Hereford,2023-04-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.37
751733,Linden Lea - Hereford,2023-04-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.63
751733,Linden Lea - Hereford,2023-04-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-04-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-04-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
751733,Linden Lea - Hereford,2023-04-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-04-13T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-13T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-04-13T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-04-13T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
751733,Linden Lea - Hereford,2023-04-13T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.8
751733,Linden Lea - Hereford,2023-04-13T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
751733,Linden Lea - Hereford,2023-04-13T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-04-13T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-04-13T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
751733,Linden Lea - Hereford,2023-04-13T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-04-13T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-04-13T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
751733,Linden Lea - Hereford,2023-04-13T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.92
751733,Linden Lea - Hereford,2023-04-13T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
751733,Linden Lea - Hereford,2023-04-13T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
751733,Linden Lea - Hereford,2023-04-13T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
751733,Linden Lea - Hereford,2023-04-13T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
751733,Linden Lea - Hereford,2023-04-13T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-04-13T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-04-13T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-04-13T03:40:00.000+00:00,transformer,,Temperature,C,15.2
751733,Linden Lea - Hereford,2023-04-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
751733,Linden Lea - Hereford,2023-04-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
751733,Linden Lea - Hereford,2023-04-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-04-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
751733,Linden Lea - Hereford,2023-04-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-04-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
751733,Linden Lea - Hereford,2023-04-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
751733,Linden Lea - Hereford,2023-04-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.07
751733,Linden Lea - Hereford,2023-04-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.39
751733,Linden Lea - Hereford,2023-04-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.65
751733,Linden Lea - Hereford,2023-04-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-04-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-04-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-04-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-04-13T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-04-13T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-04-13T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-04-13T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
751733,Linden Lea - Hereford,2023-04-13T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
751733,Linden Lea - Hereford,2023-04-13T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.28
751733,Linden Lea - Hereford,2023-04-13T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-04-13T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
751733,Linden Lea - Hereford,2023-04-13T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-04-13T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-04-13T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-04-13T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
751733,Linden Lea - Hereford,2023-04-13T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.09
751733,Linden Lea - Hereford,2023-04-13T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
751733,Linden Lea - Hereford,2023-04-13T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
751733,Linden Lea - Hereford,2023-04-13T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
751733,Linden Lea - Hereford,2023-04-13T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
751733,Linden Lea - Hereford,2023-04-13T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-04-13T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
751733,Linden Lea - Hereford,2023-04-13T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-04-13T03:30:00.000+00:00,transformer,,Temperature,C,15.2
751733,Linden Lea - Hereford,2023-04-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-04-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
751733,Linden Lea - Hereford,2023-04-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
751733,Linden Lea - Hereford,2023-04-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-04-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
751733,Linden Lea - Hereford,2023-04-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-04-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
751733,Linden Lea - Hereford,2023-04-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
751733,Linden Lea - Hereford,2023-04-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.72
751733,Linden Lea - Hereford,2023-04-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.93
751733,Linden Lea - Hereford,2023-04-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.18
751733,Linden Lea - Hereford,2023-04-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-04-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-04-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-04-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-04-13T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-04-13T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-04-13T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-04-13T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
751733,Linden Lea - Hereford,2023-04-13T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
751733,Linden Lea - Hereford,2023-04-13T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.3
751733,Linden Lea - Hereford,2023-04-13T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-04-13T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-04-13T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
751733,Linden Lea - Hereford,2023-04-13T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-04-13T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
