Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-13T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-04-13T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-04-13T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-04-13T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
751733,Linden Lea - Hereford,2023-04-13T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
751733,Linden Lea - Hereford,2023-04-13T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.19
751733,Linden Lea - Hereford,2023-04-13T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-04-13T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-04-13T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
751733,Linden Lea - Hereford,2023-04-13T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-04-13T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-04-13T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
751733,Linden Lea - Hereford,2023-04-13T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.16
751733,Linden Lea - Hereford,2023-04-13T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
751733,Linden Lea - Hereford,2023-04-13T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
751733,Linden Lea - Hereford,2023-04-13T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
751733,Linden Lea - Hereford,2023-04-13T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-04-13T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-04-13T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-04-13T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-04-13T01:00:00.000+00:00,transformer,,Temperature,C,15.5
751733,Linden Lea - Hereford,2023-04-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-04-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
751733,Linden Lea - Hereford,2023-04-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
751733,Linden Lea - Hereford,2023-04-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
751733,Linden Lea - Hereford,2023-04-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-04-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
751733,Linden Lea - Hereford,2023-04-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
751733,Linden Lea - Hereford,2023-04-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.66
751733,Linden Lea - Hereford,2023-04-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.5
751733,Linden Lea - Hereford,2023-04-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.34
751733,Linden Lea - Hereford,2023-04-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-04-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-04-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-04-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-04-13T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-04-13T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-04-13T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-04-13T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
751733,Linden Lea - Hereford,2023-04-13T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.39
751733,Linden Lea - Hereford,2023-04-13T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
751733,Linden Lea - Hereford,2023-04-13T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
751733,Linden Lea - Hereford,2023-04-13T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-04-13T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-04-13T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-04-13T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-04-13T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
751733,Linden Lea - Hereford,2023-04-13T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.03
751733,Linden Lea - Hereford,2023-04-13T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
751733,Linden Lea - Hereford,2023-04-13T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
751733,Linden Lea - Hereford,2023-04-13T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
751733,Linden Lea - Hereford,2023-04-13T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-04-13T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-04-13T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-04-13T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-04-13T00:50:00.000+00:00,transformer,,Temperature,C,15.5
751733,Linden Lea - Hereford,2023-04-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-04-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
751733,Linden Lea - Hereford,2023-04-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-04-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
751733,Linden Lea - Hereford,2023-04-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-04-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
751733,Linden Lea - Hereford,2023-04-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-04-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
751733,Linden Lea - Hereford,2023-04-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-04-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.68
751733,Linden Lea - Hereford,2023-04-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.44
751733,Linden Lea - Hereford,2023-04-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.42
751733,Linden Lea - Hereford,2023-04-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-04-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-04-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-04-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-04-13T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-04-13T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-04-13T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-04-13T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
751733,Linden Lea - Hereford,2023-04-13T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
751733,Linden Lea - Hereford,2023-04-13T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.92
751733,Linden Lea - Hereford,2023-04-13T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-04-13T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
751733,Linden Lea - Hereford,2023-04-13T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-04-13T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-04-13T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-04-13T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
751733,Linden Lea - Hereford,2023-04-13T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.15
751733,Linden Lea - Hereford,2023-04-13T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
751733,Linden Lea - Hereford,2023-04-13T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
751733,Linden Lea - Hereford,2023-04-13T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
751733,Linden Lea - Hereford,2023-04-13T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-04-13T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-04-13T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-04-13T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
751733,Linden Lea - Hereford,2023-04-13T00:40:00.000+00:00,transformer,,Temperature,C,15.6
751733,Linden Lea - Hereford,2023-04-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-04-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
751733,Linden Lea - Hereford,2023-04-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
751733,Linden Lea - Hereford,2023-04-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-04-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
751733,Linden Lea - Hereford,2023-04-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-04-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
751733,Linden Lea - Hereford,2023-04-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
751733,Linden Lea - Hereford,2023-04-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.99
751733,Linden Lea - Hereford,2023-04-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.46
751733,Linden Lea - Hereford,2023-04-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.38
751733,Linden Lea - Hereford,2023-04-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-04-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-04-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-04-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-04-13T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-04-13T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-04-13T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-04-13T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
751733,Linden Lea - Hereford,2023-04-13T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.23
751733,Linden Lea - Hereford,2023-04-13T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.1
751733,Linden Lea - Hereford,2023-04-13T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-04-13T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
751733,Linden Lea - Hereford,2023-04-13T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-04-13T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-04-13T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-04-13T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
751733,Linden Lea - Hereford,2023-04-13T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.29
751733,Linden Lea - Hereford,2023-04-13T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
751733,Linden Lea - Hereford,2023-04-13T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
751733,Linden Lea - Hereford,2023-04-13T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
751733,Linden Lea - Hereford,2023-04-13T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-04-13T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-04-13T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-04-13T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-04-13T00:30:00.000+00:00,transformer,,Temperature,C,15.5
751733,Linden Lea - Hereford,2023-04-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-04-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
751733,Linden Lea - Hereford,2023-04-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
751733,Linden Lea - Hereford,2023-04-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-04-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
751733,Linden Lea - Hereford,2023-04-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-04-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
751733,Linden Lea - Hereford,2023-04-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
751733,Linden Lea - Hereford,2023-04-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.22
751733,Linden Lea - Hereford,2023-04-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.63
751733,Linden Lea - Hereford,2023-04-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.4
751733,Linden Lea - Hereford,2023-04-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-04-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-04-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-04-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-04-13T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-04-13T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-13T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-04-13T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
751733,Linden Lea - Hereford,2023-04-13T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
751733,Linden Lea - Hereford,2023-04-13T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.55
751733,Linden Lea - Hereford,2023-04-13T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-04-13T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-04-13T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-04-13T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-04-13T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-04-13T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
751733,Linden Lea - Hereford,2023-04-13T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.22
751733,Linden Lea - Hereford,2023-04-13T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
751733,Linden Lea - Hereford,2023-04-13T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
751733,Linden Lea - Hereford,2023-04-13T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
751733,Linden Lea - Hereford,2023-04-13T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-04-13T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-04-13T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-04-13T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-04-13T00:20:00.000+00:00,transformer,,Temperature,C,15.5
751733,Linden Lea - Hereford,2023-04-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-04-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
751733,Linden Lea - Hereford,2023-04-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.85
751733,Linden Lea - Hereford,2023-04-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-04-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
751733,Linden Lea - Hereford,2023-04-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-04-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
751733,Linden Lea - Hereford,2023-04-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
751733,Linden Lea - Hereford,2023-04-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.32
751733,Linden Lea - Hereford,2023-04-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.99
751733,Linden Lea - Hereford,2023-04-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.84
751733,Linden Lea - Hereford,2023-04-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-04-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-04-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-04-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-04-13T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-13T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-13T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-13T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
751733,Linden Lea - Hereford,2023-04-13T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
751733,Linden Lea - Hereford,2023-04-13T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.37
751733,Linden Lea - Hereford,2023-04-13T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-04-13T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-04-13T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-04-13T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-04-13T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-04-13T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
751733,Linden Lea - Hereford,2023-04-13T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.26
751733,Linden Lea - Hereford,2023-04-13T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
751733,Linden Lea - Hereford,2023-04-13T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
751733,Linden Lea - Hereford,2023-04-13T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
751733,Linden Lea - Hereford,2023-04-13T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-04-13T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-04-13T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-04-13T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-04-13T00:10:00.000+00:00,transformer,,Temperature,C,15.4
751733,Linden Lea - Hereford,2023-04-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-04-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
751733,Linden Lea - Hereford,2023-04-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-04-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
751733,Linden Lea - Hereford,2023-04-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-04-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
751733,Linden Lea - Hereford,2023-04-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-04-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
751733,Linden Lea - Hereford,2023-04-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
751733,Linden Lea - Hereford,2023-04-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.92
751733,Linden Lea - Hereford,2023-04-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.4
751733,Linden Lea - Hereford,2023-04-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.84
751733,Linden Lea - Hereford,2023-04-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-04-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-04-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-04-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-04-13T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-13T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-04-13T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-04-13T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
751733,Linden Lea - Hereford,2023-04-13T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
751733,Linden Lea - Hereford,2023-04-13T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.49
751733,Linden Lea - Hereford,2023-04-13T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-04-13T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-04-13T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-04-13T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-04-13T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-04-13T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
751733,Linden Lea - Hereford,2023-04-13T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.53
751733,Linden Lea - Hereford,2023-04-13T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
751733,Linden Lea - Hereford,2023-04-13T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
751733,Linden Lea - Hereford,2023-04-13T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
751733,Linden Lea - Hereford,2023-04-13T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-04-13T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-04-13T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-04-13T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-04-13T00:00:00.000+00:00,transformer,,Temperature,C,15.5
751733,Linden Lea - Hereford,2023-04-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
751733,Linden Lea - Hereford,2023-04-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
751733,Linden Lea - Hereford,2023-04-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
751733,Linden Lea - Hereford,2023-04-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-04-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
751733,Linden Lea - Hereford,2023-04-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
751733,Linden Lea - Hereford,2023-04-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.51
751733,Linden Lea - Hereford,2023-04-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.04
751733,Linden Lea - Hereford,2023-04-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.17
751733,Linden Lea - Hereford,2023-04-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-04-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-04-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-04-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-04-14T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-04-14T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
751733,Linden Lea - Hereford,2023-04-14T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-04-14T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
751733,Linden Lea - Hereford,2023-04-14T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
751733,Linden Lea - Hereford,2023-04-14T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
751733,Linden Lea - Hereford,2023-04-14T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
751733,Linden Lea - Hereford,2023-04-14T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-04-14T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-04-14T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-04-14T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-04-14T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
751733,Linden Lea - Hereford,2023-04-14T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.3
751733,Linden Lea - Hereford,2023-04-14T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
751733,Linden Lea - Hereford,2023-04-14T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
751733,Linden Lea - Hereford,2023-04-14T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.8
751733,Linden Lea - Hereford,2023-04-14T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-04-14T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-04-14T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-04-14T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-04-14T23:50:00.000+00:00,transformer,,Temperature,C,15.7
751733,Linden Lea - Hereford,2023-04-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
751733,Linden Lea - Hereford,2023-04-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.65
751733,Linden Lea - Hereford,2023-04-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-04-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
751733,Linden Lea - Hereford,2023-04-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-04-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
751733,Linden Lea - Hereford,2023-04-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
751733,Linden Lea - Hereford,2023-04-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.25
751733,Linden Lea - Hereford,2023-04-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.34
751733,Linden Lea - Hereford,2023-04-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.96
751733,Linden Lea - Hereford,2023-04-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-04-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
751733,Linden Lea - Hereford,2023-04-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-04-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-04-14T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-14T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-04-14T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-04-14T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
751733,Linden Lea - Hereford,2023-04-14T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
751733,Linden Lea - Hereford,2023-04-14T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
751733,Linden Lea - Hereford,2023-04-14T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
751733,Linden Lea - Hereford,2023-04-14T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
751733,Linden Lea - Hereford,2023-04-14T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-04-14T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-04-14T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-04-14T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
751733,Linden Lea - Hereford,2023-04-14T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.2
751733,Linden Lea - Hereford,2023-04-14T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
751733,Linden Lea - Hereford,2023-04-14T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
751733,Linden Lea - Hereford,2023-04-14T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
751733,Linden Lea - Hereford,2023-04-14T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-04-14T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-04-14T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
751733,Linden Lea - Hereford,2023-04-14T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-04-14T23:40:00.000+00:00,transformer,,Temperature,C,15.8
751733,Linden Lea - Hereford,2023-04-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
751733,Linden Lea - Hereford,2023-04-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-04-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.39
751733,Linden Lea - Hereford,2023-04-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
751733,Linden Lea - Hereford,2023-04-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-04-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
751733,Linden Lea - Hereford,2023-04-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
751733,Linden Lea - Hereford,2023-04-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.02
751733,Linden Lea - Hereford,2023-04-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.38
751733,Linden Lea - Hereford,2023-04-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.09
751733,Linden Lea - Hereford,2023-04-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-04-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-04-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-04-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-04-14T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-04-14T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-04-14T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-14T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
751733,Linden Lea - Hereford,2023-04-14T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
751733,Linden Lea - Hereford,2023-04-14T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.39
751733,Linden Lea - Hereford,2023-04-14T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-04-14T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-04-14T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-04-14T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-04-14T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-04-14T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
751733,Linden Lea - Hereford,2023-04-14T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.15
751733,Linden Lea - Hereford,2023-04-14T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
751733,Linden Lea - Hereford,2023-04-14T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
751733,Linden Lea - Hereford,2023-04-14T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
751733,Linden Lea - Hereford,2023-04-14T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-04-14T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-04-14T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-04-14T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-04-14T23:30:00.000+00:00,transformer,,Temperature,C,15.9
751733,Linden Lea - Hereford,2023-04-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-04-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
751733,Linden Lea - Hereford,2023-04-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
751733,Linden Lea - Hereford,2023-04-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-04-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
751733,Linden Lea - Hereford,2023-04-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-04-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
751733,Linden Lea - Hereford,2023-04-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
751733,Linden Lea - Hereford,2023-04-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.88
751733,Linden Lea - Hereford,2023-04-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.72
751733,Linden Lea - Hereford,2023-04-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.54
751733,Linden Lea - Hereford,2023-04-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-04-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-04-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-04-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-04-14T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-04-14T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-14T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-14T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
751733,Linden Lea - Hereford,2023-04-14T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
751733,Linden Lea - Hereford,2023-04-14T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
751733,Linden Lea - Hereford,2023-04-14T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-04-14T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-04-14T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-04-14T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-04-14T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-04-14T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
751733,Linden Lea - Hereford,2023-04-14T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.16
751733,Linden Lea - Hereford,2023-04-14T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
751733,Linden Lea - Hereford,2023-04-14T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.67
751733,Linden Lea - Hereford,2023-04-14T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.8
751733,Linden Lea - Hereford,2023-04-14T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-04-14T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-04-14T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-04-14T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-04-14T23:20:00.000+00:00,transformer,,Temperature,C,16.0
751733,Linden Lea - Hereford,2023-04-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
751733,Linden Lea - Hereford,2023-04-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-04-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.3
751733,Linden Lea - Hereford,2023-04-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-04-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
751733,Linden Lea - Hereford,2023-04-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-04-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
751733,Linden Lea - Hereford,2023-04-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
751733,Linden Lea - Hereford,2023-04-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.22
751733,Linden Lea - Hereford,2023-04-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.24
751733,Linden Lea - Hereford,2023-04-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.3
751733,Linden Lea - Hereford,2023-04-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-04-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-04-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-04-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-04-14T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-04-14T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-04-14T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-14T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
751733,Linden Lea - Hereford,2023-04-14T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.83
751733,Linden Lea - Hereford,2023-04-14T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
751733,Linden Lea - Hereford,2023-04-14T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-04-14T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-04-14T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-04-14T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-04-14T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-04-14T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
751733,Linden Lea - Hereford,2023-04-14T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.21
751733,Linden Lea - Hereford,2023-04-14T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
751733,Linden Lea - Hereford,2023-04-14T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
751733,Linden Lea - Hereford,2023-04-14T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
751733,Linden Lea - Hereford,2023-04-14T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
751733,Linden Lea - Hereford,2023-04-14T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-04-14T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-04-14T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-04-14T23:10:00.000+00:00,transformer,,Temperature,C,16.1
751733,Linden Lea - Hereford,2023-04-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.38
751733,Linden Lea - Hereford,2023-04-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.06
751733,Linden Lea - Hereford,2023-04-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-04-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.76
751733,Linden Lea - Hereford,2023-04-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-04-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
751733,Linden Lea - Hereford,2023-04-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
751733,Linden Lea - Hereford,2023-04-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.62
751733,Linden Lea - Hereford,2023-04-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.17
751733,Linden Lea - Hereford,2023-04-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.55
751733,Linden Lea - Hereford,2023-04-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-04-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-04-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-04-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-04-14T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-14T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-04-14T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-14T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
751733,Linden Lea - Hereford,2023-04-14T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
751733,Linden Lea - Hereford,2023-04-14T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
751733,Linden Lea - Hereford,2023-04-14T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-04-14T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-04-14T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-04-14T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-04-14T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-04-14T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-04-14T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.25
751733,Linden Lea - Hereford,2023-04-14T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.51
751733,Linden Lea - Hereford,2023-04-14T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.46
751733,Linden Lea - Hereford,2023-04-14T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
751733,Linden Lea - Hereford,2023-04-14T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-04-14T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-04-14T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-04-14T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-04-14T23:00:00.000+00:00,transformer,,Temperature,C,16.1
751733,Linden Lea - Hereford,2023-04-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
751733,Linden Lea - Hereford,2023-04-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.33
751733,Linden Lea - Hereford,2023-04-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
751733,Linden Lea - Hereford,2023-04-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-04-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
751733,Linden Lea - Hereford,2023-04-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
751733,Linden Lea - Hereford,2023-04-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.93
751733,Linden Lea - Hereford,2023-04-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.36
751733,Linden Lea - Hereford,2023-04-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.88
751733,Linden Lea - Hereford,2023-04-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-04-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-04-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-04-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-04-14T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-04-14T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-04-14T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-04-14T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
751733,Linden Lea - Hereford,2023-04-14T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
751733,Linden Lea - Hereford,2023-04-14T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.57
751733,Linden Lea - Hereford,2023-04-14T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
751733,Linden Lea - Hereford,2023-04-14T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-04-14T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-04-14T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-04-14T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-04-14T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-04-14T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.05
751733,Linden Lea - Hereford,2023-04-14T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
751733,Linden Lea - Hereford,2023-04-14T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
751733,Linden Lea - Hereford,2023-04-14T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
751733,Linden Lea - Hereford,2023-04-14T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-04-14T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-04-14T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-04-14T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-04-14T22:50:00.000+00:00,transformer,,Temperature,C,16.2
751733,Linden Lea - Hereford,2023-04-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
751733,Linden Lea - Hereford,2023-04-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.75
751733,Linden Lea - Hereford,2023-04-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
