Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
751733,Linden Lea - Hereford,2023-04-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-04-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
751733,Linden Lea - Hereford,2023-04-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
751733,Linden Lea - Hereford,2023-04-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.76
751733,Linden Lea - Hereford,2023-04-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.35
751733,Linden Lea - Hereford,2023-04-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.93
751733,Linden Lea - Hereford,2023-04-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-04-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
751733,Linden Lea - Hereford,2023-04-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-04-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-04-14T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-04-14T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
751733,Linden Lea - Hereford,2023-04-14T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-04-14T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
751733,Linden Lea - Hereford,2023-04-14T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
751733,Linden Lea - Hereford,2023-04-14T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
751733,Linden Lea - Hereford,2023-04-14T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-04-14T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-04-14T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-04-14T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-04-14T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-04-14T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
751733,Linden Lea - Hereford,2023-04-14T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.22
751733,Linden Lea - Hereford,2023-04-14T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.58
751733,Linden Lea - Hereford,2023-04-14T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
751733,Linden Lea - Hereford,2023-04-14T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
751733,Linden Lea - Hereford,2023-04-14T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-04-14T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-04-14T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-04-14T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
751733,Linden Lea - Hereford,2023-04-14T22:40:00.000+00:00,transformer,,Temperature,C,16.3
751733,Linden Lea - Hereford,2023-04-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
751733,Linden Lea - Hereford,2023-04-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.93
751733,Linden Lea - Hereford,2023-04-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
751733,Linden Lea - Hereford,2023-04-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-04-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
751733,Linden Lea - Hereford,2023-04-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
751733,Linden Lea - Hereford,2023-04-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.54
751733,Linden Lea - Hereford,2023-04-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.3
751733,Linden Lea - Hereford,2023-04-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.25
751733,Linden Lea - Hereford,2023-04-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-04-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
751733,Linden Lea - Hereford,2023-04-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-04-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-04-14T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-04-14T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
751733,Linden Lea - Hereford,2023-04-14T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-04-14T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
751733,Linden Lea - Hereford,2023-04-14T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
751733,Linden Lea - Hereford,2023-04-14T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
751733,Linden Lea - Hereford,2023-04-14T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-04-14T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-04-14T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-04-14T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-04-14T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-04-14T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
751733,Linden Lea - Hereford,2023-04-14T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.21
751733,Linden Lea - Hereford,2023-04-14T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
751733,Linden Lea - Hereford,2023-04-14T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
751733,Linden Lea - Hereford,2023-04-14T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
751733,Linden Lea - Hereford,2023-04-14T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
751733,Linden Lea - Hereford,2023-04-14T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-04-14T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-04-14T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-04-14T22:30:00.000+00:00,transformer,,Temperature,C,16.3
751733,Linden Lea - Hereford,2023-04-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
751733,Linden Lea - Hereford,2023-04-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
751733,Linden Lea - Hereford,2023-04-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
751733,Linden Lea - Hereford,2023-04-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-04-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
751733,Linden Lea - Hereford,2023-04-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
751733,Linden Lea - Hereford,2023-04-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.78
751733,Linden Lea - Hereford,2023-04-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.69
751733,Linden Lea - Hereford,2023-04-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.13
751733,Linden Lea - Hereford,2023-04-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-04-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
751733,Linden Lea - Hereford,2023-04-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
751733,Linden Lea - Hereford,2023-04-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-04-14T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-04-14T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
751733,Linden Lea - Hereford,2023-04-14T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-04-14T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
751733,Linden Lea - Hereford,2023-04-14T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
751733,Linden Lea - Hereford,2023-04-14T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
751733,Linden Lea - Hereford,2023-04-14T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-04-14T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-04-14T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-04-14T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-04-14T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-04-14T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
751733,Linden Lea - Hereford,2023-04-14T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.11
751733,Linden Lea - Hereford,2023-04-14T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
751733,Linden Lea - Hereford,2023-04-14T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
751733,Linden Lea - Hereford,2023-04-14T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
751733,Linden Lea - Hereford,2023-04-14T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
751733,Linden Lea - Hereford,2023-04-14T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-04-14T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-04-14T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-04-14T22:20:00.000+00:00,transformer,,Temperature,C,16.4
751733,Linden Lea - Hereford,2023-04-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-04-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
751733,Linden Lea - Hereford,2023-04-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
751733,Linden Lea - Hereford,2023-04-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
751733,Linden Lea - Hereford,2023-04-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-04-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
751733,Linden Lea - Hereford,2023-04-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
751733,Linden Lea - Hereford,2023-04-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.84
751733,Linden Lea - Hereford,2023-04-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.44
751733,Linden Lea - Hereford,2023-04-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.85
751733,Linden Lea - Hereford,2023-04-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-04-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
751733,Linden Lea - Hereford,2023-04-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-04-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-04-14T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-04-14T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-04-14T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-04-14T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
751733,Linden Lea - Hereford,2023-04-14T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
751733,Linden Lea - Hereford,2023-04-14T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
751733,Linden Lea - Hereford,2023-04-14T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-04-14T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
751733,Linden Lea - Hereford,2023-04-14T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-04-14T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
751733,Linden Lea - Hereford,2023-04-14T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-04-14T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
751733,Linden Lea - Hereford,2023-04-14T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.83
751733,Linden Lea - Hereford,2023-04-14T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
751733,Linden Lea - Hereford,2023-04-14T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.08
751733,Linden Lea - Hereford,2023-04-14T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
751733,Linden Lea - Hereford,2023-04-14T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-04-14T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-04-14T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-04-14T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-04-14T22:10:00.000+00:00,transformer,,Temperature,C,16.5
751733,Linden Lea - Hereford,2023-04-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-04-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
751733,Linden Lea - Hereford,2023-04-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
751733,Linden Lea - Hereford,2023-04-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
751733,Linden Lea - Hereford,2023-04-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-04-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
751733,Linden Lea - Hereford,2023-04-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-04-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.09
751733,Linden Lea - Hereford,2023-04-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.86
751733,Linden Lea - Hereford,2023-04-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.78
751733,Linden Lea - Hereford,2023-04-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-04-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
751733,Linden Lea - Hereford,2023-04-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
751733,Linden Lea - Hereford,2023-04-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
751733,Linden Lea - Hereford,2023-04-14T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-04-14T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
751733,Linden Lea - Hereford,2023-04-14T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-04-14T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
751733,Linden Lea - Hereford,2023-04-14T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
751733,Linden Lea - Hereford,2023-04-14T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
751733,Linden Lea - Hereford,2023-04-14T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-04-14T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-04-14T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-04-14T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-04-14T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-04-14T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
751733,Linden Lea - Hereford,2023-04-14T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.3
751733,Linden Lea - Hereford,2023-04-14T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.07
751733,Linden Lea - Hereford,2023-04-14T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
751733,Linden Lea - Hereford,2023-04-14T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
751733,Linden Lea - Hereford,2023-04-14T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-04-14T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-04-14T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-04-14T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-04-14T22:00:00.000+00:00,transformer,,Temperature,C,16.6
751733,Linden Lea - Hereford,2023-04-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
751733,Linden Lea - Hereford,2023-04-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
751733,Linden Lea - Hereford,2023-04-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-04-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
751733,Linden Lea - Hereford,2023-04-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-04-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
751733,Linden Lea - Hereford,2023-04-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
751733,Linden Lea - Hereford,2023-04-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.14
751733,Linden Lea - Hereford,2023-04-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.17
751733,Linden Lea - Hereford,2023-04-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.65
751733,Linden Lea - Hereford,2023-04-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-04-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-04-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-04-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
751733,Linden Lea - Hereford,2023-04-14T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-04-14T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-04-14T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-04-14T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
751733,Linden Lea - Hereford,2023-04-14T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
751733,Linden Lea - Hereford,2023-04-14T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
751733,Linden Lea - Hereford,2023-04-14T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
751733,Linden Lea - Hereford,2023-04-14T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-04-14T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-04-14T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-04-14T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
751733,Linden Lea - Hereford,2023-04-14T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
751733,Linden Lea - Hereford,2023-04-14T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.67
751733,Linden Lea - Hereford,2023-04-14T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
751733,Linden Lea - Hereford,2023-04-14T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
751733,Linden Lea - Hereford,2023-04-14T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
751733,Linden Lea - Hereford,2023-04-14T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
751733,Linden Lea - Hereford,2023-04-14T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-04-14T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-04-14T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-04-14T21:50:00.000+00:00,transformer,,Temperature,C,16.7
751733,Linden Lea - Hereford,2023-04-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-04-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
751733,Linden Lea - Hereford,2023-04-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-04-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
751733,Linden Lea - Hereford,2023-04-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
751733,Linden Lea - Hereford,2023-04-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
751733,Linden Lea - Hereford,2023-04-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
751733,Linden Lea - Hereford,2023-04-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
751733,Linden Lea - Hereford,2023-04-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.64
751733,Linden Lea - Hereford,2023-04-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.44
751733,Linden Lea - Hereford,2023-04-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.71
751733,Linden Lea - Hereford,2023-04-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-04-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
751733,Linden Lea - Hereford,2023-04-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-04-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
751733,Linden Lea - Hereford,2023-04-14T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-04-14T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-04-14T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-04-14T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
751733,Linden Lea - Hereford,2023-04-14T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
751733,Linden Lea - Hereford,2023-04-14T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
751733,Linden Lea - Hereford,2023-04-14T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-04-14T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
751733,Linden Lea - Hereford,2023-04-14T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-04-14T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-04-14T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
751733,Linden Lea - Hereford,2023-04-14T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
751733,Linden Lea - Hereford,2023-04-14T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.36
751733,Linden Lea - Hereford,2023-04-14T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
751733,Linden Lea - Hereford,2023-04-14T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
751733,Linden Lea - Hereford,2023-04-14T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
751733,Linden Lea - Hereford,2023-04-14T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
751733,Linden Lea - Hereford,2023-04-14T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-04-14T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-04-14T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-04-14T21:40:00.000+00:00,transformer,,Temperature,C,16.8
751733,Linden Lea - Hereford,2023-04-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
751733,Linden Lea - Hereford,2023-04-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-04-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
751733,Linden Lea - Hereford,2023-04-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
751733,Linden Lea - Hereford,2023-04-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
751733,Linden Lea - Hereford,2023-04-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
751733,Linden Lea - Hereford,2023-04-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
751733,Linden Lea - Hereford,2023-04-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.49
751733,Linden Lea - Hereford,2023-04-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.34
751733,Linden Lea - Hereford,2023-04-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.4
751733,Linden Lea - Hereford,2023-04-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-04-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
751733,Linden Lea - Hereford,2023-04-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
751733,Linden Lea - Hereford,2023-04-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
751733,Linden Lea - Hereford,2023-04-14T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-04-14T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
751733,Linden Lea - Hereford,2023-04-14T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-04-14T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
751733,Linden Lea - Hereford,2023-04-14T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.77
751733,Linden Lea - Hereford,2023-04-14T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
751733,Linden Lea - Hereford,2023-04-14T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-04-14T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-04-14T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-04-14T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-04-14T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-04-14T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
751733,Linden Lea - Hereford,2023-04-14T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.76
751733,Linden Lea - Hereford,2023-04-14T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
751733,Linden Lea - Hereford,2023-04-14T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
751733,Linden Lea - Hereford,2023-04-14T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
751733,Linden Lea - Hereford,2023-04-14T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-04-14T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-04-14T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-04-14T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-04-14T21:30:00.000+00:00,transformer,,Temperature,C,16.9
751733,Linden Lea - Hereford,2023-04-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
751733,Linden Lea - Hereford,2023-04-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-04-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
751733,Linden Lea - Hereford,2023-04-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
751733,Linden Lea - Hereford,2023-04-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-04-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
751733,Linden Lea - Hereford,2023-04-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
751733,Linden Lea - Hereford,2023-04-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.07
751733,Linden Lea - Hereford,2023-04-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.25
751733,Linden Lea - Hereford,2023-04-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.82
751733,Linden Lea - Hereford,2023-04-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-04-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
751733,Linden Lea - Hereford,2023-04-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
751733,Linden Lea - Hereford,2023-04-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
751733,Linden Lea - Hereford,2023-04-14T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-04-14T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-04-14T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-04-14T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
751733,Linden Lea - Hereford,2023-04-14T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
751733,Linden Lea - Hereford,2023-04-14T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
751733,Linden Lea - Hereford,2023-04-14T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-04-14T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-04-14T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-04-14T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-04-14T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-04-14T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-04-14T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.13
751733,Linden Lea - Hereford,2023-04-14T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
751733,Linden Lea - Hereford,2023-04-14T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
751733,Linden Lea - Hereford,2023-04-14T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
751733,Linden Lea - Hereford,2023-04-14T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-04-14T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-04-14T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-04-14T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-04-14T21:20:00.000+00:00,transformer,,Temperature,C,17.0
751733,Linden Lea - Hereford,2023-04-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-04-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
751733,Linden Lea - Hereford,2023-04-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
751733,Linden Lea - Hereford,2023-04-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
751733,Linden Lea - Hereford,2023-04-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-04-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
751733,Linden Lea - Hereford,2023-04-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
751733,Linden Lea - Hereford,2023-04-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.86
751733,Linden Lea - Hereford,2023-04-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.9
751733,Linden Lea - Hereford,2023-04-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.3
751733,Linden Lea - Hereford,2023-04-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
751733,Linden Lea - Hereford,2023-04-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
751733,Linden Lea - Hereford,2023-04-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
751733,Linden Lea - Hereford,2023-04-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
751733,Linden Lea - Hereford,2023-04-14T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-04-14T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-04-14T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-14T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
751733,Linden Lea - Hereford,2023-04-14T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
751733,Linden Lea - Hereford,2023-04-14T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
751733,Linden Lea - Hereford,2023-04-14T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-04-14T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-04-14T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-04-14T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-04-14T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-04-14T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
751733,Linden Lea - Hereford,2023-04-14T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.38
751733,Linden Lea - Hereford,2023-04-14T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
751733,Linden Lea - Hereford,2023-04-14T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.8
751733,Linden Lea - Hereford,2023-04-14T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
751733,Linden Lea - Hereford,2023-04-14T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-04-14T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-04-14T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-04-14T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-04-14T21:10:00.000+00:00,transformer,,Temperature,C,17.1
751733,Linden Lea - Hereford,2023-04-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-04-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.25
751733,Linden Lea - Hereford,2023-04-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.11
751733,Linden Lea - Hereford,2023-04-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-04-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
751733,Linden Lea - Hereford,2023-04-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-04-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751733,Linden Lea - Hereford,2023-04-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
751733,Linden Lea - Hereford,2023-04-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.27
751733,Linden Lea - Hereford,2023-04-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.35
751733,Linden Lea - Hereford,2023-04-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.23
751733,Linden Lea - Hereford,2023-04-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-04-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
751733,Linden Lea - Hereford,2023-04-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
751733,Linden Lea - Hereford,2023-04-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
751733,Linden Lea - Hereford,2023-04-14T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-04-14T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-14T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-04-14T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
751733,Linden Lea - Hereford,2023-04-14T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
751733,Linden Lea - Hereford,2023-04-14T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
751733,Linden Lea - Hereford,2023-04-14T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-04-14T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-04-14T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-04-14T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
751733,Linden Lea - Hereford,2023-04-14T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-04-14T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
751733,Linden Lea - Hereford,2023-04-14T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.36
751733,Linden Lea - Hereford,2023-04-14T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.52
751733,Linden Lea - Hereford,2023-04-14T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
751733,Linden Lea - Hereford,2023-04-14T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
751733,Linden Lea - Hereford,2023-04-14T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
751733,Linden Lea - Hereford,2023-04-14T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-04-14T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-04-14T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-04-14T21:00:00.000+00:00,transformer,,Temperature,C,17.2
751733,Linden Lea - Hereford,2023-04-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-04-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
751733,Linden Lea - Hereford,2023-04-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.21
751733,Linden Lea - Hereford,2023-04-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
751733,Linden Lea - Hereford,2023-04-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-04-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
751733,Linden Lea - Hereford,2023-04-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
751733,Linden Lea - Hereford,2023-04-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.74
751733,Linden Lea - Hereford,2023-04-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.35
751733,Linden Lea - Hereford,2023-04-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.38
751733,Linden Lea - Hereford,2023-04-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
751733,Linden Lea - Hereford,2023-04-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
751733,Linden Lea - Hereford,2023-04-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
751733,Linden Lea - Hereford,2023-04-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
751733,Linden Lea - Hereford,2023-04-14T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-04-14T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-04-14T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-04-14T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
751733,Linden Lea - Hereford,2023-04-14T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
751733,Linden Lea - Hereford,2023-04-14T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
751733,Linden Lea - Hereford,2023-04-14T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-04-14T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-04-14T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-04-14T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-04-14T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-04-14T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
751733,Linden Lea - Hereford,2023-04-14T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.31
751733,Linden Lea - Hereford,2023-04-14T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.23
751733,Linden Lea - Hereford,2023-04-14T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
751733,Linden Lea - Hereford,2023-04-14T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
751733,Linden Lea - Hereford,2023-04-14T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-04-14T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-04-14T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-04-14T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-04-14T20:50:00.000+00:00,transformer,,Temperature,C,17.3
751733,Linden Lea - Hereford,2023-04-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-04-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
751733,Linden Lea - Hereford,2023-04-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.42
751733,Linden Lea - Hereford,2023-04-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
751733,Linden Lea - Hereford,2023-04-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-04-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
751733,Linden Lea - Hereford,2023-04-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
751733,Linden Lea - Hereford,2023-04-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.47
751733,Linden Lea - Hereford,2023-04-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.55
751733,Linden Lea - Hereford,2023-04-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.89
751733,Linden Lea - Hereford,2023-04-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-04-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
751733,Linden Lea - Hereford,2023-04-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
751733,Linden Lea - Hereford,2023-04-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
751733,Linden Lea - Hereford,2023-04-14T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-04-14T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-04-14T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-04-14T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
751733,Linden Lea - Hereford,2023-04-14T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
751733,Linden Lea - Hereford,2023-04-14T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
751733,Linden Lea - Hereford,2023-04-14T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-04-14T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-04-14T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-04-14T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
751733,Linden Lea - Hereford,2023-04-14T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-04-14T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
751733,Linden Lea - Hereford,2023-04-14T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.13
751733,Linden Lea - Hereford,2023-04-14T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.66
751733,Linden Lea - Hereford,2023-04-14T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.77
751733,Linden Lea - Hereford,2023-04-14T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
751733,Linden Lea - Hereford,2023-04-14T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-04-14T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-04-14T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-04-14T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-04-14T20:40:00.000+00:00,transformer,,Temperature,C,17.3
751733,Linden Lea - Hereford,2023-04-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751733,Linden Lea - Hereford,2023-04-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
751733,Linden Lea - Hereford,2023-04-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.41
751733,Linden Lea - Hereford,2023-04-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
751733,Linden Lea - Hereford,2023-04-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-04-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
751733,Linden Lea - Hereford,2023-04-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-04-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.38
751733,Linden Lea - Hereford,2023-04-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.82
751733,Linden Lea - Hereford,2023-04-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.06
751733,Linden Lea - Hereford,2023-04-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
751733,Linden Lea - Hereford,2023-04-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
751733,Linden Lea - Hereford,2023-04-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
751733,Linden Lea - Hereford,2023-04-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
751733,Linden Lea - Hereford,2023-04-14T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-04-14T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-04-14T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-04-14T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
751733,Linden Lea - Hereford,2023-04-14T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.55
751733,Linden Lea - Hereford,2023-04-14T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
751733,Linden Lea - Hereford,2023-04-14T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-04-14T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-04-14T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-04-14T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-04-14T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-04-14T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
751733,Linden Lea - Hereford,2023-04-14T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.86
751733,Linden Lea - Hereford,2023-04-14T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.87
