Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-14T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
751733,Linden Lea - Hereford,2023-04-14T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.86
751733,Linden Lea - Hereford,2023-04-14T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-04-14T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
751733,Linden Lea - Hereford,2023-04-14T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
751733,Linden Lea - Hereford,2023-04-14T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-04-14T20:30:00.000+00:00,transformer,,Temperature,C,17.4
751733,Linden Lea - Hereford,2023-04-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751733,Linden Lea - Hereford,2023-04-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
751733,Linden Lea - Hereford,2023-04-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.1
751733,Linden Lea - Hereford,2023-04-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
751733,Linden Lea - Hereford,2023-04-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-04-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
751733,Linden Lea - Hereford,2023-04-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
751733,Linden Lea - Hereford,2023-04-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.1
751733,Linden Lea - Hereford,2023-04-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.99
751733,Linden Lea - Hereford,2023-04-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.94
751733,Linden Lea - Hereford,2023-04-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
751733,Linden Lea - Hereford,2023-04-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
751733,Linden Lea - Hereford,2023-04-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
751733,Linden Lea - Hereford,2023-04-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
751733,Linden Lea - Hereford,2023-04-14T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-04-14T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-14T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-04-14T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
751733,Linden Lea - Hereford,2023-04-14T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.54
751733,Linden Lea - Hereford,2023-04-14T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
751733,Linden Lea - Hereford,2023-04-14T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-04-14T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-04-14T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-04-14T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-04-14T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
751733,Linden Lea - Hereford,2023-04-14T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
751733,Linden Lea - Hereford,2023-04-14T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.81
751733,Linden Lea - Hereford,2023-04-14T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.76
751733,Linden Lea - Hereford,2023-04-14T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.92
751733,Linden Lea - Hereford,2023-04-14T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
751733,Linden Lea - Hereford,2023-04-14T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-04-14T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
751733,Linden Lea - Hereford,2023-04-14T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-04-14T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-04-14T20:20:00.000+00:00,transformer,,Temperature,C,17.5
751733,Linden Lea - Hereford,2023-04-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-04-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
751733,Linden Lea - Hereford,2023-04-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.72
751733,Linden Lea - Hereford,2023-04-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
751733,Linden Lea - Hereford,2023-04-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-04-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
751733,Linden Lea - Hereford,2023-04-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-04-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.67
751733,Linden Lea - Hereford,2023-04-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.46
751733,Linden Lea - Hereford,2023-04-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.5
751733,Linden Lea - Hereford,2023-04-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-04-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
751733,Linden Lea - Hereford,2023-04-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
751733,Linden Lea - Hereford,2023-04-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
751733,Linden Lea - Hereford,2023-04-14T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-04-14T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-04-14T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-04-14T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
751733,Linden Lea - Hereford,2023-04-14T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
751733,Linden Lea - Hereford,2023-04-14T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.14
751733,Linden Lea - Hereford,2023-04-14T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-04-14T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-04-14T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-04-14T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
751733,Linden Lea - Hereford,2023-04-14T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
751733,Linden Lea - Hereford,2023-04-14T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
751733,Linden Lea - Hereford,2023-04-14T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.07
751733,Linden Lea - Hereford,2023-04-14T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.34
751733,Linden Lea - Hereford,2023-04-14T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
751733,Linden Lea - Hereford,2023-04-14T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
751733,Linden Lea - Hereford,2023-04-14T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-04-14T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
751733,Linden Lea - Hereford,2023-04-14T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-04-14T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-04-14T20:10:00.000+00:00,transformer,,Temperature,C,17.6
751733,Linden Lea - Hereford,2023-04-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-04-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
751733,Linden Lea - Hereford,2023-04-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
751733,Linden Lea - Hereford,2023-04-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
751733,Linden Lea - Hereford,2023-04-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-04-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
751733,Linden Lea - Hereford,2023-04-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
751733,Linden Lea - Hereford,2023-04-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.34
751733,Linden Lea - Hereford,2023-04-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.7
751733,Linden Lea - Hereford,2023-04-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.97
751733,Linden Lea - Hereford,2023-04-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
751733,Linden Lea - Hereford,2023-04-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
751733,Linden Lea - Hereford,2023-04-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
751733,Linden Lea - Hereford,2023-04-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
751733,Linden Lea - Hereford,2023-04-14T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-14T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-04-14T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
751733,Linden Lea - Hereford,2023-04-14T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
751733,Linden Lea - Hereford,2023-04-14T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
751733,Linden Lea - Hereford,2023-04-14T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.18
751733,Linden Lea - Hereford,2023-04-14T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-04-14T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-04-14T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
751733,Linden Lea - Hereford,2023-04-14T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
751733,Linden Lea - Hereford,2023-04-14T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-04-14T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
751733,Linden Lea - Hereford,2023-04-14T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.59
751733,Linden Lea - Hereford,2023-04-14T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.72
751733,Linden Lea - Hereford,2023-04-14T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
751733,Linden Lea - Hereford,2023-04-14T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
751733,Linden Lea - Hereford,2023-04-14T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-04-14T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
751733,Linden Lea - Hereford,2023-04-14T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-04-14T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-04-14T20:00:00.000+00:00,transformer,,Temperature,C,17.7
751733,Linden Lea - Hereford,2023-04-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-04-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
751733,Linden Lea - Hereford,2023-04-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
751733,Linden Lea - Hereford,2023-04-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
751733,Linden Lea - Hereford,2023-04-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-04-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
751733,Linden Lea - Hereford,2023-04-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-04-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.57
751733,Linden Lea - Hereford,2023-04-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.12
751733,Linden Lea - Hereford,2023-04-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.71
751733,Linden Lea - Hereford,2023-04-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-04-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
751733,Linden Lea - Hereford,2023-04-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
751733,Linden Lea - Hereford,2023-04-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
751733,Linden Lea - Hereford,2023-04-14T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-04-14T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-04-14T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-04-14T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
751733,Linden Lea - Hereford,2023-04-14T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
751733,Linden Lea - Hereford,2023-04-14T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
751733,Linden Lea - Hereford,2023-04-14T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-04-14T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-04-14T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-04-14T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
751733,Linden Lea - Hereford,2023-04-14T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-04-14T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
751733,Linden Lea - Hereford,2023-04-14T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.72
751733,Linden Lea - Hereford,2023-04-14T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.17
751733,Linden Lea - Hereford,2023-04-14T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
751733,Linden Lea - Hereford,2023-04-14T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
751733,Linden Lea - Hereford,2023-04-14T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-04-14T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
751733,Linden Lea - Hereford,2023-04-14T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-04-14T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-04-14T19:50:00.000+00:00,transformer,,Temperature,C,17.8
751733,Linden Lea - Hereford,2023-04-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-04-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
751733,Linden Lea - Hereford,2023-04-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-04-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
751733,Linden Lea - Hereford,2023-04-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
751733,Linden Lea - Hereford,2023-04-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-04-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
751733,Linden Lea - Hereford,2023-04-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-04-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.19
751733,Linden Lea - Hereford,2023-04-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.08
751733,Linden Lea - Hereford,2023-04-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.97
751733,Linden Lea - Hereford,2023-04-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
751733,Linden Lea - Hereford,2023-04-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
751733,Linden Lea - Hereford,2023-04-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
751733,Linden Lea - Hereford,2023-04-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
751733,Linden Lea - Hereford,2023-04-14T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-04-14T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-04-14T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-04-14T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
751733,Linden Lea - Hereford,2023-04-14T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
751733,Linden Lea - Hereford,2023-04-14T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
751733,Linden Lea - Hereford,2023-04-14T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-04-14T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-04-14T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-04-14T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-04-14T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-04-14T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
751733,Linden Lea - Hereford,2023-04-14T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.72
751733,Linden Lea - Hereford,2023-04-14T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.62
751733,Linden Lea - Hereford,2023-04-14T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
751733,Linden Lea - Hereford,2023-04-14T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
751733,Linden Lea - Hereford,2023-04-14T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-04-14T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
751733,Linden Lea - Hereford,2023-04-14T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-04-14T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-04-14T19:40:00.000+00:00,transformer,,Temperature,C,17.9
751733,Linden Lea - Hereford,2023-04-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751733,Linden Lea - Hereford,2023-04-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
751733,Linden Lea - Hereford,2023-04-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-04-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.48
751733,Linden Lea - Hereford,2023-04-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
751733,Linden Lea - Hereford,2023-04-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-04-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
751733,Linden Lea - Hereford,2023-04-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-04-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.82
751733,Linden Lea - Hereford,2023-04-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.74
751733,Linden Lea - Hereford,2023-04-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.79
751733,Linden Lea - Hereford,2023-04-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
751733,Linden Lea - Hereford,2023-04-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
751733,Linden Lea - Hereford,2023-04-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-04-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
751733,Linden Lea - Hereford,2023-04-14T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-04-14T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-04-14T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-04-14T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
751733,Linden Lea - Hereford,2023-04-14T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
751733,Linden Lea - Hereford,2023-04-14T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
751733,Linden Lea - Hereford,2023-04-14T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-04-14T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-04-14T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-04-14T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-04-14T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-04-14T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
751733,Linden Lea - Hereford,2023-04-14T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.59
751733,Linden Lea - Hereford,2023-04-14T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.25
751733,Linden Lea - Hereford,2023-04-14T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
751733,Linden Lea - Hereford,2023-04-14T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
751733,Linden Lea - Hereford,2023-04-14T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-04-14T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
751733,Linden Lea - Hereford,2023-04-14T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-04-14T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-04-14T19:30:00.000+00:00,transformer,,Temperature,C,18.0
751733,Linden Lea - Hereford,2023-04-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-04-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
751733,Linden Lea - Hereford,2023-04-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-04-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.9
751733,Linden Lea - Hereford,2023-04-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
751733,Linden Lea - Hereford,2023-04-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-04-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
751733,Linden Lea - Hereford,2023-04-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
751733,Linden Lea - Hereford,2023-04-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.09
751733,Linden Lea - Hereford,2023-04-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.07
751733,Linden Lea - Hereford,2023-04-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.88
751733,Linden Lea - Hereford,2023-04-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-04-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
751733,Linden Lea - Hereford,2023-04-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
751733,Linden Lea - Hereford,2023-04-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
751733,Linden Lea - Hereford,2023-04-14T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-04-14T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-04-14T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-04-14T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
751733,Linden Lea - Hereford,2023-04-14T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
751733,Linden Lea - Hereford,2023-04-14T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
751733,Linden Lea - Hereford,2023-04-14T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-04-14T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-04-14T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-04-14T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
751733,Linden Lea - Hereford,2023-04-14T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-04-14T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-04-14T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.79
751733,Linden Lea - Hereford,2023-04-14T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.24
751733,Linden Lea - Hereford,2023-04-14T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.82
751733,Linden Lea - Hereford,2023-04-14T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
751733,Linden Lea - Hereford,2023-04-14T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-04-14T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
751733,Linden Lea - Hereford,2023-04-14T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
751733,Linden Lea - Hereford,2023-04-14T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-04-14T19:20:00.000+00:00,transformer,,Temperature,C,18.1
751733,Linden Lea - Hereford,2023-04-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-04-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
751733,Linden Lea - Hereford,2023-04-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.23
751733,Linden Lea - Hereford,2023-04-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
751733,Linden Lea - Hereford,2023-04-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-04-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
751733,Linden Lea - Hereford,2023-04-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
751733,Linden Lea - Hereford,2023-04-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.1
751733,Linden Lea - Hereford,2023-04-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.96
751733,Linden Lea - Hereford,2023-04-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.47
751733,Linden Lea - Hereford,2023-04-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-04-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
751733,Linden Lea - Hereford,2023-04-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
751733,Linden Lea - Hereford,2023-04-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
751733,Linden Lea - Hereford,2023-04-14T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-04-14T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-14T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-04-14T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.8
751733,Linden Lea - Hereford,2023-04-14T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
751733,Linden Lea - Hereford,2023-04-14T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
751733,Linden Lea - Hereford,2023-04-14T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-04-14T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-04-14T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-04-14T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-04-14T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-04-14T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
751733,Linden Lea - Hereford,2023-04-14T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.74
751733,Linden Lea - Hereford,2023-04-14T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.05
751733,Linden Lea - Hereford,2023-04-14T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
751733,Linden Lea - Hereford,2023-04-14T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
751733,Linden Lea - Hereford,2023-04-14T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-04-14T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
751733,Linden Lea - Hereford,2023-04-14T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-04-14T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-04-14T19:10:00.000+00:00,transformer,,Temperature,C,18.2
751733,Linden Lea - Hereford,2023-04-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-04-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
751733,Linden Lea - Hereford,2023-04-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-04-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
751733,Linden Lea - Hereford,2023-04-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
751733,Linden Lea - Hereford,2023-04-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-04-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
751733,Linden Lea - Hereford,2023-04-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-04-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.85
751733,Linden Lea - Hereford,2023-04-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.06
751733,Linden Lea - Hereford,2023-04-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.39
751733,Linden Lea - Hereford,2023-04-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
751733,Linden Lea - Hereford,2023-04-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
751733,Linden Lea - Hereford,2023-04-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
751733,Linden Lea - Hereford,2023-04-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
751733,Linden Lea - Hereford,2023-04-14T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-04-14T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-04-14T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-04-14T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.99
751733,Linden Lea - Hereford,2023-04-14T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
751733,Linden Lea - Hereford,2023-04-14T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.42
751733,Linden Lea - Hereford,2023-04-14T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-04-14T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-04-14T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
751733,Linden Lea - Hereford,2023-04-14T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
751733,Linden Lea - Hereford,2023-04-14T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-04-14T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
751733,Linden Lea - Hereford,2023-04-14T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.69
751733,Linden Lea - Hereford,2023-04-14T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.9
751733,Linden Lea - Hereford,2023-04-14T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
751733,Linden Lea - Hereford,2023-04-14T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
751733,Linden Lea - Hereford,2023-04-14T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-04-14T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
751733,Linden Lea - Hereford,2023-04-14T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-04-14T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-04-14T19:00:00.000+00:00,transformer,,Temperature,C,18.3
751733,Linden Lea - Hereford,2023-04-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751733,Linden Lea - Hereford,2023-04-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
751733,Linden Lea - Hereford,2023-04-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-04-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
751733,Linden Lea - Hereford,2023-04-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
751733,Linden Lea - Hereford,2023-04-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-04-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
751733,Linden Lea - Hereford,2023-04-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
751733,Linden Lea - Hereford,2023-04-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.89
751733,Linden Lea - Hereford,2023-04-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
751733,Linden Lea - Hereford,2023-04-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.62
751733,Linden Lea - Hereford,2023-04-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
751733,Linden Lea - Hereford,2023-04-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
751733,Linden Lea - Hereford,2023-04-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
751733,Linden Lea - Hereford,2023-04-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
751733,Linden Lea - Hereford,2023-04-14T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-04-14T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-04-14T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-04-14T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.77
751733,Linden Lea - Hereford,2023-04-14T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.53
751733,Linden Lea - Hereford,2023-04-14T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
751733,Linden Lea - Hereford,2023-04-14T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-04-14T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
751733,Linden Lea - Hereford,2023-04-14T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
751733,Linden Lea - Hereford,2023-04-14T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-04-14T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-04-14T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
751733,Linden Lea - Hereford,2023-04-14T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.75
751733,Linden Lea - Hereford,2023-04-14T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.96
751733,Linden Lea - Hereford,2023-04-14T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
751733,Linden Lea - Hereford,2023-04-14T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
751733,Linden Lea - Hereford,2023-04-14T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-04-14T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
751733,Linden Lea - Hereford,2023-04-14T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-04-14T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-04-14T18:50:00.000+00:00,transformer,,Temperature,C,18.4
751733,Linden Lea - Hereford,2023-04-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751733,Linden Lea - Hereford,2023-04-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
751733,Linden Lea - Hereford,2023-04-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-04-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
751733,Linden Lea - Hereford,2023-04-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
751733,Linden Lea - Hereford,2023-04-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-04-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
751733,Linden Lea - Hereford,2023-04-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-04-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.73
751733,Linden Lea - Hereford,2023-04-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.26
751733,Linden Lea - Hereford,2023-04-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.59
751733,Linden Lea - Hereford,2023-04-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-04-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
751733,Linden Lea - Hereford,2023-04-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
751733,Linden Lea - Hereford,2023-04-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
751733,Linden Lea - Hereford,2023-04-14T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-04-14T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-04-14T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-04-14T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
751733,Linden Lea - Hereford,2023-04-14T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
751733,Linden Lea - Hereford,2023-04-14T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
751733,Linden Lea - Hereford,2023-04-14T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-04-14T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-04-14T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-04-14T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-04-14T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-04-14T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
751733,Linden Lea - Hereford,2023-04-14T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.74
751733,Linden Lea - Hereford,2023-04-14T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.65
751733,Linden Lea - Hereford,2023-04-14T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.55
751733,Linden Lea - Hereford,2023-04-14T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
751733,Linden Lea - Hereford,2023-04-14T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-04-14T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
751733,Linden Lea - Hereford,2023-04-14T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-04-14T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-04-14T18:40:00.000+00:00,transformer,,Temperature,C,18.4
751733,Linden Lea - Hereford,2023-04-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751733,Linden Lea - Hereford,2023-04-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
751733,Linden Lea - Hereford,2023-04-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-04-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
751733,Linden Lea - Hereford,2023-04-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
751733,Linden Lea - Hereford,2023-04-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-04-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
751733,Linden Lea - Hereford,2023-04-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-04-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.69
751733,Linden Lea - Hereford,2023-04-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.51
751733,Linden Lea - Hereford,2023-04-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.35
751733,Linden Lea - Hereford,2023-04-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-04-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
751733,Linden Lea - Hereford,2023-04-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
751733,Linden Lea - Hereford,2023-04-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
751733,Linden Lea - Hereford,2023-04-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-04-14T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-04-14T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-04-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.71
751733,Linden Lea - Hereford,2023-04-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
751733,Linden Lea - Hereford,2023-04-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
751733,Linden Lea - Hereford,2023-04-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-04-14T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
751733,Linden Lea - Hereford,2023-04-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-04-14T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-04-14T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-04-14T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
751733,Linden Lea - Hereford,2023-04-14T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.29
751733,Linden Lea - Hereford,2023-04-14T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.57
751733,Linden Lea - Hereford,2023-04-14T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
751733,Linden Lea - Hereford,2023-04-14T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.25
751733,Linden Lea - Hereford,2023-04-14T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-04-14T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-04-14T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-04-14T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
751733,Linden Lea - Hereford,2023-04-14T18:30:00.000+00:00,transformer,,Temperature,C,18.3
751733,Linden Lea - Hereford,2023-04-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751733,Linden Lea - Hereford,2023-04-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
751733,Linden Lea - Hereford,2023-04-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-04-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
751733,Linden Lea - Hereford,2023-04-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
751733,Linden Lea - Hereford,2023-04-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-04-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
751733,Linden Lea - Hereford,2023-04-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
751733,Linden Lea - Hereford,2023-04-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.28
751733,Linden Lea - Hereford,2023-04-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.04
751733,Linden Lea - Hereford,2023-04-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.1
751733,Linden Lea - Hereford,2023-04-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-04-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
751733,Linden Lea - Hereford,2023-04-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
751733,Linden Lea - Hereford,2023-04-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
751733,Linden Lea - Hereford,2023-04-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-04-14T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-04-14T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-04-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
751733,Linden Lea - Hereford,2023-04-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
751733,Linden Lea - Hereford,2023-04-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
751733,Linden Lea - Hereford,2023-04-14T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
751733,Linden Lea - Hereford,2023-04-14T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-04-14T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-04-14T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
751733,Linden Lea - Hereford,2023-04-14T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-04-14T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
751733,Linden Lea - Hereford,2023-04-14T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.07
751733,Linden Lea - Hereford,2023-04-14T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.79
751733,Linden Lea - Hereford,2023-04-14T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
751733,Linden Lea - Hereford,2023-04-14T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.18
751733,Linden Lea - Hereford,2023-04-14T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-04-14T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-04-14T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-04-14T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-04-14T18:20:00.000+00:00,transformer,,Temperature,C,18.4
751733,Linden Lea - Hereford,2023-04-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751733,Linden Lea - Hereford,2023-04-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
751733,Linden Lea - Hereford,2023-04-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
751733,Linden Lea - Hereford,2023-04-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
751733,Linden Lea - Hereford,2023-04-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-04-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
751733,Linden Lea - Hereford,2023-04-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
751733,Linden Lea - Hereford,2023-04-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.2
751733,Linden Lea - Hereford,2023-04-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,11.78
751733,Linden Lea - Hereford,2023-04-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.28
751733,Linden Lea - Hereford,2023-04-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
751733,Linden Lea - Hereford,2023-04-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
751733,Linden Lea - Hereford,2023-04-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
751733,Linden Lea - Hereford,2023-04-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
751733,Linden Lea - Hereford,2023-04-14T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-04-14T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
