Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-14T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-04-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.89
751733,Linden Lea - Hereford,2023-04-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
751733,Linden Lea - Hereford,2023-04-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.73
751733,Linden Lea - Hereford,2023-04-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
751733,Linden Lea - Hereford,2023-04-14T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
751733,Linden Lea - Hereford,2023-04-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
751733,Linden Lea - Hereford,2023-04-14T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
751733,Linden Lea - Hereford,2023-04-14T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
751733,Linden Lea - Hereford,2023-04-14T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
751733,Linden Lea - Hereford,2023-04-14T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.15
751733,Linden Lea - Hereford,2023-04-14T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.97
751733,Linden Lea - Hereford,2023-04-14T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
751733,Linden Lea - Hereford,2023-04-14T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
751733,Linden Lea - Hereford,2023-04-14T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-04-14T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
751733,Linden Lea - Hereford,2023-04-14T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-04-14T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-04-14T18:10:00.000+00:00,transformer,,Temperature,C,18.3
751733,Linden Lea - Hereford,2023-04-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751733,Linden Lea - Hereford,2023-04-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
751733,Linden Lea - Hereford,2023-04-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
751733,Linden Lea - Hereford,2023-04-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
751733,Linden Lea - Hereford,2023-04-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
751733,Linden Lea - Hereford,2023-04-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
751733,Linden Lea - Hereford,2023-04-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
751733,Linden Lea - Hereford,2023-04-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.86
751733,Linden Lea - Hereford,2023-04-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,9.66
751733,Linden Lea - Hereford,2023-04-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.73
751733,Linden Lea - Hereford,2023-04-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
751733,Linden Lea - Hereford,2023-04-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
751733,Linden Lea - Hereford,2023-04-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-04-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
751733,Linden Lea - Hereford,2023-04-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-04-14T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-14T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-04-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.7
751733,Linden Lea - Hereford,2023-04-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
751733,Linden Lea - Hereford,2023-04-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.06
751733,Linden Lea - Hereford,2023-04-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.9
751733,Linden Lea - Hereford,2023-04-14T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
751733,Linden Lea - Hereford,2023-04-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-04-14T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.0
751733,Linden Lea - Hereford,2023-04-14T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-04-14T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
751733,Linden Lea - Hereford,2023-04-14T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.28
751733,Linden Lea - Hereford,2023-04-14T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.57
751733,Linden Lea - Hereford,2023-04-14T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
751733,Linden Lea - Hereford,2023-04-14T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
751733,Linden Lea - Hereford,2023-04-14T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-04-14T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
751733,Linden Lea - Hereford,2023-04-14T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-04-14T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-04-14T18:00:00.000+00:00,transformer,,Temperature,C,18.4
751733,Linden Lea - Hereford,2023-04-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751733,Linden Lea - Hereford,2023-04-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
751733,Linden Lea - Hereford,2023-04-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
751733,Linden Lea - Hereford,2023-04-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
751733,Linden Lea - Hereford,2023-04-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
751733,Linden Lea - Hereford,2023-04-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
751733,Linden Lea - Hereford,2023-04-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
751733,Linden Lea - Hereford,2023-04-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.27
751733,Linden Lea - Hereford,2023-04-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.41
751733,Linden Lea - Hereford,2023-04-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.35
751733,Linden Lea - Hereford,2023-04-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
751733,Linden Lea - Hereford,2023-04-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
751733,Linden Lea - Hereford,2023-04-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
751733,Linden Lea - Hereford,2023-04-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
751733,Linden Lea - Hereford,2023-04-14T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-04-14T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-04-14T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
751733,Linden Lea - Hereford,2023-04-14T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
751733,Linden Lea - Hereford,2023-04-14T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
751733,Linden Lea - Hereford,2023-04-14T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.15
751733,Linden Lea - Hereford,2023-04-14T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,101.3
751733,Linden Lea - Hereford,2023-04-14T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-04-14T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-04-14T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.2
751733,Linden Lea - Hereford,2023-04-14T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-04-14T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
751733,Linden Lea - Hereford,2023-04-14T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.34
751733,Linden Lea - Hereford,2023-04-14T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.23
751733,Linden Lea - Hereford,2023-04-14T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
751733,Linden Lea - Hereford,2023-04-14T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
751733,Linden Lea - Hereford,2023-04-14T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-04-14T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
751733,Linden Lea - Hereford,2023-04-14T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
751733,Linden Lea - Hereford,2023-04-14T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-04-14T17:50:00.000+00:00,transformer,,Temperature,C,18.6
751733,Linden Lea - Hereford,2023-04-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751733,Linden Lea - Hereford,2023-04-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
751733,Linden Lea - Hereford,2023-04-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-04-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
751733,Linden Lea - Hereford,2023-04-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
751733,Linden Lea - Hereford,2023-04-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-04-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
751733,Linden Lea - Hereford,2023-04-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
751733,Linden Lea - Hereford,2023-04-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.69
751733,Linden Lea - Hereford,2023-04-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.22
751733,Linden Lea - Hereford,2023-04-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.4
751733,Linden Lea - Hereford,2023-04-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,105.8
751733,Linden Lea - Hereford,2023-04-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
751733,Linden Lea - Hereford,2023-04-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
751733,Linden Lea - Hereford,2023-04-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
751733,Linden Lea - Hereford,2023-04-14T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-04-14T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-04-14T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
751733,Linden Lea - Hereford,2023-04-14T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
751733,Linden Lea - Hereford,2023-04-14T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
751733,Linden Lea - Hereford,2023-04-14T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.97
751733,Linden Lea - Hereford,2023-04-14T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,83.9
751733,Linden Lea - Hereford,2023-04-14T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-04-14T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-04-14T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.1
751733,Linden Lea - Hereford,2023-04-14T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-04-14T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
751733,Linden Lea - Hereford,2023-04-14T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.93
751733,Linden Lea - Hereford,2023-04-14T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.93
751733,Linden Lea - Hereford,2023-04-14T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
751733,Linden Lea - Hereford,2023-04-14T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.23
751733,Linden Lea - Hereford,2023-04-14T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-04-14T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-04-14T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-04-14T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-04-14T17:40:00.000+00:00,transformer,,Temperature,C,18.7
751733,Linden Lea - Hereford,2023-04-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751733,Linden Lea - Hereford,2023-04-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
751733,Linden Lea - Hereford,2023-04-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
751733,Linden Lea - Hereford,2023-04-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
751733,Linden Lea - Hereford,2023-04-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-04-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
751733,Linden Lea - Hereford,2023-04-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
751733,Linden Lea - Hereford,2023-04-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.54
751733,Linden Lea - Hereford,2023-04-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.66
751733,Linden Lea - Hereford,2023-04-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.21
751733,Linden Lea - Hereford,2023-04-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
751733,Linden Lea - Hereford,2023-04-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
751733,Linden Lea - Hereford,2023-04-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
751733,Linden Lea - Hereford,2023-04-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
751733,Linden Lea - Hereford,2023-04-14T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-04-14T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-04-14T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
751733,Linden Lea - Hereford,2023-04-14T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
751733,Linden Lea - Hereford,2023-04-14T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
751733,Linden Lea - Hereford,2023-04-14T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.08
751733,Linden Lea - Hereford,2023-04-14T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,82.0
751733,Linden Lea - Hereford,2023-04-14T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-04-14T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-04-14T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.0
751733,Linden Lea - Hereford,2023-04-14T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-04-14T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
751733,Linden Lea - Hereford,2023-04-14T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.81
751733,Linden Lea - Hereford,2023-04-14T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.73
751733,Linden Lea - Hereford,2023-04-14T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.59
751733,Linden Lea - Hereford,2023-04-14T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.45
751733,Linden Lea - Hereford,2023-04-14T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-04-14T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
751733,Linden Lea - Hereford,2023-04-14T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
751733,Linden Lea - Hereford,2023-04-14T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-04-14T17:30:00.000+00:00,transformer,,Temperature,C,18.9
751733,Linden Lea - Hereford,2023-04-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751733,Linden Lea - Hereford,2023-04-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
751733,Linden Lea - Hereford,2023-04-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-04-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
751733,Linden Lea - Hereford,2023-04-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-04-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
751733,Linden Lea - Hereford,2023-04-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-04-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
751733,Linden Lea - Hereford,2023-04-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
751733,Linden Lea - Hereford,2023-04-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.63
751733,Linden Lea - Hereford,2023-04-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.91
751733,Linden Lea - Hereford,2023-04-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.52
751733,Linden Lea - Hereford,2023-04-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,90.6
751733,Linden Lea - Hereford,2023-04-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
751733,Linden Lea - Hereford,2023-04-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
751733,Linden Lea - Hereford,2023-04-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
751733,Linden Lea - Hereford,2023-04-14T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-04-14T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-04-14T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
751733,Linden Lea - Hereford,2023-04-14T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
751733,Linden Lea - Hereford,2023-04-14T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
751733,Linden Lea - Hereford,2023-04-14T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.65
751733,Linden Lea - Hereford,2023-04-14T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.3
751733,Linden Lea - Hereford,2023-04-14T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-04-14T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-04-14T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.9
751733,Linden Lea - Hereford,2023-04-14T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-04-14T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-04-14T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.98
751733,Linden Lea - Hereford,2023-04-14T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
751733,Linden Lea - Hereford,2023-04-14T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.17
751733,Linden Lea - Hereford,2023-04-14T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.05
751733,Linden Lea - Hereford,2023-04-14T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-04-14T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
751733,Linden Lea - Hereford,2023-04-14T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
751733,Linden Lea - Hereford,2023-04-14T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
751733,Linden Lea - Hereford,2023-04-14T17:20:00.000+00:00,transformer,,Temperature,C,19.2
751733,Linden Lea - Hereford,2023-04-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751733,Linden Lea - Hereford,2023-04-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
751733,Linden Lea - Hereford,2023-04-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
751733,Linden Lea - Hereford,2023-04-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
751733,Linden Lea - Hereford,2023-04-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-04-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
751733,Linden Lea - Hereford,2023-04-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
751733,Linden Lea - Hereford,2023-04-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.77
751733,Linden Lea - Hereford,2023-04-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.59
751733,Linden Lea - Hereford,2023-04-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.69
751733,Linden Lea - Hereford,2023-04-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
751733,Linden Lea - Hereford,2023-04-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
751733,Linden Lea - Hereford,2023-04-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
751733,Linden Lea - Hereford,2023-04-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
751733,Linden Lea - Hereford,2023-04-14T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-04-14T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-04-14T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-04-14T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.18
751733,Linden Lea - Hereford,2023-04-14T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
751733,Linden Lea - Hereford,2023-04-14T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.75
751733,Linden Lea - Hereford,2023-04-14T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
751733,Linden Lea - Hereford,2023-04-14T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-04-14T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-04-14T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
751733,Linden Lea - Hereford,2023-04-14T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-04-14T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-04-14T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.99
751733,Linden Lea - Hereford,2023-04-14T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.2
751733,Linden Lea - Hereford,2023-04-14T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.91
751733,Linden Lea - Hereford,2023-04-14T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
751733,Linden Lea - Hereford,2023-04-14T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-04-14T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
751733,Linden Lea - Hereford,2023-04-14T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
751733,Linden Lea - Hereford,2023-04-14T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-04-14T17:10:00.000+00:00,transformer,,Temperature,C,19.4
751733,Linden Lea - Hereford,2023-04-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751733,Linden Lea - Hereford,2023-04-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
751733,Linden Lea - Hereford,2023-04-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
751733,Linden Lea - Hereford,2023-04-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
751733,Linden Lea - Hereford,2023-04-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-04-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
751733,Linden Lea - Hereford,2023-04-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
751733,Linden Lea - Hereford,2023-04-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.38
751733,Linden Lea - Hereford,2023-04-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.49
751733,Linden Lea - Hereford,2023-04-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.72
751733,Linden Lea - Hereford,2023-04-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
751733,Linden Lea - Hereford,2023-04-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
751733,Linden Lea - Hereford,2023-04-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
751733,Linden Lea - Hereford,2023-04-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
751733,Linden Lea - Hereford,2023-04-14T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-04-14T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-04-14T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-04-14T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.65
751733,Linden Lea - Hereford,2023-04-14T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.61
751733,Linden Lea - Hereford,2023-04-14T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
751733,Linden Lea - Hereford,2023-04-14T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-04-14T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
751733,Linden Lea - Hereford,2023-04-14T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
751733,Linden Lea - Hereford,2023-04-14T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-04-14T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-04-14T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-04-14T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.44
751733,Linden Lea - Hereford,2023-04-14T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.04
751733,Linden Lea - Hereford,2023-04-14T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.2
751733,Linden Lea - Hereford,2023-04-14T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.83
751733,Linden Lea - Hereford,2023-04-14T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-04-14T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
751733,Linden Lea - Hereford,2023-04-14T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
751733,Linden Lea - Hereford,2023-04-14T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-04-14T17:00:00.000+00:00,transformer,,Temperature,C,19.4
751733,Linden Lea - Hereford,2023-04-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751733,Linden Lea - Hereford,2023-04-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
751733,Linden Lea - Hereford,2023-04-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
751733,Linden Lea - Hereford,2023-04-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
751733,Linden Lea - Hereford,2023-04-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-04-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-04-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
751733,Linden Lea - Hereford,2023-04-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.69
751733,Linden Lea - Hereford,2023-04-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.81
751733,Linden Lea - Hereford,2023-04-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.05
751733,Linden Lea - Hereford,2023-04-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
751733,Linden Lea - Hereford,2023-04-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
751733,Linden Lea - Hereford,2023-04-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
751733,Linden Lea - Hereford,2023-04-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
751733,Linden Lea - Hereford,2023-04-14T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-04-14T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-04-14T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-04-14T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
751733,Linden Lea - Hereford,2023-04-14T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.29
751733,Linden Lea - Hereford,2023-04-14T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.73
751733,Linden Lea - Hereford,2023-04-14T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-04-14T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-04-14T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
751733,Linden Lea - Hereford,2023-04-14T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
751733,Linden Lea - Hereford,2023-04-14T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-04-14T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
751733,Linden Lea - Hereford,2023-04-14T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.13
751733,Linden Lea - Hereford,2023-04-14T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.73
751733,Linden Lea - Hereford,2023-04-14T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
751733,Linden Lea - Hereford,2023-04-14T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
751733,Linden Lea - Hereford,2023-04-14T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-04-14T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
751733,Linden Lea - Hereford,2023-04-14T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-04-14T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-04-14T16:50:00.000+00:00,transformer,,Temperature,C,19.5
751733,Linden Lea - Hereford,2023-04-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751733,Linden Lea - Hereford,2023-04-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
751733,Linden Lea - Hereford,2023-04-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
751733,Linden Lea - Hereford,2023-04-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
751733,Linden Lea - Hereford,2023-04-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-04-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
751733,Linden Lea - Hereford,2023-04-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
751733,Linden Lea - Hereford,2023-04-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.68
751733,Linden Lea - Hereford,2023-04-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.95
751733,Linden Lea - Hereford,2023-04-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.17
751733,Linden Lea - Hereford,2023-04-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-04-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
751733,Linden Lea - Hereford,2023-04-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
751733,Linden Lea - Hereford,2023-04-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
751733,Linden Lea - Hereford,2023-04-14T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-04-14T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-04-14T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
751733,Linden Lea - Hereford,2023-04-14T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
751733,Linden Lea - Hereford,2023-04-14T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
751733,Linden Lea - Hereford,2023-04-14T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.09
751733,Linden Lea - Hereford,2023-04-14T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
751733,Linden Lea - Hereford,2023-04-14T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-04-14T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-04-14T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
751733,Linden Lea - Hereford,2023-04-14T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-04-14T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
751733,Linden Lea - Hereford,2023-04-14T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.88
751733,Linden Lea - Hereford,2023-04-14T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.65
751733,Linden Lea - Hereford,2023-04-14T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
751733,Linden Lea - Hereford,2023-04-14T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
751733,Linden Lea - Hereford,2023-04-14T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-04-14T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-04-14T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-04-14T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-04-14T16:40:00.000+00:00,transformer,,Temperature,C,19.5
751733,Linden Lea - Hereford,2023-04-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751733,Linden Lea - Hereford,2023-04-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
751733,Linden Lea - Hereford,2023-04-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-04-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
751733,Linden Lea - Hereford,2023-04-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
751733,Linden Lea - Hereford,2023-04-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-04-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
751733,Linden Lea - Hereford,2023-04-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
751733,Linden Lea - Hereford,2023-04-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.33
751733,Linden Lea - Hereford,2023-04-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.67
751733,Linden Lea - Hereford,2023-04-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.51
751733,Linden Lea - Hereford,2023-04-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
751733,Linden Lea - Hereford,2023-04-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
751733,Linden Lea - Hereford,2023-04-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
751733,Linden Lea - Hereford,2023-04-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
751733,Linden Lea - Hereford,2023-04-14T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-04-14T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-04-14T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-04-14T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
751733,Linden Lea - Hereford,2023-04-14T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
751733,Linden Lea - Hereford,2023-04-14T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.89
751733,Linden Lea - Hereford,2023-04-14T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
751733,Linden Lea - Hereford,2023-04-14T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-04-14T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-04-14T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
751733,Linden Lea - Hereford,2023-04-14T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-04-14T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-04-14T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.98
751733,Linden Lea - Hereford,2023-04-14T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.42
751733,Linden Lea - Hereford,2023-04-14T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.2
751733,Linden Lea - Hereford,2023-04-14T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
751733,Linden Lea - Hereford,2023-04-14T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-04-14T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
751733,Linden Lea - Hereford,2023-04-14T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
751733,Linden Lea - Hereford,2023-04-14T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-04-14T16:30:00.000+00:00,transformer,,Temperature,C,19.6
751733,Linden Lea - Hereford,2023-04-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751733,Linden Lea - Hereford,2023-04-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
751733,Linden Lea - Hereford,2023-04-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
751733,Linden Lea - Hereford,2023-04-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
751733,Linden Lea - Hereford,2023-04-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-04-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
751733,Linden Lea - Hereford,2023-04-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
751733,Linden Lea - Hereford,2023-04-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.61
751733,Linden Lea - Hereford,2023-04-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.23
751733,Linden Lea - Hereford,2023-04-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.58
751733,Linden Lea - Hereford,2023-04-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
751733,Linden Lea - Hereford,2023-04-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
751733,Linden Lea - Hereford,2023-04-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
751733,Linden Lea - Hereford,2023-04-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
751733,Linden Lea - Hereford,2023-04-14T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-14T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-04-14T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-04-14T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.4
751733,Linden Lea - Hereford,2023-04-14T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
751733,Linden Lea - Hereford,2023-04-14T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.51
751733,Linden Lea - Hereford,2023-04-14T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
751733,Linden Lea - Hereford,2023-04-14T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
751733,Linden Lea - Hereford,2023-04-14T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-04-14T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
751733,Linden Lea - Hereford,2023-04-14T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-04-14T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
751733,Linden Lea - Hereford,2023-04-14T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.11
751733,Linden Lea - Hereford,2023-04-14T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.07
751733,Linden Lea - Hereford,2023-04-14T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.37
751733,Linden Lea - Hereford,2023-04-14T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
751733,Linden Lea - Hereford,2023-04-14T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-04-14T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
751733,Linden Lea - Hereford,2023-04-14T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
751733,Linden Lea - Hereford,2023-04-14T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-04-14T16:20:00.000+00:00,transformer,,Temperature,C,19.6
751733,Linden Lea - Hereford,2023-04-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751733,Linden Lea - Hereford,2023-04-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
751733,Linden Lea - Hereford,2023-04-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
751733,Linden Lea - Hereford,2023-04-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
751733,Linden Lea - Hereford,2023-04-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-04-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
751733,Linden Lea - Hereford,2023-04-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
751733,Linden Lea - Hereford,2023-04-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.47
751733,Linden Lea - Hereford,2023-04-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.59
751733,Linden Lea - Hereford,2023-04-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.73
751733,Linden Lea - Hereford,2023-04-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
751733,Linden Lea - Hereford,2023-04-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
751733,Linden Lea - Hereford,2023-04-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
751733,Linden Lea - Hereford,2023-04-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
751733,Linden Lea - Hereford,2023-04-14T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-04-14T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-04-14T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-14T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
751733,Linden Lea - Hereford,2023-04-14T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
751733,Linden Lea - Hereford,2023-04-14T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.51
751733,Linden Lea - Hereford,2023-04-14T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-04-14T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-04-14T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-04-14T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
751733,Linden Lea - Hereford,2023-04-14T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-04-14T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
751733,Linden Lea - Hereford,2023-04-14T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.1
751733,Linden Lea - Hereford,2023-04-14T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
751733,Linden Lea - Hereford,2023-04-14T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
751733,Linden Lea - Hereford,2023-04-14T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
751733,Linden Lea - Hereford,2023-04-14T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-04-14T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-04-14T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-04-14T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-04-14T16:10:00.000+00:00,transformer,,Temperature,C,19.8
751733,Linden Lea - Hereford,2023-04-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751733,Linden Lea - Hereford,2023-04-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
751733,Linden Lea - Hereford,2023-04-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-04-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
751733,Linden Lea - Hereford,2023-04-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
751733,Linden Lea - Hereford,2023-04-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-04-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
751733,Linden Lea - Hereford,2023-04-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
751733,Linden Lea - Hereford,2023-04-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.36
751733,Linden Lea - Hereford,2023-04-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.36
751733,Linden Lea - Hereford,2023-04-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.03
751733,Linden Lea - Hereford,2023-04-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
751733,Linden Lea - Hereford,2023-04-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
751733,Linden Lea - Hereford,2023-04-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
751733,Linden Lea - Hereford,2023-04-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
751733,Linden Lea - Hereford,2023-04-14T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-04-14T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-14T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-04-14T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
751733,Linden Lea - Hereford,2023-04-14T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
751733,Linden Lea - Hereford,2023-04-14T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.84
751733,Linden Lea - Hereford,2023-04-14T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
751733,Linden Lea - Hereford,2023-04-14T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-04-14T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-04-14T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
751733,Linden Lea - Hereford,2023-04-14T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-04-14T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
751733,Linden Lea - Hereford,2023-04-14T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.27
751733,Linden Lea - Hereford,2023-04-14T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.15
751733,Linden Lea - Hereford,2023-04-14T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
751733,Linden Lea - Hereford,2023-04-14T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
751733,Linden Lea - Hereford,2023-04-14T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-04-14T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-04-14T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-04-14T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-04-14T16:00:00.000+00:00,transformer,,Temperature,C,19.8
751733,Linden Lea - Hereford,2023-04-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751733,Linden Lea - Hereford,2023-04-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
751733,Linden Lea - Hereford,2023-04-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
751733,Linden Lea - Hereford,2023-04-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-04-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
