Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-04-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
751733,Linden Lea - Hereford,2023-04-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
751733,Linden Lea - Hereford,2023-04-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.37
751733,Linden Lea - Hereford,2023-04-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.7
751733,Linden Lea - Hereford,2023-04-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.27
751733,Linden Lea - Hereford,2023-04-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
751733,Linden Lea - Hereford,2023-04-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
751733,Linden Lea - Hereford,2023-04-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
751733,Linden Lea - Hereford,2023-04-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
751733,Linden Lea - Hereford,2023-04-14T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-04-14T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-14T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-04-14T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
751733,Linden Lea - Hereford,2023-04-14T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
751733,Linden Lea - Hereford,2023-04-14T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.58
751733,Linden Lea - Hereford,2023-04-14T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
751733,Linden Lea - Hereford,2023-04-14T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-04-14T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-04-14T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
751733,Linden Lea - Hereford,2023-04-14T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-04-14T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
751733,Linden Lea - Hereford,2023-04-14T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.48
751733,Linden Lea - Hereford,2023-04-14T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.57
751733,Linden Lea - Hereford,2023-04-14T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.82
751733,Linden Lea - Hereford,2023-04-14T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
751733,Linden Lea - Hereford,2023-04-14T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-04-14T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-04-14T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-04-14T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-04-14T15:50:00.000+00:00,transformer,,Temperature,C,19.9
751733,Linden Lea - Hereford,2023-04-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751733,Linden Lea - Hereford,2023-04-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
751733,Linden Lea - Hereford,2023-04-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
751733,Linden Lea - Hereford,2023-04-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-04-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
751733,Linden Lea - Hereford,2023-04-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-04-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
751733,Linden Lea - Hereford,2023-04-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
751733,Linden Lea - Hereford,2023-04-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.48
751733,Linden Lea - Hereford,2023-04-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.36
751733,Linden Lea - Hereford,2023-04-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.28
751733,Linden Lea - Hereford,2023-04-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
751733,Linden Lea - Hereford,2023-04-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
751733,Linden Lea - Hereford,2023-04-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
751733,Linden Lea - Hereford,2023-04-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
751733,Linden Lea - Hereford,2023-04-14T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-14T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-04-14T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-14T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
751733,Linden Lea - Hereford,2023-04-14T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.09
751733,Linden Lea - Hereford,2023-04-14T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
751733,Linden Lea - Hereford,2023-04-14T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-04-14T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-04-14T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
751733,Linden Lea - Hereford,2023-04-14T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-04-14T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-04-14T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
751733,Linden Lea - Hereford,2023-04-14T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.5
751733,Linden Lea - Hereford,2023-04-14T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.42
751733,Linden Lea - Hereford,2023-04-14T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
751733,Linden Lea - Hereford,2023-04-14T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
751733,Linden Lea - Hereford,2023-04-14T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-04-14T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
751733,Linden Lea - Hereford,2023-04-14T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-04-14T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-04-14T15:40:00.000+00:00,transformer,,Temperature,C,20.2
751733,Linden Lea - Hereford,2023-04-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751733,Linden Lea - Hereford,2023-04-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
751733,Linden Lea - Hereford,2023-04-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-04-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
751733,Linden Lea - Hereford,2023-04-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
751733,Linden Lea - Hereford,2023-04-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-04-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
751733,Linden Lea - Hereford,2023-04-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
751733,Linden Lea - Hereford,2023-04-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.58
751733,Linden Lea - Hereford,2023-04-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.74
751733,Linden Lea - Hereford,2023-04-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.65
751733,Linden Lea - Hereford,2023-04-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
751733,Linden Lea - Hereford,2023-04-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
751733,Linden Lea - Hereford,2023-04-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
751733,Linden Lea - Hereford,2023-04-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
751733,Linden Lea - Hereford,2023-04-14T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-04-14T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-14T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-04-14T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
751733,Linden Lea - Hereford,2023-04-14T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
751733,Linden Lea - Hereford,2023-04-14T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
751733,Linden Lea - Hereford,2023-04-14T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-04-14T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-04-14T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-04-14T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-04-14T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-04-14T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
751733,Linden Lea - Hereford,2023-04-14T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.64
751733,Linden Lea - Hereford,2023-04-14T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.79
751733,Linden Lea - Hereford,2023-04-14T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
751733,Linden Lea - Hereford,2023-04-14T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
751733,Linden Lea - Hereford,2023-04-14T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-04-14T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
751733,Linden Lea - Hereford,2023-04-14T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-04-14T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-04-14T15:30:00.000+00:00,transformer,,Temperature,C,20.3
751733,Linden Lea - Hereford,2023-04-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751733,Linden Lea - Hereford,2023-04-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
751733,Linden Lea - Hereford,2023-04-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
751733,Linden Lea - Hereford,2023-04-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
751733,Linden Lea - Hereford,2023-04-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-04-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
751733,Linden Lea - Hereford,2023-04-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
751733,Linden Lea - Hereford,2023-04-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.42
751733,Linden Lea - Hereford,2023-04-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.44
751733,Linden Lea - Hereford,2023-04-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.04
751733,Linden Lea - Hereford,2023-04-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
751733,Linden Lea - Hereford,2023-04-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
751733,Linden Lea - Hereford,2023-04-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
751733,Linden Lea - Hereford,2023-04-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
751733,Linden Lea - Hereford,2023-04-14T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-14T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-04-14T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-04-14T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
751733,Linden Lea - Hereford,2023-04-14T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
751733,Linden Lea - Hereford,2023-04-14T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
751733,Linden Lea - Hereford,2023-04-14T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-04-14T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-04-14T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-04-14T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-04-14T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-04-14T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
751733,Linden Lea - Hereford,2023-04-14T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.71
751733,Linden Lea - Hereford,2023-04-14T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
751733,Linden Lea - Hereford,2023-04-14T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
751733,Linden Lea - Hereford,2023-04-14T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
751733,Linden Lea - Hereford,2023-04-14T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-04-14T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-04-14T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-04-14T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-04-14T15:20:00.000+00:00,transformer,,Temperature,C,20.3
751733,Linden Lea - Hereford,2023-04-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751733,Linden Lea - Hereford,2023-04-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
751733,Linden Lea - Hereford,2023-04-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-04-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
751733,Linden Lea - Hereford,2023-04-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
751733,Linden Lea - Hereford,2023-04-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-04-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
751733,Linden Lea - Hereford,2023-04-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
751733,Linden Lea - Hereford,2023-04-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.8
751733,Linden Lea - Hereford,2023-04-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.9
751733,Linden Lea - Hereford,2023-04-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.35
751733,Linden Lea - Hereford,2023-04-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-04-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
751733,Linden Lea - Hereford,2023-04-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
751733,Linden Lea - Hereford,2023-04-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
751733,Linden Lea - Hereford,2023-04-14T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-04-14T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-04-14T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-14T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
751733,Linden Lea - Hereford,2023-04-14T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
751733,Linden Lea - Hereford,2023-04-14T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
751733,Linden Lea - Hereford,2023-04-14T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-04-14T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-04-14T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-04-14T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-04-14T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-04-14T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751733,Linden Lea - Hereford,2023-04-14T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.58
751733,Linden Lea - Hereford,2023-04-14T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
751733,Linden Lea - Hereford,2023-04-14T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
751733,Linden Lea - Hereford,2023-04-14T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
751733,Linden Lea - Hereford,2023-04-14T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-04-14T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-04-14T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-04-14T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-04-14T15:10:00.000+00:00,transformer,,Temperature,C,20.4
751733,Linden Lea - Hereford,2023-04-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-04-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
751733,Linden Lea - Hereford,2023-04-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
751733,Linden Lea - Hereford,2023-04-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
751733,Linden Lea - Hereford,2023-04-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-04-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
751733,Linden Lea - Hereford,2023-04-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
751733,Linden Lea - Hereford,2023-04-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.15
751733,Linden Lea - Hereford,2023-04-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.94
751733,Linden Lea - Hereford,2023-04-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.79
751733,Linden Lea - Hereford,2023-04-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-04-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
751733,Linden Lea - Hereford,2023-04-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
751733,Linden Lea - Hereford,2023-04-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-04-14T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-04-14T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-04-14T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-04-14T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
751733,Linden Lea - Hereford,2023-04-14T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
751733,Linden Lea - Hereford,2023-04-14T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
751733,Linden Lea - Hereford,2023-04-14T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-04-14T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-04-14T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-04-14T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-04-14T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-04-14T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751733,Linden Lea - Hereford,2023-04-14T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.21
751733,Linden Lea - Hereford,2023-04-14T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
751733,Linden Lea - Hereford,2023-04-14T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
751733,Linden Lea - Hereford,2023-04-14T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
751733,Linden Lea - Hereford,2023-04-14T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
751733,Linden Lea - Hereford,2023-04-14T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-04-14T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-04-14T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-04-14T15:00:00.000+00:00,transformer,,Temperature,C,20.5
751733,Linden Lea - Hereford,2023-04-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-04-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
751733,Linden Lea - Hereford,2023-04-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
751733,Linden Lea - Hereford,2023-04-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
751733,Linden Lea - Hereford,2023-04-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-04-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
751733,Linden Lea - Hereford,2023-04-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
751733,Linden Lea - Hereford,2023-04-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.19
751733,Linden Lea - Hereford,2023-04-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.82
751733,Linden Lea - Hereford,2023-04-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.89
751733,Linden Lea - Hereford,2023-04-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-04-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
751733,Linden Lea - Hereford,2023-04-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
751733,Linden Lea - Hereford,2023-04-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
751733,Linden Lea - Hereford,2023-04-14T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-04-14T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-04-14T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-04-14T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
751733,Linden Lea - Hereford,2023-04-14T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
751733,Linden Lea - Hereford,2023-04-14T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
751733,Linden Lea - Hereford,2023-04-14T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-04-14T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-04-14T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-04-14T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-04-14T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-04-14T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
751733,Linden Lea - Hereford,2023-04-14T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.07
751733,Linden Lea - Hereford,2023-04-14T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
751733,Linden Lea - Hereford,2023-04-14T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
751733,Linden Lea - Hereford,2023-04-14T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
751733,Linden Lea - Hereford,2023-04-14T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-04-14T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-04-14T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-04-14T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-04-14T14:50:00.000+00:00,transformer,,Temperature,C,20.6
751733,Linden Lea - Hereford,2023-04-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-04-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
751733,Linden Lea - Hereford,2023-04-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-04-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
751733,Linden Lea - Hereford,2023-04-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-04-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
751733,Linden Lea - Hereford,2023-04-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-04-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
751733,Linden Lea - Hereford,2023-04-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
751733,Linden Lea - Hereford,2023-04-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.03
751733,Linden Lea - Hereford,2023-04-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.93
751733,Linden Lea - Hereford,2023-04-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.61
751733,Linden Lea - Hereford,2023-04-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-04-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
751733,Linden Lea - Hereford,2023-04-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
751733,Linden Lea - Hereford,2023-04-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
751733,Linden Lea - Hereford,2023-04-14T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-04-14T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-04-14T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-04-14T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
751733,Linden Lea - Hereford,2023-04-14T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
751733,Linden Lea - Hereford,2023-04-14T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
751733,Linden Lea - Hereford,2023-04-14T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-04-14T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
751733,Linden Lea - Hereford,2023-04-14T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-04-14T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
751733,Linden Lea - Hereford,2023-04-14T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-04-14T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
751733,Linden Lea - Hereford,2023-04-14T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.39
751733,Linden Lea - Hereford,2023-04-14T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
751733,Linden Lea - Hereford,2023-04-14T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
751733,Linden Lea - Hereford,2023-04-14T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
751733,Linden Lea - Hereford,2023-04-14T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-04-14T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-04-14T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-04-14T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-04-14T14:40:00.000+00:00,transformer,,Temperature,C,20.6
751733,Linden Lea - Hereford,2023-04-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-04-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
751733,Linden Lea - Hereford,2023-04-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
751733,Linden Lea - Hereford,2023-04-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
751733,Linden Lea - Hereford,2023-04-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-04-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
751733,Linden Lea - Hereford,2023-04-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
751733,Linden Lea - Hereford,2023-04-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.99
751733,Linden Lea - Hereford,2023-04-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.9
751733,Linden Lea - Hereford,2023-04-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.09
751733,Linden Lea - Hereford,2023-04-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-04-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
751733,Linden Lea - Hereford,2023-04-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
751733,Linden Lea - Hereford,2023-04-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
751733,Linden Lea - Hereford,2023-04-14T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-04-14T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-04-14T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-04-14T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
751733,Linden Lea - Hereford,2023-04-14T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
751733,Linden Lea - Hereford,2023-04-14T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
751733,Linden Lea - Hereford,2023-04-14T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-04-14T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-04-14T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-04-14T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-04-14T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-04-14T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
751733,Linden Lea - Hereford,2023-04-14T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.57
751733,Linden Lea - Hereford,2023-04-14T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.98
751733,Linden Lea - Hereford,2023-04-14T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
751733,Linden Lea - Hereford,2023-04-14T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.23
751733,Linden Lea - Hereford,2023-04-14T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-04-14T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
751733,Linden Lea - Hereford,2023-04-14T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-04-14T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-04-14T14:30:00.000+00:00,transformer,,Temperature,C,20.7
751733,Linden Lea - Hereford,2023-04-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-04-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
751733,Linden Lea - Hereford,2023-04-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
751733,Linden Lea - Hereford,2023-04-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
751733,Linden Lea - Hereford,2023-04-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-04-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
751733,Linden Lea - Hereford,2023-04-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
751733,Linden Lea - Hereford,2023-04-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.46
751733,Linden Lea - Hereford,2023-04-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.26
751733,Linden Lea - Hereford,2023-04-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.24
751733,Linden Lea - Hereford,2023-04-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-04-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
751733,Linden Lea - Hereford,2023-04-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
751733,Linden Lea - Hereford,2023-04-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
751733,Linden Lea - Hereford,2023-04-14T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-04-14T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-04-14T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-14T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
751733,Linden Lea - Hereford,2023-04-14T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
751733,Linden Lea - Hereford,2023-04-14T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
751733,Linden Lea - Hereford,2023-04-14T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-04-14T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
751733,Linden Lea - Hereford,2023-04-14T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-04-14T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-04-14T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-04-14T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
751733,Linden Lea - Hereford,2023-04-14T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.49
751733,Linden Lea - Hereford,2023-04-14T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.11
751733,Linden Lea - Hereford,2023-04-14T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
751733,Linden Lea - Hereford,2023-04-14T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
751733,Linden Lea - Hereford,2023-04-14T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-04-14T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
751733,Linden Lea - Hereford,2023-04-14T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-04-14T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-04-14T14:20:00.000+00:00,transformer,,Temperature,C,20.8
751733,Linden Lea - Hereford,2023-04-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-04-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
751733,Linden Lea - Hereford,2023-04-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
751733,Linden Lea - Hereford,2023-04-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
751733,Linden Lea - Hereford,2023-04-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
751733,Linden Lea - Hereford,2023-04-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
751733,Linden Lea - Hereford,2023-04-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.15
751733,Linden Lea - Hereford,2023-04-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.22
751733,Linden Lea - Hereford,2023-04-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.92
751733,Linden Lea - Hereford,2023-04-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-04-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
751733,Linden Lea - Hereford,2023-04-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
751733,Linden Lea - Hereford,2023-04-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
751733,Linden Lea - Hereford,2023-04-14T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-04-14T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-04-14T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-04-14T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
751733,Linden Lea - Hereford,2023-04-14T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
751733,Linden Lea - Hereford,2023-04-14T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
751733,Linden Lea - Hereford,2023-04-14T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-04-14T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-04-14T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-04-14T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-04-14T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-04-14T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-04-14T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.83
751733,Linden Lea - Hereford,2023-04-14T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
751733,Linden Lea - Hereford,2023-04-14T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
751733,Linden Lea - Hereford,2023-04-14T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
751733,Linden Lea - Hereford,2023-04-14T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-04-14T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-04-14T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-04-14T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-04-14T14:10:00.000+00:00,transformer,,Temperature,C,20.7
751733,Linden Lea - Hereford,2023-04-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-04-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
751733,Linden Lea - Hereford,2023-04-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-04-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
751733,Linden Lea - Hereford,2023-04-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
751733,Linden Lea - Hereford,2023-04-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-04-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
751733,Linden Lea - Hereford,2023-04-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-04-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.73
751733,Linden Lea - Hereford,2023-04-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.9
751733,Linden Lea - Hereford,2023-04-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.86
751733,Linden Lea - Hereford,2023-04-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-04-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-04-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
751733,Linden Lea - Hereford,2023-04-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
751733,Linden Lea - Hereford,2023-04-14T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-04-14T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-04-14T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
751733,Linden Lea - Hereford,2023-04-14T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
751733,Linden Lea - Hereford,2023-04-14T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
751733,Linden Lea - Hereford,2023-04-14T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
751733,Linden Lea - Hereford,2023-04-14T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-04-14T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
751733,Linden Lea - Hereford,2023-04-14T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-04-14T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-04-14T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-04-14T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
751733,Linden Lea - Hereford,2023-04-14T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.88
751733,Linden Lea - Hereford,2023-04-14T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
751733,Linden Lea - Hereford,2023-04-14T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
751733,Linden Lea - Hereford,2023-04-14T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
751733,Linden Lea - Hereford,2023-04-14T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-04-14T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
751733,Linden Lea - Hereford,2023-04-14T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-04-14T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-04-14T14:00:00.000+00:00,transformer,,Temperature,C,20.6
751733,Linden Lea - Hereford,2023-04-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-04-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
751733,Linden Lea - Hereford,2023-04-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
751733,Linden Lea - Hereford,2023-04-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-04-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
751733,Linden Lea - Hereford,2023-04-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-04-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
751733,Linden Lea - Hereford,2023-04-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-04-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.78
751733,Linden Lea - Hereford,2023-04-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.98
751733,Linden Lea - Hereford,2023-04-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.25
751733,Linden Lea - Hereford,2023-04-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-04-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
751733,Linden Lea - Hereford,2023-04-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
751733,Linden Lea - Hereford,2023-04-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
751733,Linden Lea - Hereford,2023-04-14T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-04-14T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-04-14T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-04-14T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
751733,Linden Lea - Hereford,2023-04-14T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
751733,Linden Lea - Hereford,2023-04-14T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
751733,Linden Lea - Hereford,2023-04-14T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-04-14T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-04-14T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-04-14T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-04-14T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-04-14T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
751733,Linden Lea - Hereford,2023-04-14T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.31
751733,Linden Lea - Hereford,2023-04-14T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.58
751733,Linden Lea - Hereford,2023-04-14T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751733,Linden Lea - Hereford,2023-04-14T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
751733,Linden Lea - Hereford,2023-04-14T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-04-14T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
751733,Linden Lea - Hereford,2023-04-14T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-04-14T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-04-14T13:50:00.000+00:00,transformer,,Temperature,C,20.4
751733,Linden Lea - Hereford,2023-04-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-04-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
751733,Linden Lea - Hereford,2023-04-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
751733,Linden Lea - Hereford,2023-04-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-04-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
751733,Linden Lea - Hereford,2023-04-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-04-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
751733,Linden Lea - Hereford,2023-04-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
751733,Linden Lea - Hereford,2023-04-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.17
751733,Linden Lea - Hereford,2023-04-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.86
751733,Linden Lea - Hereford,2023-04-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.57
751733,Linden Lea - Hereford,2023-04-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
751733,Linden Lea - Hereford,2023-04-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
751733,Linden Lea - Hereford,2023-04-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
751733,Linden Lea - Hereford,2023-04-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-04-14T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-04-14T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-04-14T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-04-14T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
751733,Linden Lea - Hereford,2023-04-14T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
751733,Linden Lea - Hereford,2023-04-14T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
751733,Linden Lea - Hereford,2023-04-14T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-04-14T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-04-14T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-04-14T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-04-14T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-04-14T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-04-14T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.29
751733,Linden Lea - Hereford,2023-04-14T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.54
751733,Linden Lea - Hereford,2023-04-14T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
