Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-14T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
751733,Linden Lea - Hereford,2023-04-14T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-04-14T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-04-14T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-04-14T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-04-14T13:40:00.000+00:00,transformer,,Temperature,C,20.4
751733,Linden Lea - Hereford,2023-04-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-04-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
751733,Linden Lea - Hereford,2023-04-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
751733,Linden Lea - Hereford,2023-04-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
751733,Linden Lea - Hereford,2023-04-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-04-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
751733,Linden Lea - Hereford,2023-04-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
751733,Linden Lea - Hereford,2023-04-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.04
751733,Linden Lea - Hereford,2023-04-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.45
751733,Linden Lea - Hereford,2023-04-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.46
751733,Linden Lea - Hereford,2023-04-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-04-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
751733,Linden Lea - Hereford,2023-04-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
751733,Linden Lea - Hereford,2023-04-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
751733,Linden Lea - Hereford,2023-04-14T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-14T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-04-14T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-14T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
751733,Linden Lea - Hereford,2023-04-14T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
751733,Linden Lea - Hereford,2023-04-14T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
751733,Linden Lea - Hereford,2023-04-14T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-04-14T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-04-14T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-04-14T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-04-14T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-04-14T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
751733,Linden Lea - Hereford,2023-04-14T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.04
751733,Linden Lea - Hereford,2023-04-14T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
751733,Linden Lea - Hereford,2023-04-14T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
751733,Linden Lea - Hereford,2023-04-14T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
751733,Linden Lea - Hereford,2023-04-14T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-04-14T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-04-14T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-04-14T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-04-14T13:30:00.000+00:00,transformer,,Temperature,C,20.4
751733,Linden Lea - Hereford,2023-04-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
751733,Linden Lea - Hereford,2023-04-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-04-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
751733,Linden Lea - Hereford,2023-04-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
751733,Linden Lea - Hereford,2023-04-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-04-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
751733,Linden Lea - Hereford,2023-04-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
751733,Linden Lea - Hereford,2023-04-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.16
751733,Linden Lea - Hereford,2023-04-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.71
751733,Linden Lea - Hereford,2023-04-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.57
751733,Linden Lea - Hereford,2023-04-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
751733,Linden Lea - Hereford,2023-04-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
751733,Linden Lea - Hereford,2023-04-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
751733,Linden Lea - Hereford,2023-04-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
751733,Linden Lea - Hereford,2023-04-14T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-04-14T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-04-14T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
751733,Linden Lea - Hereford,2023-04-14T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.63
751733,Linden Lea - Hereford,2023-04-14T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.17
751733,Linden Lea - Hereford,2023-04-14T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
751733,Linden Lea - Hereford,2023-04-14T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.7
751733,Linden Lea - Hereford,2023-04-14T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
751733,Linden Lea - Hereford,2023-04-14T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.3
751733,Linden Lea - Hereford,2023-04-14T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-04-14T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-04-14T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
751733,Linden Lea - Hereford,2023-04-14T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
751733,Linden Lea - Hereford,2023-04-14T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
751733,Linden Lea - Hereford,2023-04-14T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.36
751733,Linden Lea - Hereford,2023-04-14T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
751733,Linden Lea - Hereford,2023-04-14T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-04-14T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-04-14T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-04-14T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-04-14T13:20:00.000+00:00,transformer,,Temperature,C,20.4
751733,Linden Lea - Hereford,2023-04-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-04-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
751733,Linden Lea - Hereford,2023-04-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
751733,Linden Lea - Hereford,2023-04-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
751733,Linden Lea - Hereford,2023-04-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-04-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-04-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-04-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.97
751733,Linden Lea - Hereford,2023-04-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.53
751733,Linden Lea - Hereford,2023-04-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.62
751733,Linden Lea - Hereford,2023-04-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,85.7
751733,Linden Lea - Hereford,2023-04-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
751733,Linden Lea - Hereford,2023-04-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
751733,Linden Lea - Hereford,2023-04-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-04-14T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-04-14T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-04-14T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-04-14T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
751733,Linden Lea - Hereford,2023-04-14T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.05
751733,Linden Lea - Hereford,2023-04-14T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
751733,Linden Lea - Hereford,2023-04-14T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
751733,Linden Lea - Hereford,2023-04-14T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-04-14T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
751733,Linden Lea - Hereford,2023-04-14T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-04-14T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-04-14T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
751733,Linden Lea - Hereford,2023-04-14T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.96
751733,Linden Lea - Hereford,2023-04-14T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
751733,Linden Lea - Hereford,2023-04-14T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
751733,Linden Lea - Hereford,2023-04-14T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
751733,Linden Lea - Hereford,2023-04-14T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-04-14T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-04-14T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-04-14T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-04-14T13:10:00.000+00:00,transformer,,Temperature,C,20.2
751733,Linden Lea - Hereford,2023-04-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-04-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
751733,Linden Lea - Hereford,2023-04-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
751733,Linden Lea - Hereford,2023-04-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
751733,Linden Lea - Hereford,2023-04-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-04-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
751733,Linden Lea - Hereford,2023-04-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-04-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.35
751733,Linden Lea - Hereford,2023-04-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.24
751733,Linden Lea - Hereford,2023-04-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.35
751733,Linden Lea - Hereford,2023-04-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
751733,Linden Lea - Hereford,2023-04-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
751733,Linden Lea - Hereford,2023-04-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
751733,Linden Lea - Hereford,2023-04-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
751733,Linden Lea - Hereford,2023-04-14T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-04-14T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-04-14T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-04-14T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
751733,Linden Lea - Hereford,2023-04-14T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
751733,Linden Lea - Hereford,2023-04-14T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
751733,Linden Lea - Hereford,2023-04-14T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-04-14T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-04-14T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-04-14T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-04-14T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-04-14T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
751733,Linden Lea - Hereford,2023-04-14T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.23
751733,Linden Lea - Hereford,2023-04-14T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
751733,Linden Lea - Hereford,2023-04-14T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.58
751733,Linden Lea - Hereford,2023-04-14T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
751733,Linden Lea - Hereford,2023-04-14T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-04-14T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-04-14T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-04-14T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-04-14T13:00:00.000+00:00,transformer,,Temperature,C,20.1
751733,Linden Lea - Hereford,2023-04-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
751733,Linden Lea - Hereford,2023-04-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-04-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
751733,Linden Lea - Hereford,2023-04-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
751733,Linden Lea - Hereford,2023-04-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-04-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
751733,Linden Lea - Hereford,2023-04-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
751733,Linden Lea - Hereford,2023-04-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.9
751733,Linden Lea - Hereford,2023-04-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.4
751733,Linden Lea - Hereford,2023-04-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.84
751733,Linden Lea - Hereford,2023-04-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-04-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
751733,Linden Lea - Hereford,2023-04-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
751733,Linden Lea - Hereford,2023-04-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
751733,Linden Lea - Hereford,2023-04-14T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-04-14T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-14T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-04-14T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
751733,Linden Lea - Hereford,2023-04-14T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
751733,Linden Lea - Hereford,2023-04-14T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
751733,Linden Lea - Hereford,2023-04-14T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-04-14T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-04-14T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-04-14T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
751733,Linden Lea - Hereford,2023-04-14T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-04-14T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
751733,Linden Lea - Hereford,2023-04-14T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.99
751733,Linden Lea - Hereford,2023-04-14T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
751733,Linden Lea - Hereford,2023-04-14T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.77
751733,Linden Lea - Hereford,2023-04-14T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
751733,Linden Lea - Hereford,2023-04-14T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-04-14T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-04-14T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-04-14T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-04-14T12:50:00.000+00:00,transformer,,Temperature,C,20.0
751733,Linden Lea - Hereford,2023-04-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-04-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
751733,Linden Lea - Hereford,2023-04-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
751733,Linden Lea - Hereford,2023-04-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
751733,Linden Lea - Hereford,2023-04-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-04-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
751733,Linden Lea - Hereford,2023-04-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
751733,Linden Lea - Hereford,2023-04-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.86
751733,Linden Lea - Hereford,2023-04-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.01
751733,Linden Lea - Hereford,2023-04-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.22
751733,Linden Lea - Hereford,2023-04-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-04-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
751733,Linden Lea - Hereford,2023-04-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
751733,Linden Lea - Hereford,2023-04-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
751733,Linden Lea - Hereford,2023-04-14T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-04-14T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-04-14T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-04-14T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
751733,Linden Lea - Hereford,2023-04-14T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
751733,Linden Lea - Hereford,2023-04-14T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.96
751733,Linden Lea - Hereford,2023-04-14T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-04-14T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-04-14T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-04-14T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
751733,Linden Lea - Hereford,2023-04-14T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-04-14T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
751733,Linden Lea - Hereford,2023-04-14T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.42
751733,Linden Lea - Hereford,2023-04-14T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.41
751733,Linden Lea - Hereford,2023-04-14T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.08
751733,Linden Lea - Hereford,2023-04-14T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
751733,Linden Lea - Hereford,2023-04-14T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-04-14T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-04-14T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-04-14T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-04-14T12:40:00.000+00:00,transformer,,Temperature,C,20.0
751733,Linden Lea - Hereford,2023-04-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-04-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
751733,Linden Lea - Hereford,2023-04-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
751733,Linden Lea - Hereford,2023-04-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-04-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
751733,Linden Lea - Hereford,2023-04-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-04-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
751733,Linden Lea - Hereford,2023-04-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
751733,Linden Lea - Hereford,2023-04-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.13
751733,Linden Lea - Hereford,2023-04-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.07
751733,Linden Lea - Hereford,2023-04-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.18
751733,Linden Lea - Hereford,2023-04-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-04-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
751733,Linden Lea - Hereford,2023-04-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
751733,Linden Lea - Hereford,2023-04-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
751733,Linden Lea - Hereford,2023-04-14T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-04-14T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-14T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-04-14T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.98
751733,Linden Lea - Hereford,2023-04-14T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
751733,Linden Lea - Hereford,2023-04-14T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.45
751733,Linden Lea - Hereford,2023-04-14T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
751733,Linden Lea - Hereford,2023-04-14T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-04-14T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-04-14T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
751733,Linden Lea - Hereford,2023-04-14T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-04-14T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
751733,Linden Lea - Hereford,2023-04-14T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.99
751733,Linden Lea - Hereford,2023-04-14T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
751733,Linden Lea - Hereford,2023-04-14T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.33
751733,Linden Lea - Hereford,2023-04-14T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
751733,Linden Lea - Hereford,2023-04-14T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-04-14T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-04-14T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-04-14T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-04-14T12:30:00.000+00:00,transformer,,Temperature,C,19.8
751733,Linden Lea - Hereford,2023-04-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-04-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
751733,Linden Lea - Hereford,2023-04-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
751733,Linden Lea - Hereford,2023-04-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
751733,Linden Lea - Hereford,2023-04-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-04-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
751733,Linden Lea - Hereford,2023-04-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
751733,Linden Lea - Hereford,2023-04-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.92
751733,Linden Lea - Hereford,2023-04-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.72
751733,Linden Lea - Hereford,2023-04-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.19
751733,Linden Lea - Hereford,2023-04-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
751733,Linden Lea - Hereford,2023-04-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
751733,Linden Lea - Hereford,2023-04-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
751733,Linden Lea - Hereford,2023-04-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
751733,Linden Lea - Hereford,2023-04-14T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-04-14T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-04-14T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-04-14T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
751733,Linden Lea - Hereford,2023-04-14T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
751733,Linden Lea - Hereford,2023-04-14T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.41
751733,Linden Lea - Hereford,2023-04-14T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-04-14T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-04-14T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
751733,Linden Lea - Hereford,2023-04-14T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
751733,Linden Lea - Hereford,2023-04-14T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-04-14T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
751733,Linden Lea - Hereford,2023-04-14T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.27
751733,Linden Lea - Hereford,2023-04-14T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
751733,Linden Lea - Hereford,2023-04-14T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
751733,Linden Lea - Hereford,2023-04-14T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
751733,Linden Lea - Hereford,2023-04-14T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-04-14T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-04-14T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
751733,Linden Lea - Hereford,2023-04-14T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-04-14T12:20:00.000+00:00,transformer,,Temperature,C,19.6
751733,Linden Lea - Hereford,2023-04-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-04-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
751733,Linden Lea - Hereford,2023-04-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
751733,Linden Lea - Hereford,2023-04-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
751733,Linden Lea - Hereford,2023-04-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-04-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
751733,Linden Lea - Hereford,2023-04-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
751733,Linden Lea - Hereford,2023-04-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.75
751733,Linden Lea - Hereford,2023-04-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.62
751733,Linden Lea - Hereford,2023-04-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.09
751733,Linden Lea - Hereford,2023-04-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
751733,Linden Lea - Hereford,2023-04-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
751733,Linden Lea - Hereford,2023-04-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
751733,Linden Lea - Hereford,2023-04-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
751733,Linden Lea - Hereford,2023-04-14T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-04-14T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-14T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-04-14T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
751733,Linden Lea - Hereford,2023-04-14T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
751733,Linden Lea - Hereford,2023-04-14T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
751733,Linden Lea - Hereford,2023-04-14T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-04-14T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-04-14T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-04-14T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
751733,Linden Lea - Hereford,2023-04-14T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-04-14T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
751733,Linden Lea - Hereford,2023-04-14T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.58
751733,Linden Lea - Hereford,2023-04-14T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
751733,Linden Lea - Hereford,2023-04-14T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
751733,Linden Lea - Hereford,2023-04-14T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
751733,Linden Lea - Hereford,2023-04-14T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-04-14T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-04-14T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-04-14T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-04-14T12:10:00.000+00:00,transformer,,Temperature,C,19.4
751733,Linden Lea - Hereford,2023-04-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-04-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
751733,Linden Lea - Hereford,2023-04-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-04-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
751733,Linden Lea - Hereford,2023-04-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
751733,Linden Lea - Hereford,2023-04-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-04-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
751733,Linden Lea - Hereford,2023-04-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
751733,Linden Lea - Hereford,2023-04-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.71
751733,Linden Lea - Hereford,2023-04-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.95
751733,Linden Lea - Hereford,2023-04-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.9
751733,Linden Lea - Hereford,2023-04-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-04-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
751733,Linden Lea - Hereford,2023-04-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
751733,Linden Lea - Hereford,2023-04-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
751733,Linden Lea - Hereford,2023-04-14T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-04-14T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-04-14T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-04-14T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
751733,Linden Lea - Hereford,2023-04-14T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
751733,Linden Lea - Hereford,2023-04-14T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.26
751733,Linden Lea - Hereford,2023-04-14T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-04-14T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-04-14T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-04-14T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
751733,Linden Lea - Hereford,2023-04-14T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-04-14T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-04-14T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.05
751733,Linden Lea - Hereford,2023-04-14T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.51
751733,Linden Lea - Hereford,2023-04-14T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
751733,Linden Lea - Hereford,2023-04-14T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
751733,Linden Lea - Hereford,2023-04-14T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-04-14T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-04-14T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-04-14T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-04-14T12:00:00.000+00:00,transformer,,Temperature,C,19.2
751733,Linden Lea - Hereford,2023-04-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-04-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
751733,Linden Lea - Hereford,2023-04-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
751733,Linden Lea - Hereford,2023-04-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-04-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
751733,Linden Lea - Hereford,2023-04-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-04-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
751733,Linden Lea - Hereford,2023-04-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
751733,Linden Lea - Hereford,2023-04-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.18
751733,Linden Lea - Hereford,2023-04-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.35
751733,Linden Lea - Hereford,2023-04-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.25
751733,Linden Lea - Hereford,2023-04-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
751733,Linden Lea - Hereford,2023-04-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
751733,Linden Lea - Hereford,2023-04-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
751733,Linden Lea - Hereford,2023-04-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
751733,Linden Lea - Hereford,2023-04-14T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-04-14T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-04-14T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-04-14T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
751733,Linden Lea - Hereford,2023-04-14T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
751733,Linden Lea - Hereford,2023-04-14T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.1
751733,Linden Lea - Hereford,2023-04-14T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
751733,Linden Lea - Hereford,2023-04-14T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-04-14T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-04-14T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
751733,Linden Lea - Hereford,2023-04-14T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-04-14T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-04-14T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.07
751733,Linden Lea - Hereford,2023-04-14T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.2
751733,Linden Lea - Hereford,2023-04-14T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
751733,Linden Lea - Hereford,2023-04-14T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
751733,Linden Lea - Hereford,2023-04-14T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-04-14T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-04-14T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-04-14T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-04-14T11:50:00.000+00:00,transformer,,Temperature,C,19.0
751733,Linden Lea - Hereford,2023-04-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-04-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
751733,Linden Lea - Hereford,2023-04-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
751733,Linden Lea - Hereford,2023-04-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
751733,Linden Lea - Hereford,2023-04-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
751733,Linden Lea - Hereford,2023-04-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
751733,Linden Lea - Hereford,2023-04-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.84
751733,Linden Lea - Hereford,2023-04-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.29
751733,Linden Lea - Hereford,2023-04-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.47
751733,Linden Lea - Hereford,2023-04-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
751733,Linden Lea - Hereford,2023-04-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-04-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
751733,Linden Lea - Hereford,2023-04-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
751733,Linden Lea - Hereford,2023-04-14T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-04-14T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-04-14T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-04-14T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
751733,Linden Lea - Hereford,2023-04-14T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
751733,Linden Lea - Hereford,2023-04-14T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.39
751733,Linden Lea - Hereford,2023-04-14T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
751733,Linden Lea - Hereford,2023-04-14T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-04-14T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-04-14T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
751733,Linden Lea - Hereford,2023-04-14T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-04-14T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
751733,Linden Lea - Hereford,2023-04-14T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.43
751733,Linden Lea - Hereford,2023-04-14T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.7
751733,Linden Lea - Hereford,2023-04-14T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.91
751733,Linden Lea - Hereford,2023-04-14T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
751733,Linden Lea - Hereford,2023-04-14T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-04-14T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-04-14T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
751733,Linden Lea - Hereford,2023-04-14T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-04-14T11:40:00.000+00:00,transformer,,Temperature,C,18.9
751733,Linden Lea - Hereford,2023-04-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-04-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
751733,Linden Lea - Hereford,2023-04-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
751733,Linden Lea - Hereford,2023-04-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
751733,Linden Lea - Hereford,2023-04-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
751733,Linden Lea - Hereford,2023-04-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
751733,Linden Lea - Hereford,2023-04-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.96
751733,Linden Lea - Hereford,2023-04-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.11
751733,Linden Lea - Hereford,2023-04-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.56
751733,Linden Lea - Hereford,2023-04-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-04-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
751733,Linden Lea - Hereford,2023-04-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
751733,Linden Lea - Hereford,2023-04-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
751733,Linden Lea - Hereford,2023-04-14T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-04-14T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-04-14T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-04-14T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
751733,Linden Lea - Hereford,2023-04-14T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
751733,Linden Lea - Hereford,2023-04-14T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
751733,Linden Lea - Hereford,2023-04-14T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-04-14T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-04-14T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-04-14T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
751733,Linden Lea - Hereford,2023-04-14T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-04-14T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-04-14T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.53
751733,Linden Lea - Hereford,2023-04-14T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
751733,Linden Lea - Hereford,2023-04-14T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.62
751733,Linden Lea - Hereford,2023-04-14T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.6
751733,Linden Lea - Hereford,2023-04-14T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-04-14T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-04-14T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
751733,Linden Lea - Hereford,2023-04-14T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
751733,Linden Lea - Hereford,2023-04-14T11:30:00.000+00:00,transformer,,Temperature,C,19.0
751733,Linden Lea - Hereford,2023-04-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-04-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
751733,Linden Lea - Hereford,2023-04-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
751733,Linden Lea - Hereford,2023-04-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
751733,Linden Lea - Hereford,2023-04-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-04-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
751733,Linden Lea - Hereford,2023-04-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
751733,Linden Lea - Hereford,2023-04-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.21
751733,Linden Lea - Hereford,2023-04-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.87
751733,Linden Lea - Hereford,2023-04-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.11
751733,Linden Lea - Hereford,2023-04-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-04-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
751733,Linden Lea - Hereford,2023-04-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
751733,Linden Lea - Hereford,2023-04-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
751733,Linden Lea - Hereford,2023-04-14T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-04-14T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-04-14T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
