Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-14T00:00:00.000+00:00,transformer,,Temperature,C,18.5
751733,Linden Lea - Hereford,2023-04-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-04-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
751733,Linden Lea - Hereford,2023-04-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.76
751733,Linden Lea - Hereford,2023-04-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-04-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
751733,Linden Lea - Hereford,2023-04-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-04-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
751733,Linden Lea - Hereford,2023-04-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
751733,Linden Lea - Hereford,2023-04-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.87
751733,Linden Lea - Hereford,2023-04-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.5
751733,Linden Lea - Hereford,2023-04-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.12
751733,Linden Lea - Hereford,2023-04-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-04-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-04-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-04-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-04-15T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-15T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-04-15T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-15T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
751733,Linden Lea - Hereford,2023-04-15T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
751733,Linden Lea - Hereford,2023-04-15T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
751733,Linden Lea - Hereford,2023-04-15T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-04-15T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-04-15T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-04-15T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-04-15T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-04-15T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-04-15T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-04-15T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
751733,Linden Lea - Hereford,2023-04-15T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
751733,Linden Lea - Hereford,2023-04-15T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
751733,Linden Lea - Hereford,2023-04-15T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
751733,Linden Lea - Hereford,2023-04-15T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-04-15T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-04-15T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
751733,Linden Lea - Hereford,2023-04-15T23:50:00.000+00:00,transformer,,Temperature,C,21.8
751733,Linden Lea - Hereford,2023-04-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751733,Linden Lea - Hereford,2023-04-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
751733,Linden Lea - Hereford,2023-04-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-04-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
751733,Linden Lea - Hereford,2023-04-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751733,Linden Lea - Hereford,2023-04-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
751733,Linden Lea - Hereford,2023-04-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-04-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
751733,Linden Lea - Hereford,2023-04-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-04-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.63
751733,Linden Lea - Hereford,2023-04-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.51
751733,Linden Lea - Hereford,2023-04-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.08
751733,Linden Lea - Hereford,2023-04-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-04-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-04-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-04-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-04-15T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-04-15T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-15T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-15T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
751733,Linden Lea - Hereford,2023-04-15T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.86
751733,Linden Lea - Hereford,2023-04-15T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.42
751733,Linden Lea - Hereford,2023-04-15T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
751733,Linden Lea - Hereford,2023-04-15T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
751733,Linden Lea - Hereford,2023-04-15T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-04-15T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-04-15T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-04-15T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
751733,Linden Lea - Hereford,2023-04-15T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-04-15T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
751733,Linden Lea - Hereford,2023-04-15T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
751733,Linden Lea - Hereford,2023-04-15T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
751733,Linden Lea - Hereford,2023-04-15T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
751733,Linden Lea - Hereford,2023-04-15T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
751733,Linden Lea - Hereford,2023-04-15T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-04-15T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-04-15T23:40:00.000+00:00,transformer,,Temperature,C,21.9
751733,Linden Lea - Hereford,2023-04-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751733,Linden Lea - Hereford,2023-04-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
751733,Linden Lea - Hereford,2023-04-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751733,Linden Lea - Hereford,2023-04-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
751733,Linden Lea - Hereford,2023-04-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751733,Linden Lea - Hereford,2023-04-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
751733,Linden Lea - Hereford,2023-04-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
751733,Linden Lea - Hereford,2023-04-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
751733,Linden Lea - Hereford,2023-04-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
751733,Linden Lea - Hereford,2023-04-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.58
751733,Linden Lea - Hereford,2023-04-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.36
751733,Linden Lea - Hereford,2023-04-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.81
751733,Linden Lea - Hereford,2023-04-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-04-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-04-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-04-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-04-15T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-04-15T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-04-15T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-04-15T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
751733,Linden Lea - Hereford,2023-04-15T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
751733,Linden Lea - Hereford,2023-04-15T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.54
751733,Linden Lea - Hereford,2023-04-15T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-04-15T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
751733,Linden Lea - Hereford,2023-04-15T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-04-15T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-04-15T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-04-15T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-04-15T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-04-15T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
751733,Linden Lea - Hereford,2023-04-15T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
751733,Linden Lea - Hereford,2023-04-15T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
751733,Linden Lea - Hereford,2023-04-15T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-04-15T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-04-15T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-04-15T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-04-15T23:30:00.000+00:00,transformer,,Temperature,C,21.9
751733,Linden Lea - Hereford,2023-04-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751733,Linden Lea - Hereford,2023-04-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
751733,Linden Lea - Hereford,2023-04-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-04-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
751733,Linden Lea - Hereford,2023-04-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751733,Linden Lea - Hereford,2023-04-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
751733,Linden Lea - Hereford,2023-04-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-04-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-04-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-04-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.86
751733,Linden Lea - Hereford,2023-04-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.09
751733,Linden Lea - Hereford,2023-04-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.22
751733,Linden Lea - Hereford,2023-04-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-04-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-04-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-04-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-04-15T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-04-15T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-04-15T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-04-15T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
751733,Linden Lea - Hereford,2023-04-15T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
751733,Linden Lea - Hereford,2023-04-15T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.39
751733,Linden Lea - Hereford,2023-04-15T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-04-15T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-04-15T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-04-15T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-04-15T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-04-15T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-04-15T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-04-15T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
751733,Linden Lea - Hereford,2023-04-15T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
751733,Linden Lea - Hereford,2023-04-15T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
751733,Linden Lea - Hereford,2023-04-15T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-04-15T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-04-15T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-04-15T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-04-15T23:20:00.000+00:00,transformer,,Temperature,C,22.0
751733,Linden Lea - Hereford,2023-04-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751733,Linden Lea - Hereford,2023-04-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
751733,Linden Lea - Hereford,2023-04-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-04-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
751733,Linden Lea - Hereford,2023-04-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751733,Linden Lea - Hereford,2023-04-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
751733,Linden Lea - Hereford,2023-04-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-04-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-04-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-04-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.6
751733,Linden Lea - Hereford,2023-04-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.81
751733,Linden Lea - Hereford,2023-04-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.22
751733,Linden Lea - Hereford,2023-04-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-04-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-04-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
751733,Linden Lea - Hereford,2023-04-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-04-15T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-04-15T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-15T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-15T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
751733,Linden Lea - Hereford,2023-04-15T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
751733,Linden Lea - Hereford,2023-04-15T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
751733,Linden Lea - Hereford,2023-04-15T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-04-15T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-04-15T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-04-15T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-04-15T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
751733,Linden Lea - Hereford,2023-04-15T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
751733,Linden Lea - Hereford,2023-04-15T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-04-15T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
751733,Linden Lea - Hereford,2023-04-15T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
751733,Linden Lea - Hereford,2023-04-15T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
751733,Linden Lea - Hereford,2023-04-15T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-04-15T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-04-15T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-04-15T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-04-15T23:10:00.000+00:00,transformer,,Temperature,C,22.0
751733,Linden Lea - Hereford,2023-04-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751733,Linden Lea - Hereford,2023-04-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
751733,Linden Lea - Hereford,2023-04-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-04-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
751733,Linden Lea - Hereford,2023-04-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751733,Linden Lea - Hereford,2023-04-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
751733,Linden Lea - Hereford,2023-04-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
751733,Linden Lea - Hereford,2023-04-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
751733,Linden Lea - Hereford,2023-04-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
751733,Linden Lea - Hereford,2023-04-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.39
751733,Linden Lea - Hereford,2023-04-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.41
751733,Linden Lea - Hereford,2023-04-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.6
751733,Linden Lea - Hereford,2023-04-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-04-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-04-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-04-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-04-15T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-04-15T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-15T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-04-15T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
751733,Linden Lea - Hereford,2023-04-15T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
751733,Linden Lea - Hereford,2023-04-15T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.57
751733,Linden Lea - Hereford,2023-04-15T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-04-15T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
751733,Linden Lea - Hereford,2023-04-15T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-04-15T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-04-15T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-04-15T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-04-15T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-04-15T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
751733,Linden Lea - Hereford,2023-04-15T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
751733,Linden Lea - Hereford,2023-04-15T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
751733,Linden Lea - Hereford,2023-04-15T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
751733,Linden Lea - Hereford,2023-04-15T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-04-15T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-04-15T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-04-15T23:00:00.000+00:00,transformer,,Temperature,C,22.0
751733,Linden Lea - Hereford,2023-04-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
751733,Linden Lea - Hereford,2023-04-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
751733,Linden Lea - Hereford,2023-04-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-04-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
751733,Linden Lea - Hereford,2023-04-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-04-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
751733,Linden Lea - Hereford,2023-04-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-04-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.69
751733,Linden Lea - Hereford,2023-04-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.7
751733,Linden Lea - Hereford,2023-04-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.09
751733,Linden Lea - Hereford,2023-04-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-04-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-04-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-04-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-04-15T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-04-15T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-04-15T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-04-15T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
751733,Linden Lea - Hereford,2023-04-15T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
751733,Linden Lea - Hereford,2023-04-15T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
751733,Linden Lea - Hereford,2023-04-15T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-04-15T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-04-15T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-04-15T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-04-15T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-04-15T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-15T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-04-15T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
751733,Linden Lea - Hereford,2023-04-15T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
751733,Linden Lea - Hereford,2023-04-15T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
751733,Linden Lea - Hereford,2023-04-15T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
751733,Linden Lea - Hereford,2023-04-15T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-04-15T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-04-15T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-04-15T22:50:00.000+00:00,transformer,,Temperature,C,22.1
751733,Linden Lea - Hereford,2023-04-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751733,Linden Lea - Hereford,2023-04-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
751733,Linden Lea - Hereford,2023-04-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-04-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
751733,Linden Lea - Hereford,2023-04-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751733,Linden Lea - Hereford,2023-04-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
751733,Linden Lea - Hereford,2023-04-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-04-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
751733,Linden Lea - Hereford,2023-04-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-04-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.65
751733,Linden Lea - Hereford,2023-04-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
751733,Linden Lea - Hereford,2023-04-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.02
751733,Linden Lea - Hereford,2023-04-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-04-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-04-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
751733,Linden Lea - Hereford,2023-04-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-04-15T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-04-15T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-04-15T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-04-15T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
751733,Linden Lea - Hereford,2023-04-15T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
751733,Linden Lea - Hereford,2023-04-15T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
751733,Linden Lea - Hereford,2023-04-15T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-04-15T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-04-15T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-04-15T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-04-15T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-04-15T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
751733,Linden Lea - Hereford,2023-04-15T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-04-15T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
751733,Linden Lea - Hereford,2023-04-15T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.12
751733,Linden Lea - Hereford,2023-04-15T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
751733,Linden Lea - Hereford,2023-04-15T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-04-15T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-04-15T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-04-15T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-04-15T22:40:00.000+00:00,transformer,,Temperature,C,22.1
751733,Linden Lea - Hereford,2023-04-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751733,Linden Lea - Hereford,2023-04-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
751733,Linden Lea - Hereford,2023-04-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-04-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
751733,Linden Lea - Hereford,2023-04-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-04-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
751733,Linden Lea - Hereford,2023-04-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
751733,Linden Lea - Hereford,2023-04-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
751733,Linden Lea - Hereford,2023-04-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
751733,Linden Lea - Hereford,2023-04-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.76
751733,Linden Lea - Hereford,2023-04-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.97
751733,Linden Lea - Hereford,2023-04-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.28
751733,Linden Lea - Hereford,2023-04-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-04-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-04-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-04-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-04-15T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-15T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-04-15T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-04-15T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
751733,Linden Lea - Hereford,2023-04-15T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
751733,Linden Lea - Hereford,2023-04-15T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
751733,Linden Lea - Hereford,2023-04-15T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-04-15T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-04-15T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-04-15T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
751733,Linden Lea - Hereford,2023-04-15T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-04-15T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-04-15T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-04-15T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
751733,Linden Lea - Hereford,2023-04-15T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
751733,Linden Lea - Hereford,2023-04-15T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
751733,Linden Lea - Hereford,2023-04-15T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-04-15T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-04-15T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-04-15T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-04-15T22:30:00.000+00:00,transformer,,Temperature,C,22.2
751733,Linden Lea - Hereford,2023-04-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751733,Linden Lea - Hereford,2023-04-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
751733,Linden Lea - Hereford,2023-04-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-04-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.02
751733,Linden Lea - Hereford,2023-04-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-04-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
751733,Linden Lea - Hereford,2023-04-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-04-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-04-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-04-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.75
751733,Linden Lea - Hereford,2023-04-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.36
751733,Linden Lea - Hereford,2023-04-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.99
751733,Linden Lea - Hereford,2023-04-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-04-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-04-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-04-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-04-15T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-04-15T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-15T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-15T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
751733,Linden Lea - Hereford,2023-04-15T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
751733,Linden Lea - Hereford,2023-04-15T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
751733,Linden Lea - Hereford,2023-04-15T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-04-15T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-04-15T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-04-15T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-04-15T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-04-15T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-04-15T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-04-15T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
751733,Linden Lea - Hereford,2023-04-15T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
751733,Linden Lea - Hereford,2023-04-15T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
751733,Linden Lea - Hereford,2023-04-15T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-04-15T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
751733,Linden Lea - Hereford,2023-04-15T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-04-15T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-04-15T22:20:00.000+00:00,transformer,,Temperature,C,22.3
751733,Linden Lea - Hereford,2023-04-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751733,Linden Lea - Hereford,2023-04-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
751733,Linden Lea - Hereford,2023-04-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-04-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
751733,Linden Lea - Hereford,2023-04-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-04-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
751733,Linden Lea - Hereford,2023-04-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-04-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-04-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.32
751733,Linden Lea - Hereford,2023-04-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.59
751733,Linden Lea - Hereford,2023-04-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.59
751733,Linden Lea - Hereford,2023-04-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-04-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-04-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-04-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-04-15T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-04-15T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-04-15T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-04-15T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
751733,Linden Lea - Hereford,2023-04-15T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
751733,Linden Lea - Hereford,2023-04-15T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
751733,Linden Lea - Hereford,2023-04-15T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
751733,Linden Lea - Hereford,2023-04-15T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-04-15T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-04-15T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-04-15T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-04-15T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
751733,Linden Lea - Hereford,2023-04-15T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-04-15T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
751733,Linden Lea - Hereford,2023-04-15T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
751733,Linden Lea - Hereford,2023-04-15T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
751733,Linden Lea - Hereford,2023-04-15T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-04-15T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-04-15T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-04-15T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-04-15T22:10:00.000+00:00,transformer,,Temperature,C,22.3
751733,Linden Lea - Hereford,2023-04-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751733,Linden Lea - Hereford,2023-04-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
751733,Linden Lea - Hereford,2023-04-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-04-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.63
751733,Linden Lea - Hereford,2023-04-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-04-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
751733,Linden Lea - Hereford,2023-04-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
751733,Linden Lea - Hereford,2023-04-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
751733,Linden Lea - Hereford,2023-04-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
751733,Linden Lea - Hereford,2023-04-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.97
751733,Linden Lea - Hereford,2023-04-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.71
751733,Linden Lea - Hereford,2023-04-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.47
751733,Linden Lea - Hereford,2023-04-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-04-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-04-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
751733,Linden Lea - Hereford,2023-04-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-04-15T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-04-15T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-04-15T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-04-15T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
751733,Linden Lea - Hereford,2023-04-15T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
751733,Linden Lea - Hereford,2023-04-15T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
751733,Linden Lea - Hereford,2023-04-15T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-04-15T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-04-15T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-04-15T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-04-15T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-04-15T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-04-15T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-04-15T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
751733,Linden Lea - Hereford,2023-04-15T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
751733,Linden Lea - Hereford,2023-04-15T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
751733,Linden Lea - Hereford,2023-04-15T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-04-15T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-04-15T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-04-15T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-04-15T22:00:00.000+00:00,transformer,,Temperature,C,22.4
751733,Linden Lea - Hereford,2023-04-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751733,Linden Lea - Hereford,2023-04-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
751733,Linden Lea - Hereford,2023-04-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-04-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
751733,Linden Lea - Hereford,2023-04-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-04-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
751733,Linden Lea - Hereford,2023-04-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-04-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-04-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-04-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.32
751733,Linden Lea - Hereford,2023-04-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.69
751733,Linden Lea - Hereford,2023-04-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.24
751733,Linden Lea - Hereford,2023-04-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-04-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
751733,Linden Lea - Hereford,2023-04-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
751733,Linden Lea - Hereford,2023-04-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
751733,Linden Lea - Hereford,2023-04-15T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-04-15T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-04-15T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
751733,Linden Lea - Hereford,2023-04-15T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
751733,Linden Lea - Hereford,2023-04-15T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
751733,Linden Lea - Hereford,2023-04-15T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.98
751733,Linden Lea - Hereford,2023-04-15T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-04-15T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-04-15T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-04-15T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-04-15T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-04-15T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-04-15T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-04-15T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
751733,Linden Lea - Hereford,2023-04-15T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
751733,Linden Lea - Hereford,2023-04-15T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
751733,Linden Lea - Hereford,2023-04-15T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-04-15T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-04-15T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-04-15T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
751733,Linden Lea - Hereford,2023-04-15T21:50:00.000+00:00,transformer,,Temperature,C,22.5
751733,Linden Lea - Hereford,2023-04-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751733,Linden Lea - Hereford,2023-04-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
751733,Linden Lea - Hereford,2023-04-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-04-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
751733,Linden Lea - Hereford,2023-04-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-04-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
751733,Linden Lea - Hereford,2023-04-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-04-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-04-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-04-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.55
751733,Linden Lea - Hereford,2023-04-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.68
751733,Linden Lea - Hereford,2023-04-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.43
751733,Linden Lea - Hereford,2023-04-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-04-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
751733,Linden Lea - Hereford,2023-04-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
751733,Linden Lea - Hereford,2023-04-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-04-15T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-04-15T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-04-15T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
751733,Linden Lea - Hereford,2023-04-15T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
751733,Linden Lea - Hereford,2023-04-15T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
751733,Linden Lea - Hereford,2023-04-15T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
751733,Linden Lea - Hereford,2023-04-15T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-04-15T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-04-15T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
