Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
751733,Linden Lea - Hereford,2023-04-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
751733,Linden Lea - Hereford,2023-04-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
751733,Linden Lea - Hereford,2023-04-15T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-04-15T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-04-15T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-15T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
751733,Linden Lea - Hereford,2023-04-15T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.3
751733,Linden Lea - Hereford,2023-04-15T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.87
751733,Linden Lea - Hereford,2023-04-15T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.6
751733,Linden Lea - Hereford,2023-04-15T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-04-15T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
751733,Linden Lea - Hereford,2023-04-15T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.8
751733,Linden Lea - Hereford,2023-04-15T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-04-15T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-04-15T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-04-15T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
751733,Linden Lea - Hereford,2023-04-15T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
751733,Linden Lea - Hereford,2023-04-15T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
751733,Linden Lea - Hereford,2023-04-15T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-04-15T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-04-15T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-04-15T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-04-15T19:20:00.000+00:00,transformer,,Temperature,C,22.9
751733,Linden Lea - Hereford,2023-04-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751733,Linden Lea - Hereford,2023-04-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
751733,Linden Lea - Hereford,2023-04-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-04-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
751733,Linden Lea - Hereford,2023-04-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
751733,Linden Lea - Hereford,2023-04-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-04-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-04-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-04-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.26
751733,Linden Lea - Hereford,2023-04-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.67
751733,Linden Lea - Hereford,2023-04-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.85
751733,Linden Lea - Hereford,2023-04-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
751733,Linden Lea - Hereford,2023-04-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
751733,Linden Lea - Hereford,2023-04-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
751733,Linden Lea - Hereford,2023-04-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
751733,Linden Lea - Hereford,2023-04-15T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-04-15T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-04-15T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-15T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
751733,Linden Lea - Hereford,2023-04-15T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.83
751733,Linden Lea - Hereford,2023-04-15T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.44
751733,Linden Lea - Hereford,2023-04-15T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-04-15T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-04-15T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
751733,Linden Lea - Hereford,2023-04-15T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
751733,Linden Lea - Hereford,2023-04-15T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-04-15T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-04-15T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-04-15T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
751733,Linden Lea - Hereford,2023-04-15T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
751733,Linden Lea - Hereford,2023-04-15T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
751733,Linden Lea - Hereford,2023-04-15T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-04-15T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-04-15T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-04-15T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-04-15T19:10:00.000+00:00,transformer,,Temperature,C,23.0
751733,Linden Lea - Hereford,2023-04-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
751733,Linden Lea - Hereford,2023-04-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
751733,Linden Lea - Hereford,2023-04-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-04-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.37
751733,Linden Lea - Hereford,2023-04-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-04-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
751733,Linden Lea - Hereford,2023-04-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-04-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-04-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-04-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.81
751733,Linden Lea - Hereford,2023-04-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.11
751733,Linden Lea - Hereford,2023-04-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.93
751733,Linden Lea - Hereford,2023-04-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
751733,Linden Lea - Hereford,2023-04-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
751733,Linden Lea - Hereford,2023-04-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
751733,Linden Lea - Hereford,2023-04-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
751733,Linden Lea - Hereford,2023-04-15T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-04-15T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
751733,Linden Lea - Hereford,2023-04-15T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-04-15T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.92
751733,Linden Lea - Hereford,2023-04-15T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.97
751733,Linden Lea - Hereford,2023-04-15T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
751733,Linden Lea - Hereford,2023-04-15T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-04-15T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
751733,Linden Lea - Hereford,2023-04-15T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
751733,Linden Lea - Hereford,2023-04-15T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-04-15T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
751733,Linden Lea - Hereford,2023-04-15T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-04-15T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-04-15T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
751733,Linden Lea - Hereford,2023-04-15T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
751733,Linden Lea - Hereford,2023-04-15T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.56
751733,Linden Lea - Hereford,2023-04-15T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-04-15T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-04-15T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-04-15T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
751733,Linden Lea - Hereford,2023-04-15T19:00:00.000+00:00,transformer,,Temperature,C,23.1
751733,Linden Lea - Hereford,2023-04-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751733,Linden Lea - Hereford,2023-04-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
751733,Linden Lea - Hereford,2023-04-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-04-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.68
751733,Linden Lea - Hereford,2023-04-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-04-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
751733,Linden Lea - Hereford,2023-04-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
751733,Linden Lea - Hereford,2023-04-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
751733,Linden Lea - Hereford,2023-04-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-04-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.58
751733,Linden Lea - Hereford,2023-04-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.58
751733,Linden Lea - Hereford,2023-04-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.64
751733,Linden Lea - Hereford,2023-04-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
751733,Linden Lea - Hereford,2023-04-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
751733,Linden Lea - Hereford,2023-04-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
751733,Linden Lea - Hereford,2023-04-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
751733,Linden Lea - Hereford,2023-04-15T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-04-15T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-04-15T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-04-15T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
751733,Linden Lea - Hereford,2023-04-15T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
751733,Linden Lea - Hereford,2023-04-15T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
751733,Linden Lea - Hereford,2023-04-15T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-04-15T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-04-15T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-04-15T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-04-15T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
751733,Linden Lea - Hereford,2023-04-15T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-04-15T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-04-15T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.24
751733,Linden Lea - Hereford,2023-04-15T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
751733,Linden Lea - Hereford,2023-04-15T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.27
751733,Linden Lea - Hereford,2023-04-15T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-04-15T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
751733,Linden Lea - Hereford,2023-04-15T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-04-15T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
751733,Linden Lea - Hereford,2023-04-15T18:50:00.000+00:00,transformer,,Temperature,C,23.1
751733,Linden Lea - Hereford,2023-04-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751733,Linden Lea - Hereford,2023-04-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
751733,Linden Lea - Hereford,2023-04-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-04-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.68
751733,Linden Lea - Hereford,2023-04-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-04-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
751733,Linden Lea - Hereford,2023-04-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
751733,Linden Lea - Hereford,2023-04-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
751733,Linden Lea - Hereford,2023-04-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-04-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.92
751733,Linden Lea - Hereford,2023-04-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.79
751733,Linden Lea - Hereford,2023-04-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.66
751733,Linden Lea - Hereford,2023-04-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-04-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
751733,Linden Lea - Hereford,2023-04-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
751733,Linden Lea - Hereford,2023-04-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
751733,Linden Lea - Hereford,2023-04-15T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-04-15T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-04-15T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-04-15T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
751733,Linden Lea - Hereford,2023-04-15T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
751733,Linden Lea - Hereford,2023-04-15T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
751733,Linden Lea - Hereford,2023-04-15T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-04-15T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-04-15T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-04-15T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-04-15T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-04-15T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-15T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-04-15T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
751733,Linden Lea - Hereford,2023-04-15T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
751733,Linden Lea - Hereford,2023-04-15T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.15
751733,Linden Lea - Hereford,2023-04-15T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-04-15T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-04-15T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-04-15T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
751733,Linden Lea - Hereford,2023-04-15T18:40:00.000+00:00,transformer,,Temperature,C,23.2
751733,Linden Lea - Hereford,2023-04-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751733,Linden Lea - Hereford,2023-04-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
751733,Linden Lea - Hereford,2023-04-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-04-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.92
751733,Linden Lea - Hereford,2023-04-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-04-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
751733,Linden Lea - Hereford,2023-04-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-04-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
751733,Linden Lea - Hereford,2023-04-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.09
751733,Linden Lea - Hereford,2023-04-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.8
751733,Linden Lea - Hereford,2023-04-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.61
751733,Linden Lea - Hereford,2023-04-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
751733,Linden Lea - Hereford,2023-04-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
751733,Linden Lea - Hereford,2023-04-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
751733,Linden Lea - Hereford,2023-04-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
751733,Linden Lea - Hereford,2023-04-15T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-04-15T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-04-15T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-15T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
751733,Linden Lea - Hereford,2023-04-15T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
751733,Linden Lea - Hereford,2023-04-15T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
751733,Linden Lea - Hereford,2023-04-15T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-04-15T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-04-15T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-04-15T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-04-15T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-04-15T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-04-15T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-15T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.7
751733,Linden Lea - Hereford,2023-04-15T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.2
751733,Linden Lea - Hereford,2023-04-15T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
751733,Linden Lea - Hereford,2023-04-15T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-04-15T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-04-15T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-04-15T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-04-15T18:30:00.000+00:00,transformer,,Temperature,C,23.3
751733,Linden Lea - Hereford,2023-04-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751733,Linden Lea - Hereford,2023-04-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
751733,Linden Lea - Hereford,2023-04-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751733,Linden Lea - Hereford,2023-04-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
751733,Linden Lea - Hereford,2023-04-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-04-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
751733,Linden Lea - Hereford,2023-04-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-04-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-04-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-04-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.34
751733,Linden Lea - Hereford,2023-04-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.38
751733,Linden Lea - Hereford,2023-04-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.38
751733,Linden Lea - Hereford,2023-04-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
751733,Linden Lea - Hereford,2023-04-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
751733,Linden Lea - Hereford,2023-04-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
751733,Linden Lea - Hereford,2023-04-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
751733,Linden Lea - Hereford,2023-04-15T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-04-15T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-04-15T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-04-15T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.22
751733,Linden Lea - Hereford,2023-04-15T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
751733,Linden Lea - Hereford,2023-04-15T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.72
751733,Linden Lea - Hereford,2023-04-15T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-04-15T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-04-15T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
751733,Linden Lea - Hereford,2023-04-15T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
751733,Linden Lea - Hereford,2023-04-15T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-04-15T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-04-15T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-04-15T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
751733,Linden Lea - Hereford,2023-04-15T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.79
751733,Linden Lea - Hereford,2023-04-15T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.91
751733,Linden Lea - Hereford,2023-04-15T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-04-15T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-04-15T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
751733,Linden Lea - Hereford,2023-04-15T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-04-15T18:20:00.000+00:00,transformer,,Temperature,C,23.4
751733,Linden Lea - Hereford,2023-04-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751733,Linden Lea - Hereford,2023-04-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
751733,Linden Lea - Hereford,2023-04-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
751733,Linden Lea - Hereford,2023-04-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
751733,Linden Lea - Hereford,2023-04-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-04-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
751733,Linden Lea - Hereford,2023-04-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-04-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-04-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-04-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.51
751733,Linden Lea - Hereford,2023-04-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.66
751733,Linden Lea - Hereford,2023-04-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.62
751733,Linden Lea - Hereford,2023-04-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
751733,Linden Lea - Hereford,2023-04-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
751733,Linden Lea - Hereford,2023-04-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
751733,Linden Lea - Hereford,2023-04-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
751733,Linden Lea - Hereford,2023-04-15T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-04-15T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-04-15T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-04-15T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
751733,Linden Lea - Hereford,2023-04-15T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.38
751733,Linden Lea - Hereford,2023-04-15T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.17
751733,Linden Lea - Hereford,2023-04-15T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-04-15T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-04-15T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
751733,Linden Lea - Hereford,2023-04-15T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
751733,Linden Lea - Hereford,2023-04-15T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-04-15T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-04-15T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-04-15T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
751733,Linden Lea - Hereford,2023-04-15T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.43
751733,Linden Lea - Hereford,2023-04-15T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.44
751733,Linden Lea - Hereford,2023-04-15T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
751733,Linden Lea - Hereford,2023-04-15T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
751733,Linden Lea - Hereford,2023-04-15T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-04-15T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
751733,Linden Lea - Hereford,2023-04-15T18:10:00.000+00:00,transformer,,Temperature,C,23.5
751733,Linden Lea - Hereford,2023-04-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751733,Linden Lea - Hereford,2023-04-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
751733,Linden Lea - Hereford,2023-04-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751733,Linden Lea - Hereford,2023-04-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
751733,Linden Lea - Hereford,2023-04-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-04-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
751733,Linden Lea - Hereford,2023-04-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-04-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-04-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.92
751733,Linden Lea - Hereford,2023-04-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.81
751733,Linden Lea - Hereford,2023-04-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.62
751733,Linden Lea - Hereford,2023-04-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
751733,Linden Lea - Hereford,2023-04-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
751733,Linden Lea - Hereford,2023-04-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
751733,Linden Lea - Hereford,2023-04-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
751733,Linden Lea - Hereford,2023-04-15T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-04-15T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-04-15T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-04-15T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
751733,Linden Lea - Hereford,2023-04-15T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.39
751733,Linden Lea - Hereford,2023-04-15T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
751733,Linden Lea - Hereford,2023-04-15T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-04-15T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-04-15T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
751733,Linden Lea - Hereford,2023-04-15T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
751733,Linden Lea - Hereford,2023-04-15T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-04-15T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-04-15T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-04-15T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
751733,Linden Lea - Hereford,2023-04-15T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
751733,Linden Lea - Hereford,2023-04-15T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
751733,Linden Lea - Hereford,2023-04-15T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-04-15T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-04-15T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
751733,Linden Lea - Hereford,2023-04-15T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-04-15T18:00:00.000+00:00,transformer,,Temperature,C,23.5
751733,Linden Lea - Hereford,2023-04-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751733,Linden Lea - Hereford,2023-04-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
751733,Linden Lea - Hereford,2023-04-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-04-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
751733,Linden Lea - Hereford,2023-04-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-04-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
751733,Linden Lea - Hereford,2023-04-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-04-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-04-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-04-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.55
751733,Linden Lea - Hereford,2023-04-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.6
751733,Linden Lea - Hereford,2023-04-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.66
751733,Linden Lea - Hereford,2023-04-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
751733,Linden Lea - Hereford,2023-04-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
751733,Linden Lea - Hereford,2023-04-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
751733,Linden Lea - Hereford,2023-04-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
751733,Linden Lea - Hereford,2023-04-15T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-04-15T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-04-15T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-04-15T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
751733,Linden Lea - Hereford,2023-04-15T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.83
751733,Linden Lea - Hereford,2023-04-15T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
751733,Linden Lea - Hereford,2023-04-15T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-04-15T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-04-15T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
751733,Linden Lea - Hereford,2023-04-15T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
751733,Linden Lea - Hereford,2023-04-15T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
751733,Linden Lea - Hereford,2023-04-15T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-04-15T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
751733,Linden Lea - Hereford,2023-04-15T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
751733,Linden Lea - Hereford,2023-04-15T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
751733,Linden Lea - Hereford,2023-04-15T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.49
751733,Linden Lea - Hereford,2023-04-15T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-04-15T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-04-15T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-04-15T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-04-15T17:50:00.000+00:00,transformer,,Temperature,C,23.6
751733,Linden Lea - Hereford,2023-04-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751733,Linden Lea - Hereford,2023-04-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
751733,Linden Lea - Hereford,2023-04-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751733,Linden Lea - Hereford,2023-04-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
751733,Linden Lea - Hereford,2023-04-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-04-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
751733,Linden Lea - Hereford,2023-04-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-04-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-04-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-04-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.96
751733,Linden Lea - Hereford,2023-04-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.47
751733,Linden Lea - Hereford,2023-04-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.12
751733,Linden Lea - Hereford,2023-04-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
751733,Linden Lea - Hereford,2023-04-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
751733,Linden Lea - Hereford,2023-04-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
751733,Linden Lea - Hereford,2023-04-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
751733,Linden Lea - Hereford,2023-04-15T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-04-15T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-04-15T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-04-15T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
751733,Linden Lea - Hereford,2023-04-15T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.49
751733,Linden Lea - Hereford,2023-04-15T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
751733,Linden Lea - Hereford,2023-04-15T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
751733,Linden Lea - Hereford,2023-04-15T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-04-15T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
751733,Linden Lea - Hereford,2023-04-15T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-04-15T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-04-15T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-04-15T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-04-15T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
751733,Linden Lea - Hereford,2023-04-15T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
751733,Linden Lea - Hereford,2023-04-15T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
751733,Linden Lea - Hereford,2023-04-15T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-04-15T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-04-15T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-04-15T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-04-15T17:40:00.000+00:00,transformer,,Temperature,C,23.7
751733,Linden Lea - Hereford,2023-04-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751733,Linden Lea - Hereford,2023-04-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
751733,Linden Lea - Hereford,2023-04-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751733,Linden Lea - Hereford,2023-04-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
751733,Linden Lea - Hereford,2023-04-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-04-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
751733,Linden Lea - Hereford,2023-04-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-04-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-04-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-04-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.41
751733,Linden Lea - Hereford,2023-04-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.13
751733,Linden Lea - Hereford,2023-04-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.17
751733,Linden Lea - Hereford,2023-04-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
751733,Linden Lea - Hereford,2023-04-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
751733,Linden Lea - Hereford,2023-04-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
751733,Linden Lea - Hereford,2023-04-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
751733,Linden Lea - Hereford,2023-04-15T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-04-15T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-04-15T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-04-15T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
751733,Linden Lea - Hereford,2023-04-15T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
751733,Linden Lea - Hereford,2023-04-15T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
751733,Linden Lea - Hereford,2023-04-15T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-04-15T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-04-15T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-04-15T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-04-15T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-04-15T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-04-15T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-04-15T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
751733,Linden Lea - Hereford,2023-04-15T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.2
751733,Linden Lea - Hereford,2023-04-15T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.63
751733,Linden Lea - Hereford,2023-04-15T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-04-15T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-04-15T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
751733,Linden Lea - Hereford,2023-04-15T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
751733,Linden Lea - Hereford,2023-04-15T17:30:00.000+00:00,transformer,,Temperature,C,23.7
751733,Linden Lea - Hereford,2023-04-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751733,Linden Lea - Hereford,2023-04-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
751733,Linden Lea - Hereford,2023-04-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751733,Linden Lea - Hereford,2023-04-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
751733,Linden Lea - Hereford,2023-04-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-04-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
751733,Linden Lea - Hereford,2023-04-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-04-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-04-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-04-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.31
751733,Linden Lea - Hereford,2023-04-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.37
751733,Linden Lea - Hereford,2023-04-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.79
751733,Linden Lea - Hereford,2023-04-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-04-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
751733,Linden Lea - Hereford,2023-04-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
751733,Linden Lea - Hereford,2023-04-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
751733,Linden Lea - Hereford,2023-04-15T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-04-15T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-15T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-04-15T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
751733,Linden Lea - Hereford,2023-04-15T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.71
751733,Linden Lea - Hereford,2023-04-15T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
751733,Linden Lea - Hereford,2023-04-15T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-04-15T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-04-15T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
751733,Linden Lea - Hereford,2023-04-15T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-04-15T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-04-15T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
751733,Linden Lea - Hereford,2023-04-15T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
751733,Linden Lea - Hereford,2023-04-15T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
751733,Linden Lea - Hereford,2023-04-15T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.95
751733,Linden Lea - Hereford,2023-04-15T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.35
751733,Linden Lea - Hereford,2023-04-15T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-04-15T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-04-15T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
751733,Linden Lea - Hereford,2023-04-15T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
751733,Linden Lea - Hereford,2023-04-15T17:20:00.000+00:00,transformer,,Temperature,C,23.5
751733,Linden Lea - Hereford,2023-04-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751733,Linden Lea - Hereford,2023-04-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
751733,Linden Lea - Hereford,2023-04-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
751733,Linden Lea - Hereford,2023-04-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
751733,Linden Lea - Hereford,2023-04-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751733,Linden Lea - Hereford,2023-04-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
751733,Linden Lea - Hereford,2023-04-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-04-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-04-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
751733,Linden Lea - Hereford,2023-04-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,9.04
751733,Linden Lea - Hereford,2023-04-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.66
751733,Linden Lea - Hereford,2023-04-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.77
751733,Linden Lea - Hereford,2023-04-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
751733,Linden Lea - Hereford,2023-04-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-04-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
751733,Linden Lea - Hereford,2023-04-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
751733,Linden Lea - Hereford,2023-04-15T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-15T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-04-15T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-04-15T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
751733,Linden Lea - Hereford,2023-04-15T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
751733,Linden Lea - Hereford,2023-04-15T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
751733,Linden Lea - Hereford,2023-04-15T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-04-15T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-04-15T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-04-15T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
751733,Linden Lea - Hereford,2023-04-15T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-15T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-04-15T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-04-15T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
751733,Linden Lea - Hereford,2023-04-15T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
751733,Linden Lea - Hereford,2023-04-15T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.26
751733,Linden Lea - Hereford,2023-04-15T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
751733,Linden Lea - Hereford,2023-04-15T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
751733,Linden Lea - Hereford,2023-04-15T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-04-15T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
751733,Linden Lea - Hereford,2023-04-15T17:10:00.000+00:00,transformer,,Temperature,C,23.4
751733,Linden Lea - Hereford,2023-04-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
