Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
751733,Linden Lea - Hereford,2023-04-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751733,Linden Lea - Hereford,2023-04-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
751733,Linden Lea - Hereford,2023-04-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751733,Linden Lea - Hereford,2023-04-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
751733,Linden Lea - Hereford,2023-04-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-04-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-04-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-04-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,7.07
751733,Linden Lea - Hereford,2023-04-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.39
751733,Linden Lea - Hereford,2023-04-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.25
751733,Linden Lea - Hereford,2023-04-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
751733,Linden Lea - Hereford,2023-04-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-04-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
751733,Linden Lea - Hereford,2023-04-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
751733,Linden Lea - Hereford,2023-04-15T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-15T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-04-15T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-04-15T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
751733,Linden Lea - Hereford,2023-04-15T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
751733,Linden Lea - Hereford,2023-04-15T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.94
751733,Linden Lea - Hereford,2023-04-15T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
751733,Linden Lea - Hereford,2023-04-15T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
751733,Linden Lea - Hereford,2023-04-15T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-04-15T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
751733,Linden Lea - Hereford,2023-04-15T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-04-15T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-04-15T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-04-15T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
751733,Linden Lea - Hereford,2023-04-15T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
751733,Linden Lea - Hereford,2023-04-15T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.92
751733,Linden Lea - Hereford,2023-04-15T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-04-15T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-04-15T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-04-15T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-04-15T17:00:00.000+00:00,transformer,,Temperature,C,23.2
751733,Linden Lea - Hereford,2023-04-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751733,Linden Lea - Hereford,2023-04-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
751733,Linden Lea - Hereford,2023-04-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
751733,Linden Lea - Hereford,2023-04-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
751733,Linden Lea - Hereford,2023-04-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751733,Linden Lea - Hereford,2023-04-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
751733,Linden Lea - Hereford,2023-04-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-04-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-04-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-04-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,7.66
751733,Linden Lea - Hereford,2023-04-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.47
751733,Linden Lea - Hereford,2023-04-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.85
751733,Linden Lea - Hereford,2023-04-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
751733,Linden Lea - Hereford,2023-04-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-04-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
751733,Linden Lea - Hereford,2023-04-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
751733,Linden Lea - Hereford,2023-04-15T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-04-15T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-04-15T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-04-15T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
751733,Linden Lea - Hereford,2023-04-15T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
751733,Linden Lea - Hereford,2023-04-15T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.4
751733,Linden Lea - Hereford,2023-04-15T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
751733,Linden Lea - Hereford,2023-04-15T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-04-15T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-04-15T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.7
751733,Linden Lea - Hereford,2023-04-15T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-04-15T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-04-15T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-04-15T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
751733,Linden Lea - Hereford,2023-04-15T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
751733,Linden Lea - Hereford,2023-04-15T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
751733,Linden Lea - Hereford,2023-04-15T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-04-15T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-04-15T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-04-15T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-04-15T16:50:00.000+00:00,transformer,,Temperature,C,23.1
751733,Linden Lea - Hereford,2023-04-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
751733,Linden Lea - Hereford,2023-04-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
751733,Linden Lea - Hereford,2023-04-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751733,Linden Lea - Hereford,2023-04-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
751733,Linden Lea - Hereford,2023-04-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751733,Linden Lea - Hereford,2023-04-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
751733,Linden Lea - Hereford,2023-04-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-04-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-04-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
751733,Linden Lea - Hereford,2023-04-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,9.66
751733,Linden Lea - Hereford,2023-04-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
751733,Linden Lea - Hereford,2023-04-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.17
751733,Linden Lea - Hereford,2023-04-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
751733,Linden Lea - Hereford,2023-04-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-04-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
751733,Linden Lea - Hereford,2023-04-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
751733,Linden Lea - Hereford,2023-04-15T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
751733,Linden Lea - Hereford,2023-04-15T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-04-15T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-04-15T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
751733,Linden Lea - Hereford,2023-04-15T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.91
751733,Linden Lea - Hereford,2023-04-15T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.42
751733,Linden Lea - Hereford,2023-04-15T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
751733,Linden Lea - Hereford,2023-04-15T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-04-15T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
751733,Linden Lea - Hereford,2023-04-15T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
751733,Linden Lea - Hereford,2023-04-15T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-04-15T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-04-15T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-04-15T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
751733,Linden Lea - Hereford,2023-04-15T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
751733,Linden Lea - Hereford,2023-04-15T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
751733,Linden Lea - Hereford,2023-04-15T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-04-15T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-04-15T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-04-15T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-04-15T16:40:00.000+00:00,transformer,,Temperature,C,23.0
751733,Linden Lea - Hereford,2023-04-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751733,Linden Lea - Hereford,2023-04-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
751733,Linden Lea - Hereford,2023-04-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751733,Linden Lea - Hereford,2023-04-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
751733,Linden Lea - Hereford,2023-04-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751733,Linden Lea - Hereford,2023-04-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
751733,Linden Lea - Hereford,2023-04-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
751733,Linden Lea - Hereford,2023-04-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-04-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-04-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,6.92
751733,Linden Lea - Hereford,2023-04-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.83
751733,Linden Lea - Hereford,2023-04-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.6
751733,Linden Lea - Hereford,2023-04-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
751733,Linden Lea - Hereford,2023-04-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-04-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
751733,Linden Lea - Hereford,2023-04-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
751733,Linden Lea - Hereford,2023-04-15T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-04-15T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-04-15T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-04-15T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
751733,Linden Lea - Hereford,2023-04-15T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.93
751733,Linden Lea - Hereford,2023-04-15T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.18
751733,Linden Lea - Hereford,2023-04-15T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
751733,Linden Lea - Hereford,2023-04-15T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-04-15T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
751733,Linden Lea - Hereford,2023-04-15T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
751733,Linden Lea - Hereford,2023-04-15T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-04-15T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-04-15T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-15T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.21
751733,Linden Lea - Hereford,2023-04-15T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.74
751733,Linden Lea - Hereford,2023-04-15T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
751733,Linden Lea - Hereford,2023-04-15T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-04-15T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-04-15T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
751733,Linden Lea - Hereford,2023-04-15T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-04-15T16:30:00.000+00:00,transformer,,Temperature,C,23.0
751733,Linden Lea - Hereford,2023-04-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751733,Linden Lea - Hereford,2023-04-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
751733,Linden Lea - Hereford,2023-04-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751733,Linden Lea - Hereford,2023-04-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
751733,Linden Lea - Hereford,2023-04-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751733,Linden Lea - Hereford,2023-04-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
751733,Linden Lea - Hereford,2023-04-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-04-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-04-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-04-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.59
751733,Linden Lea - Hereford,2023-04-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.67
751733,Linden Lea - Hereford,2023-04-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.32
751733,Linden Lea - Hereford,2023-04-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
751733,Linden Lea - Hereford,2023-04-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
751733,Linden Lea - Hereford,2023-04-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
751733,Linden Lea - Hereford,2023-04-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
751733,Linden Lea - Hereford,2023-04-15T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-04-15T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-04-15T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-04-15T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
751733,Linden Lea - Hereford,2023-04-15T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
751733,Linden Lea - Hereford,2023-04-15T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.13
751733,Linden Lea - Hereford,2023-04-15T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.2
751733,Linden Lea - Hereford,2023-04-15T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-04-15T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-04-15T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
751733,Linden Lea - Hereford,2023-04-15T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-04-15T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
751733,Linden Lea - Hereford,2023-04-15T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-04-15T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.75
751733,Linden Lea - Hereford,2023-04-15T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.3
751733,Linden Lea - Hereford,2023-04-15T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.48
751733,Linden Lea - Hereford,2023-04-15T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-04-15T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
751733,Linden Lea - Hereford,2023-04-15T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
751733,Linden Lea - Hereford,2023-04-15T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-04-15T16:20:00.000+00:00,transformer,,Temperature,C,23.0
751733,Linden Lea - Hereford,2023-04-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751733,Linden Lea - Hereford,2023-04-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
751733,Linden Lea - Hereford,2023-04-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751733,Linden Lea - Hereford,2023-04-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
751733,Linden Lea - Hereford,2023-04-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
751733,Linden Lea - Hereford,2023-04-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
751733,Linden Lea - Hereford,2023-04-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-04-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
751733,Linden Lea - Hereford,2023-04-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.95
751733,Linden Lea - Hereford,2023-04-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.63
751733,Linden Lea - Hereford,2023-04-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.61
751733,Linden Lea - Hereford,2023-04-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
751733,Linden Lea - Hereford,2023-04-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
751733,Linden Lea - Hereford,2023-04-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
751733,Linden Lea - Hereford,2023-04-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
751733,Linden Lea - Hereford,2023-04-15T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-04-15T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-15T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-04-15T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
751733,Linden Lea - Hereford,2023-04-15T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
751733,Linden Lea - Hereford,2023-04-15T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.02
751733,Linden Lea - Hereford,2023-04-15T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
751733,Linden Lea - Hereford,2023-04-15T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-04-15T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-04-15T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
751733,Linden Lea - Hereford,2023-04-15T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-15T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-04-15T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-04-15T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
751733,Linden Lea - Hereford,2023-04-15T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.54
751733,Linden Lea - Hereford,2023-04-15T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.7
751733,Linden Lea - Hereford,2023-04-15T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-04-15T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-04-15T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
751733,Linden Lea - Hereford,2023-04-15T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-04-15T16:10:00.000+00:00,transformer,,Temperature,C,23.0
751733,Linden Lea - Hereford,2023-04-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751733,Linden Lea - Hereford,2023-04-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
751733,Linden Lea - Hereford,2023-04-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
751733,Linden Lea - Hereford,2023-04-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
751733,Linden Lea - Hereford,2023-04-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751733,Linden Lea - Hereford,2023-04-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
751733,Linden Lea - Hereford,2023-04-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-04-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-04-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-04-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.52
751733,Linden Lea - Hereford,2023-04-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.42
751733,Linden Lea - Hereford,2023-04-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.72
751733,Linden Lea - Hereford,2023-04-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
751733,Linden Lea - Hereford,2023-04-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
751733,Linden Lea - Hereford,2023-04-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
751733,Linden Lea - Hereford,2023-04-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
751733,Linden Lea - Hereford,2023-04-15T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-04-15T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-04-15T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-04-15T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
751733,Linden Lea - Hereford,2023-04-15T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
751733,Linden Lea - Hereford,2023-04-15T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
751733,Linden Lea - Hereford,2023-04-15T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
751733,Linden Lea - Hereford,2023-04-15T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-04-15T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-04-15T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
751733,Linden Lea - Hereford,2023-04-15T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
751733,Linden Lea - Hereford,2023-04-15T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-04-15T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-04-15T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
751733,Linden Lea - Hereford,2023-04-15T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.05
751733,Linden Lea - Hereford,2023-04-15T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
751733,Linden Lea - Hereford,2023-04-15T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-04-15T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-04-15T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-04-15T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-04-15T16:00:00.000+00:00,transformer,,Temperature,C,23.0
751733,Linden Lea - Hereford,2023-04-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751733,Linden Lea - Hereford,2023-04-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
751733,Linden Lea - Hereford,2023-04-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751733,Linden Lea - Hereford,2023-04-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
751733,Linden Lea - Hereford,2023-04-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751733,Linden Lea - Hereford,2023-04-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
751733,Linden Lea - Hereford,2023-04-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
751733,Linden Lea - Hereford,2023-04-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
751733,Linden Lea - Hereford,2023-04-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-04-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.39
751733,Linden Lea - Hereford,2023-04-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.31
751733,Linden Lea - Hereford,2023-04-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.09
751733,Linden Lea - Hereford,2023-04-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
751733,Linden Lea - Hereford,2023-04-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
751733,Linden Lea - Hereford,2023-04-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
751733,Linden Lea - Hereford,2023-04-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
751733,Linden Lea - Hereford,2023-04-15T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-04-15T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-15T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-04-15T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
751733,Linden Lea - Hereford,2023-04-15T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
751733,Linden Lea - Hereford,2023-04-15T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.93
751733,Linden Lea - Hereford,2023-04-15T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
751733,Linden Lea - Hereford,2023-04-15T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-04-15T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-04-15T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
751733,Linden Lea - Hereford,2023-04-15T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
751733,Linden Lea - Hereford,2023-04-15T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-04-15T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-04-15T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
751733,Linden Lea - Hereford,2023-04-15T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
751733,Linden Lea - Hereford,2023-04-15T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
751733,Linden Lea - Hereford,2023-04-15T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-04-15T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-04-15T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
751733,Linden Lea - Hereford,2023-04-15T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-04-15T15:50:00.000+00:00,transformer,,Temperature,C,22.9
751733,Linden Lea - Hereford,2023-04-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
751733,Linden Lea - Hereford,2023-04-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
751733,Linden Lea - Hereford,2023-04-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
751733,Linden Lea - Hereford,2023-04-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
751733,Linden Lea - Hereford,2023-04-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751733,Linden Lea - Hereford,2023-04-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
751733,Linden Lea - Hereford,2023-04-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-04-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-04-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-04-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.72
751733,Linden Lea - Hereford,2023-04-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.2
751733,Linden Lea - Hereford,2023-04-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.2
751733,Linden Lea - Hereford,2023-04-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
751733,Linden Lea - Hereford,2023-04-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
751733,Linden Lea - Hereford,2023-04-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
751733,Linden Lea - Hereford,2023-04-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
751733,Linden Lea - Hereford,2023-04-15T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-15T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-04-15T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-04-15T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
751733,Linden Lea - Hereford,2023-04-15T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
751733,Linden Lea - Hereford,2023-04-15T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
751733,Linden Lea - Hereford,2023-04-15T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
751733,Linden Lea - Hereford,2023-04-15T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-04-15T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
751733,Linden Lea - Hereford,2023-04-15T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
751733,Linden Lea - Hereford,2023-04-15T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-04-15T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-04-15T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-04-15T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.85
751733,Linden Lea - Hereford,2023-04-15T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
751733,Linden Lea - Hereford,2023-04-15T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
751733,Linden Lea - Hereford,2023-04-15T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-04-15T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-04-15T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-04-15T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-04-15T15:40:00.000+00:00,transformer,,Temperature,C,23.0
751733,Linden Lea - Hereford,2023-04-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
751733,Linden Lea - Hereford,2023-04-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
751733,Linden Lea - Hereford,2023-04-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751733,Linden Lea - Hereford,2023-04-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
751733,Linden Lea - Hereford,2023-04-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751733,Linden Lea - Hereford,2023-04-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
751733,Linden Lea - Hereford,2023-04-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-04-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-04-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-04-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.79
751733,Linden Lea - Hereford,2023-04-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.05
751733,Linden Lea - Hereford,2023-04-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.17
751733,Linden Lea - Hereford,2023-04-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
751733,Linden Lea - Hereford,2023-04-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-04-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
751733,Linden Lea - Hereford,2023-04-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
751733,Linden Lea - Hereford,2023-04-15T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-04-15T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-04-15T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-04-15T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
751733,Linden Lea - Hereford,2023-04-15T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.14
751733,Linden Lea - Hereford,2023-04-15T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.86
751733,Linden Lea - Hereford,2023-04-15T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-04-15T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-04-15T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-04-15T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
751733,Linden Lea - Hereford,2023-04-15T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-04-15T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-04-15T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-04-15T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
751733,Linden Lea - Hereford,2023-04-15T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.89
751733,Linden Lea - Hereford,2023-04-15T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
751733,Linden Lea - Hereford,2023-04-15T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-04-15T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-04-15T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
751733,Linden Lea - Hereford,2023-04-15T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-04-15T15:30:00.000+00:00,transformer,,Temperature,C,22.9
751733,Linden Lea - Hereford,2023-04-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
751733,Linden Lea - Hereford,2023-04-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
751733,Linden Lea - Hereford,2023-04-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
751733,Linden Lea - Hereford,2023-04-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
751733,Linden Lea - Hereford,2023-04-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
751733,Linden Lea - Hereford,2023-04-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
751733,Linden Lea - Hereford,2023-04-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
751733,Linden Lea - Hereford,2023-04-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
751733,Linden Lea - Hereford,2023-04-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-04-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.71
751733,Linden Lea - Hereford,2023-04-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.03
751733,Linden Lea - Hereford,2023-04-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.32
751733,Linden Lea - Hereford,2023-04-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
751733,Linden Lea - Hereford,2023-04-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
751733,Linden Lea - Hereford,2023-04-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
751733,Linden Lea - Hereford,2023-04-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
751733,Linden Lea - Hereford,2023-04-15T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-04-15T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-04-15T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-04-15T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
751733,Linden Lea - Hereford,2023-04-15T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
751733,Linden Lea - Hereford,2023-04-15T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
751733,Linden Lea - Hereford,2023-04-15T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-04-15T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-04-15T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-04-15T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-04-15T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-04-15T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-04-15T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-04-15T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
751733,Linden Lea - Hereford,2023-04-15T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.84
751733,Linden Lea - Hereford,2023-04-15T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
751733,Linden Lea - Hereford,2023-04-15T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-04-15T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-04-15T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
751733,Linden Lea - Hereford,2023-04-15T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-04-15T15:20:00.000+00:00,transformer,,Temperature,C,23.0
751733,Linden Lea - Hereford,2023-04-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
751733,Linden Lea - Hereford,2023-04-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
751733,Linden Lea - Hereford,2023-04-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751733,Linden Lea - Hereford,2023-04-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
751733,Linden Lea - Hereford,2023-04-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
751733,Linden Lea - Hereford,2023-04-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
751733,Linden Lea - Hereford,2023-04-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-04-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-04-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-04-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.01
751733,Linden Lea - Hereford,2023-04-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.12
751733,Linden Lea - Hereford,2023-04-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.21
751733,Linden Lea - Hereford,2023-04-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
751733,Linden Lea - Hereford,2023-04-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
751733,Linden Lea - Hereford,2023-04-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
751733,Linden Lea - Hereford,2023-04-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-04-15T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-04-15T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-04-15T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-04-15T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.23
751733,Linden Lea - Hereford,2023-04-15T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.52
751733,Linden Lea - Hereford,2023-04-15T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
751733,Linden Lea - Hereford,2023-04-15T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
751733,Linden Lea - Hereford,2023-04-15T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
751733,Linden Lea - Hereford,2023-04-15T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
751733,Linden Lea - Hereford,2023-04-15T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-04-15T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-15T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-04-15T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-04-15T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
751733,Linden Lea - Hereford,2023-04-15T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.36
751733,Linden Lea - Hereford,2023-04-15T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
751733,Linden Lea - Hereford,2023-04-15T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-04-15T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-04-15T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-04-15T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-04-15T15:10:00.000+00:00,transformer,,Temperature,C,23.0
751733,Linden Lea - Hereford,2023-04-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
751733,Linden Lea - Hereford,2023-04-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
751733,Linden Lea - Hereford,2023-04-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751733,Linden Lea - Hereford,2023-04-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
751733,Linden Lea - Hereford,2023-04-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
751733,Linden Lea - Hereford,2023-04-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
751733,Linden Lea - Hereford,2023-04-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-04-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
751733,Linden Lea - Hereford,2023-04-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-04-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.52
751733,Linden Lea - Hereford,2023-04-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.88
751733,Linden Lea - Hereford,2023-04-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.14
751733,Linden Lea - Hereford,2023-04-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
751733,Linden Lea - Hereford,2023-04-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-04-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
751733,Linden Lea - Hereford,2023-04-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-04-15T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-04-15T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-04-15T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-04-15T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.61
751733,Linden Lea - Hereford,2023-04-15T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
751733,Linden Lea - Hereford,2023-04-15T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
751733,Linden Lea - Hereford,2023-04-15T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-04-15T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
751733,Linden Lea - Hereford,2023-04-15T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-04-15T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-04-15T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-04-15T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-04-15T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-04-15T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
751733,Linden Lea - Hereford,2023-04-15T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
751733,Linden Lea - Hereford,2023-04-15T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
751733,Linden Lea - Hereford,2023-04-15T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-04-15T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-04-15T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-04-15T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-04-15T15:00:00.000+00:00,transformer,,Temperature,C,23.1
751733,Linden Lea - Hereford,2023-04-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751733,Linden Lea - Hereford,2023-04-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
751733,Linden Lea - Hereford,2023-04-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751733,Linden Lea - Hereford,2023-04-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
751733,Linden Lea - Hereford,2023-04-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751733,Linden Lea - Hereford,2023-04-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
751733,Linden Lea - Hereford,2023-04-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-04-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-04-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-04-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.19
751733,Linden Lea - Hereford,2023-04-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.9
751733,Linden Lea - Hereford,2023-04-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.05
751733,Linden Lea - Hereford,2023-04-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
751733,Linden Lea - Hereford,2023-04-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-04-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
751733,Linden Lea - Hereford,2023-04-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-04-15T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-04-15T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-04-15T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-04-15T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.42
751733,Linden Lea - Hereford,2023-04-15T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
751733,Linden Lea - Hereford,2023-04-15T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
751733,Linden Lea - Hereford,2023-04-15T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-04-15T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
751733,Linden Lea - Hereford,2023-04-15T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-04-15T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
