Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-15T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
751733,Linden Lea - Hereford,2023-04-15T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-04-15T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-04-15T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
751733,Linden Lea - Hereford,2023-04-15T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
751733,Linden Lea - Hereford,2023-04-15T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
751733,Linden Lea - Hereford,2023-04-15T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-04-15T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
751733,Linden Lea - Hereford,2023-04-15T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-04-15T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-04-15T14:50:00.000+00:00,transformer,,Temperature,C,23.3
751733,Linden Lea - Hereford,2023-04-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
751733,Linden Lea - Hereford,2023-04-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
751733,Linden Lea - Hereford,2023-04-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751733,Linden Lea - Hereford,2023-04-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
751733,Linden Lea - Hereford,2023-04-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
751733,Linden Lea - Hereford,2023-04-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
751733,Linden Lea - Hereford,2023-04-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-04-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-04-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-04-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.86
751733,Linden Lea - Hereford,2023-04-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.32
751733,Linden Lea - Hereford,2023-04-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.26
751733,Linden Lea - Hereford,2023-04-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
751733,Linden Lea - Hereford,2023-04-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-04-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-04-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-04-15T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-04-15T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-04-15T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-04-15T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.0
751733,Linden Lea - Hereford,2023-04-15T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
751733,Linden Lea - Hereford,2023-04-15T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
751733,Linden Lea - Hereford,2023-04-15T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-04-15T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-04-15T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-04-15T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-04-15T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-04-15T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
751733,Linden Lea - Hereford,2023-04-15T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-04-15T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
751733,Linden Lea - Hereford,2023-04-15T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
751733,Linden Lea - Hereford,2023-04-15T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
751733,Linden Lea - Hereford,2023-04-15T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-04-15T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-04-15T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-04-15T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-04-15T14:40:00.000+00:00,transformer,,Temperature,C,23.4
751733,Linden Lea - Hereford,2023-04-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751733,Linden Lea - Hereford,2023-04-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
751733,Linden Lea - Hereford,2023-04-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751733,Linden Lea - Hereford,2023-04-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
751733,Linden Lea - Hereford,2023-04-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751733,Linden Lea - Hereford,2023-04-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
751733,Linden Lea - Hereford,2023-04-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
751733,Linden Lea - Hereford,2023-04-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
751733,Linden Lea - Hereford,2023-04-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-04-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,1.59
751733,Linden Lea - Hereford,2023-04-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.52
751733,Linden Lea - Hereford,2023-04-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.67
751733,Linden Lea - Hereford,2023-04-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
751733,Linden Lea - Hereford,2023-04-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
751733,Linden Lea - Hereford,2023-04-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-04-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
751733,Linden Lea - Hereford,2023-04-15T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-04-15T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-04-15T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-04-15T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.21
751733,Linden Lea - Hereford,2023-04-15T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
751733,Linden Lea - Hereford,2023-04-15T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
751733,Linden Lea - Hereford,2023-04-15T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-04-15T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-04-15T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
751733,Linden Lea - Hereford,2023-04-15T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-04-15T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-04-15T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-04-15T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-04-15T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
751733,Linden Lea - Hereford,2023-04-15T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
751733,Linden Lea - Hereford,2023-04-15T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
751733,Linden Lea - Hereford,2023-04-15T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-04-15T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-04-15T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-04-15T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
751733,Linden Lea - Hereford,2023-04-15T14:30:00.000+00:00,transformer,,Temperature,C,23.5
751733,Linden Lea - Hereford,2023-04-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
751733,Linden Lea - Hereford,2023-04-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
751733,Linden Lea - Hereford,2023-04-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751733,Linden Lea - Hereford,2023-04-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
751733,Linden Lea - Hereford,2023-04-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751733,Linden Lea - Hereford,2023-04-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
751733,Linden Lea - Hereford,2023-04-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-04-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-04-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-04-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,1.07
751733,Linden Lea - Hereford,2023-04-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.06
751733,Linden Lea - Hereford,2023-04-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.25
751733,Linden Lea - Hereford,2023-04-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-04-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
751733,Linden Lea - Hereford,2023-04-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-04-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-04-15T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-04-15T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-04-15T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-15T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.72
751733,Linden Lea - Hereford,2023-04-15T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
751733,Linden Lea - Hereford,2023-04-15T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
751733,Linden Lea - Hereford,2023-04-15T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-04-15T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-04-15T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-04-15T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-04-15T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-04-15T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-04-15T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-04-15T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
751733,Linden Lea - Hereford,2023-04-15T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
751733,Linden Lea - Hereford,2023-04-15T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.89
751733,Linden Lea - Hereford,2023-04-15T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-04-15T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-04-15T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-04-15T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
751733,Linden Lea - Hereford,2023-04-15T14:20:00.000+00:00,transformer,,Temperature,C,23.7
751733,Linden Lea - Hereford,2023-04-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
751733,Linden Lea - Hereford,2023-04-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
751733,Linden Lea - Hereford,2023-04-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751733,Linden Lea - Hereford,2023-04-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
751733,Linden Lea - Hereford,2023-04-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751733,Linden Lea - Hereford,2023-04-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
751733,Linden Lea - Hereford,2023-04-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-04-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-04-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-04-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.33
751733,Linden Lea - Hereford,2023-04-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.25
751733,Linden Lea - Hereford,2023-04-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.83
751733,Linden Lea - Hereford,2023-04-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-04-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-04-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-04-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-04-15T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-15T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-04-15T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-04-15T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.35
751733,Linden Lea - Hereford,2023-04-15T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
751733,Linden Lea - Hereford,2023-04-15T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
751733,Linden Lea - Hereford,2023-04-15T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-04-15T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
751733,Linden Lea - Hereford,2023-04-15T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-04-15T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-04-15T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
751733,Linden Lea - Hereford,2023-04-15T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
751733,Linden Lea - Hereford,2023-04-15T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-04-15T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
751733,Linden Lea - Hereford,2023-04-15T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
751733,Linden Lea - Hereford,2023-04-15T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
751733,Linden Lea - Hereford,2023-04-15T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-04-15T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-04-15T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-04-15T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
751733,Linden Lea - Hereford,2023-04-15T14:10:00.000+00:00,transformer,,Temperature,C,23.7
751733,Linden Lea - Hereford,2023-04-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751733,Linden Lea - Hereford,2023-04-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
751733,Linden Lea - Hereford,2023-04-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751733,Linden Lea - Hereford,2023-04-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
751733,Linden Lea - Hereford,2023-04-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
751733,Linden Lea - Hereford,2023-04-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
751733,Linden Lea - Hereford,2023-04-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
751733,Linden Lea - Hereford,2023-04-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
751733,Linden Lea - Hereford,2023-04-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
751733,Linden Lea - Hereford,2023-04-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.47
751733,Linden Lea - Hereford,2023-04-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.59
751733,Linden Lea - Hereford,2023-04-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.3
751733,Linden Lea - Hereford,2023-04-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-04-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-04-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-04-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-04-15T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-04-15T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-04-15T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-04-15T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.29
751733,Linden Lea - Hereford,2023-04-15T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.98
751733,Linden Lea - Hereford,2023-04-15T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.3
751733,Linden Lea - Hereford,2023-04-15T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.5
751733,Linden Lea - Hereford,2023-04-15T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-04-15T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-04-15T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
751733,Linden Lea - Hereford,2023-04-15T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-04-15T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-04-15T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-04-15T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
751733,Linden Lea - Hereford,2023-04-15T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
751733,Linden Lea - Hereford,2023-04-15T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
751733,Linden Lea - Hereford,2023-04-15T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-04-15T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-04-15T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-04-15T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-04-15T14:00:00.000+00:00,transformer,,Temperature,C,23.5
751733,Linden Lea - Hereford,2023-04-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751733,Linden Lea - Hereford,2023-04-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
751733,Linden Lea - Hereford,2023-04-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
751733,Linden Lea - Hereford,2023-04-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
751733,Linden Lea - Hereford,2023-04-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
751733,Linden Lea - Hereford,2023-04-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
751733,Linden Lea - Hereford,2023-04-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-04-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
751733,Linden Lea - Hereford,2023-04-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-04-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.95
751733,Linden Lea - Hereford,2023-04-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.04
751733,Linden Lea - Hereford,2023-04-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.85
751733,Linden Lea - Hereford,2023-04-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
751733,Linden Lea - Hereford,2023-04-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-04-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-04-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
751733,Linden Lea - Hereford,2023-04-15T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-04-15T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-04-15T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-04-15T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.18
751733,Linden Lea - Hereford,2023-04-15T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
751733,Linden Lea - Hereford,2023-04-15T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.18
751733,Linden Lea - Hereford,2023-04-15T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
751733,Linden Lea - Hereford,2023-04-15T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-04-15T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-04-15T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
751733,Linden Lea - Hereford,2023-04-15T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-04-15T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-04-15T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
751733,Linden Lea - Hereford,2023-04-15T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
751733,Linden Lea - Hereford,2023-04-15T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
751733,Linden Lea - Hereford,2023-04-15T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
751733,Linden Lea - Hereford,2023-04-15T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-04-15T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-04-15T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-04-15T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-04-15T13:50:00.000+00:00,transformer,,Temperature,C,23.6
751733,Linden Lea - Hereford,2023-04-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
751733,Linden Lea - Hereford,2023-04-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
751733,Linden Lea - Hereford,2023-04-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
751733,Linden Lea - Hereford,2023-04-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
751733,Linden Lea - Hereford,2023-04-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751733,Linden Lea - Hereford,2023-04-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
751733,Linden Lea - Hereford,2023-04-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-04-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-04-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-04-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.72
751733,Linden Lea - Hereford,2023-04-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.8
751733,Linden Lea - Hereford,2023-04-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.36
751733,Linden Lea - Hereford,2023-04-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
751733,Linden Lea - Hereford,2023-04-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-04-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-04-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
751733,Linden Lea - Hereford,2023-04-15T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-04-15T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-04-15T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-04-15T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.18
751733,Linden Lea - Hereford,2023-04-15T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
751733,Linden Lea - Hereford,2023-04-15T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.83
751733,Linden Lea - Hereford,2023-04-15T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
751733,Linden Lea - Hereford,2023-04-15T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-04-15T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-04-15T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
751733,Linden Lea - Hereford,2023-04-15T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-04-15T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-04-15T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-04-15T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
751733,Linden Lea - Hereford,2023-04-15T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
751733,Linden Lea - Hereford,2023-04-15T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
751733,Linden Lea - Hereford,2023-04-15T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-04-15T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-04-15T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-04-15T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-04-15T13:40:00.000+00:00,transformer,,Temperature,C,23.8
751733,Linden Lea - Hereford,2023-04-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751733,Linden Lea - Hereford,2023-04-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
751733,Linden Lea - Hereford,2023-04-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751733,Linden Lea - Hereford,2023-04-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
751733,Linden Lea - Hereford,2023-04-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751733,Linden Lea - Hereford,2023-04-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
751733,Linden Lea - Hereford,2023-04-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-04-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751733,Linden Lea - Hereford,2023-04-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.21
751733,Linden Lea - Hereford,2023-04-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.74
751733,Linden Lea - Hereford,2023-04-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
751733,Linden Lea - Hereford,2023-04-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-04-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-04-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
751733,Linden Lea - Hereford,2023-04-15T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-04-15T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-04-15T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-04-15T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.61
751733,Linden Lea - Hereford,2023-04-15T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
751733,Linden Lea - Hereford,2023-04-15T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.6
751733,Linden Lea - Hereford,2023-04-15T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
751733,Linden Lea - Hereford,2023-04-15T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-04-15T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-04-15T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
751733,Linden Lea - Hereford,2023-04-15T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-04-15T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-04-15T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-04-15T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
751733,Linden Lea - Hereford,2023-04-15T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
751733,Linden Lea - Hereford,2023-04-15T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
751733,Linden Lea - Hereford,2023-04-15T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-04-15T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-04-15T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-04-15T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-04-15T13:30:00.000+00:00,transformer,,Temperature,C,23.9
751733,Linden Lea - Hereford,2023-04-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751733,Linden Lea - Hereford,2023-04-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
751733,Linden Lea - Hereford,2023-04-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751733,Linden Lea - Hereford,2023-04-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
751733,Linden Lea - Hereford,2023-04-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751733,Linden Lea - Hereford,2023-04-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
751733,Linden Lea - Hereford,2023-04-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
751733,Linden Lea - Hereford,2023-04-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
751733,Linden Lea - Hereford,2023-04-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-04-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.01
751733,Linden Lea - Hereford,2023-04-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.01
751733,Linden Lea - Hereford,2023-04-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.28
751733,Linden Lea - Hereford,2023-04-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
751733,Linden Lea - Hereford,2023-04-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-04-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
751733,Linden Lea - Hereford,2023-04-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
751733,Linden Lea - Hereford,2023-04-15T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-04-15T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-15T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-15T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
751733,Linden Lea - Hereford,2023-04-15T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
751733,Linden Lea - Hereford,2023-04-15T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.43
751733,Linden Lea - Hereford,2023-04-15T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
751733,Linden Lea - Hereford,2023-04-15T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
751733,Linden Lea - Hereford,2023-04-15T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-04-15T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
751733,Linden Lea - Hereford,2023-04-15T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-04-15T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-04-15T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.32
751733,Linden Lea - Hereford,2023-04-15T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.28
751733,Linden Lea - Hereford,2023-04-15T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
751733,Linden Lea - Hereford,2023-04-15T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
751733,Linden Lea - Hereford,2023-04-15T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-04-15T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
751733,Linden Lea - Hereford,2023-04-15T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-04-15T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-04-15T13:20:00.000+00:00,transformer,,Temperature,C,24.3
751733,Linden Lea - Hereford,2023-04-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751733,Linden Lea - Hereford,2023-04-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
751733,Linden Lea - Hereford,2023-04-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
751733,Linden Lea - Hereford,2023-04-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
751733,Linden Lea - Hereford,2023-04-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751733,Linden Lea - Hereford,2023-04-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
751733,Linden Lea - Hereford,2023-04-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-04-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-04-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-04-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.1
751733,Linden Lea - Hereford,2023-04-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.56
751733,Linden Lea - Hereford,2023-04-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.55
751733,Linden Lea - Hereford,2023-04-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-04-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
751733,Linden Lea - Hereford,2023-04-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
751733,Linden Lea - Hereford,2023-04-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
751733,Linden Lea - Hereford,2023-04-15T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-04-15T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-04-15T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-04-15T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
751733,Linden Lea - Hereford,2023-04-15T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
751733,Linden Lea - Hereford,2023-04-15T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
751733,Linden Lea - Hereford,2023-04-15T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-04-15T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-04-15T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-04-15T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-04-15T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-04-15T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-04-15T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-04-15T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
751733,Linden Lea - Hereford,2023-04-15T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
751733,Linden Lea - Hereford,2023-04-15T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.79
751733,Linden Lea - Hereford,2023-04-15T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-04-15T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-04-15T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-04-15T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-04-15T13:10:00.000+00:00,transformer,,Temperature,C,24.5
751733,Linden Lea - Hereford,2023-04-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751733,Linden Lea - Hereford,2023-04-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
751733,Linden Lea - Hereford,2023-04-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751733,Linden Lea - Hereford,2023-04-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
751733,Linden Lea - Hereford,2023-04-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751733,Linden Lea - Hereford,2023-04-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
751733,Linden Lea - Hereford,2023-04-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-04-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-04-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-04-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.99
751733,Linden Lea - Hereford,2023-04-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.6
751733,Linden Lea - Hereford,2023-04-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.79
751733,Linden Lea - Hereford,2023-04-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
751733,Linden Lea - Hereford,2023-04-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-04-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
751733,Linden Lea - Hereford,2023-04-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
751733,Linden Lea - Hereford,2023-04-15T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-04-15T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-04-15T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-04-15T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
751733,Linden Lea - Hereford,2023-04-15T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
751733,Linden Lea - Hereford,2023-04-15T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.92
751733,Linden Lea - Hereford,2023-04-15T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-04-15T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-04-15T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-04-15T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
751733,Linden Lea - Hereford,2023-04-15T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-04-15T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-04-15T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-15T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
751733,Linden Lea - Hereford,2023-04-15T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
751733,Linden Lea - Hereford,2023-04-15T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
751733,Linden Lea - Hereford,2023-04-15T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-04-15T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-04-15T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-04-15T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-04-15T13:00:00.000+00:00,transformer,,Temperature,C,24.5
751733,Linden Lea - Hereford,2023-04-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751733,Linden Lea - Hereford,2023-04-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
751733,Linden Lea - Hereford,2023-04-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751733,Linden Lea - Hereford,2023-04-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
751733,Linden Lea - Hereford,2023-04-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751733,Linden Lea - Hereford,2023-04-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
751733,Linden Lea - Hereford,2023-04-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
751733,Linden Lea - Hereford,2023-04-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
751733,Linden Lea - Hereford,2023-04-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-04-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.81
751733,Linden Lea - Hereford,2023-04-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.7
751733,Linden Lea - Hereford,2023-04-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.35
751733,Linden Lea - Hereford,2023-04-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
751733,Linden Lea - Hereford,2023-04-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
751733,Linden Lea - Hereford,2023-04-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
751733,Linden Lea - Hereford,2023-04-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
751733,Linden Lea - Hereford,2023-04-15T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-15T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-04-15T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-04-15T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
751733,Linden Lea - Hereford,2023-04-15T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
751733,Linden Lea - Hereford,2023-04-15T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
751733,Linden Lea - Hereford,2023-04-15T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
751733,Linden Lea - Hereford,2023-04-15T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-04-15T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-04-15T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-04-15T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-04-15T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-04-15T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-04-15T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
751733,Linden Lea - Hereford,2023-04-15T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
751733,Linden Lea - Hereford,2023-04-15T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
751733,Linden Lea - Hereford,2023-04-15T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-04-15T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-04-15T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-04-15T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-04-15T12:50:00.000+00:00,transformer,,Temperature,C,24.1
751733,Linden Lea - Hereford,2023-04-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751733,Linden Lea - Hereford,2023-04-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
751733,Linden Lea - Hereford,2023-04-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751733,Linden Lea - Hereford,2023-04-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
751733,Linden Lea - Hereford,2023-04-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751733,Linden Lea - Hereford,2023-04-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
751733,Linden Lea - Hereford,2023-04-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-04-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-04-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-04-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.36
751733,Linden Lea - Hereford,2023-04-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.51
751733,Linden Lea - Hereford,2023-04-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.72
751733,Linden Lea - Hereford,2023-04-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
751733,Linden Lea - Hereford,2023-04-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-04-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
751733,Linden Lea - Hereford,2023-04-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
751733,Linden Lea - Hereford,2023-04-15T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-15T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-04-15T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-04-15T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751733,Linden Lea - Hereford,2023-04-15T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.33
751733,Linden Lea - Hereford,2023-04-15T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
751733,Linden Lea - Hereford,2023-04-15T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
751733,Linden Lea - Hereford,2023-04-15T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-04-15T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-04-15T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-04-15T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
751733,Linden Lea - Hereford,2023-04-15T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-04-15T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
751733,Linden Lea - Hereford,2023-04-15T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
751733,Linden Lea - Hereford,2023-04-15T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
751733,Linden Lea - Hereford,2023-04-15T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.7
751733,Linden Lea - Hereford,2023-04-15T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-04-15T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-04-15T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-04-15T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-04-15T12:40:00.000+00:00,transformer,,Temperature,C,24.0
751733,Linden Lea - Hereford,2023-04-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751733,Linden Lea - Hereford,2023-04-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
751733,Linden Lea - Hereford,2023-04-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
751733,Linden Lea - Hereford,2023-04-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
751733,Linden Lea - Hereford,2023-04-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751733,Linden Lea - Hereford,2023-04-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
751733,Linden Lea - Hereford,2023-04-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-04-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-04-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
751733,Linden Lea - Hereford,2023-04-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.67
751733,Linden Lea - Hereford,2023-04-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.85
751733,Linden Lea - Hereford,2023-04-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.58
751733,Linden Lea - Hereford,2023-04-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
751733,Linden Lea - Hereford,2023-04-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-04-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
