Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
751733,Linden Lea - Hereford,2023-04-15T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-04-15T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
751733,Linden Lea - Hereford,2023-04-15T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-04-15T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
751733,Linden Lea - Hereford,2023-04-15T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
751733,Linden Lea - Hereford,2023-04-15T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.65
751733,Linden Lea - Hereford,2023-04-15T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-04-15T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-04-15T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-04-15T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
751733,Linden Lea - Hereford,2023-04-15T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-04-15T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-04-15T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-04-15T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
751733,Linden Lea - Hereford,2023-04-15T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
751733,Linden Lea - Hereford,2023-04-15T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
751733,Linden Lea - Hereford,2023-04-15T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-04-15T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-04-15T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
751733,Linden Lea - Hereford,2023-04-15T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-04-15T12:30:00.000+00:00,transformer,,Temperature,C,24.2
751733,Linden Lea - Hereford,2023-04-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751733,Linden Lea - Hereford,2023-04-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
751733,Linden Lea - Hereford,2023-04-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
751733,Linden Lea - Hereford,2023-04-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
751733,Linden Lea - Hereford,2023-04-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751733,Linden Lea - Hereford,2023-04-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
751733,Linden Lea - Hereford,2023-04-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-04-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-04-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-04-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.19
751733,Linden Lea - Hereford,2023-04-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.51
751733,Linden Lea - Hereford,2023-04-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.05
751733,Linden Lea - Hereford,2023-04-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-04-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
751733,Linden Lea - Hereford,2023-04-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
751733,Linden Lea - Hereford,2023-04-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
751733,Linden Lea - Hereford,2023-04-15T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-04-15T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-04-15T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-04-15T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
751733,Linden Lea - Hereford,2023-04-15T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
751733,Linden Lea - Hereford,2023-04-15T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
751733,Linden Lea - Hereford,2023-04-15T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-04-15T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-04-15T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-04-15T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
751733,Linden Lea - Hereford,2023-04-15T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-04-15T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-04-15T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-04-15T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.55
751733,Linden Lea - Hereford,2023-04-15T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
751733,Linden Lea - Hereford,2023-04-15T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
751733,Linden Lea - Hereford,2023-04-15T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-04-15T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-04-15T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-04-15T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-04-15T12:20:00.000+00:00,transformer,,Temperature,C,24.2
751733,Linden Lea - Hereford,2023-04-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
751733,Linden Lea - Hereford,2023-04-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
751733,Linden Lea - Hereford,2023-04-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751733,Linden Lea - Hereford,2023-04-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
751733,Linden Lea - Hereford,2023-04-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751733,Linden Lea - Hereford,2023-04-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
751733,Linden Lea - Hereford,2023-04-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
751733,Linden Lea - Hereford,2023-04-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-04-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-04-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.48
751733,Linden Lea - Hereford,2023-04-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.66
751733,Linden Lea - Hereford,2023-04-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.38
751733,Linden Lea - Hereford,2023-04-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-04-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
751733,Linden Lea - Hereford,2023-04-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
751733,Linden Lea - Hereford,2023-04-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
751733,Linden Lea - Hereford,2023-04-15T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-04-15T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-04-15T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-04-15T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
751733,Linden Lea - Hereford,2023-04-15T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
751733,Linden Lea - Hereford,2023-04-15T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.69
751733,Linden Lea - Hereford,2023-04-15T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-04-15T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
751733,Linden Lea - Hereford,2023-04-15T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-04-15T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
751733,Linden Lea - Hereford,2023-04-15T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-04-15T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-04-15T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-04-15T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.45
751733,Linden Lea - Hereford,2023-04-15T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
751733,Linden Lea - Hereford,2023-04-15T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
751733,Linden Lea - Hereford,2023-04-15T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-04-15T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-04-15T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-04-15T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-04-15T12:10:00.000+00:00,transformer,,Temperature,C,23.8
751733,Linden Lea - Hereford,2023-04-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
751733,Linden Lea - Hereford,2023-04-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
751733,Linden Lea - Hereford,2023-04-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751733,Linden Lea - Hereford,2023-04-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
751733,Linden Lea - Hereford,2023-04-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
751733,Linden Lea - Hereford,2023-04-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
751733,Linden Lea - Hereford,2023-04-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-04-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-04-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-04-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.57
751733,Linden Lea - Hereford,2023-04-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.57
751733,Linden Lea - Hereford,2023-04-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.19
751733,Linden Lea - Hereford,2023-04-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
751733,Linden Lea - Hereford,2023-04-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-04-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
751733,Linden Lea - Hereford,2023-04-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
751733,Linden Lea - Hereford,2023-04-15T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-04-15T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-04-15T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-15T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
751733,Linden Lea - Hereford,2023-04-15T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
751733,Linden Lea - Hereford,2023-04-15T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
751733,Linden Lea - Hereford,2023-04-15T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
751733,Linden Lea - Hereford,2023-04-15T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
751733,Linden Lea - Hereford,2023-04-15T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-04-15T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
751733,Linden Lea - Hereford,2023-04-15T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
751733,Linden Lea - Hereford,2023-04-15T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-04-15T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.2
751733,Linden Lea - Hereford,2023-04-15T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.9
751733,Linden Lea - Hereford,2023-04-15T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
751733,Linden Lea - Hereford,2023-04-15T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
751733,Linden Lea - Hereford,2023-04-15T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
751733,Linden Lea - Hereford,2023-04-15T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
751733,Linden Lea - Hereford,2023-04-15T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-04-15T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-04-15T12:00:00.000+00:00,transformer,,Temperature,C,23.4
751733,Linden Lea - Hereford,2023-04-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
751733,Linden Lea - Hereford,2023-04-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
751733,Linden Lea - Hereford,2023-04-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751733,Linden Lea - Hereford,2023-04-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
751733,Linden Lea - Hereford,2023-04-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751733,Linden Lea - Hereford,2023-04-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
751733,Linden Lea - Hereford,2023-04-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-04-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-04-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-04-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.75
751733,Linden Lea - Hereford,2023-04-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.31
751733,Linden Lea - Hereford,2023-04-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.56
751733,Linden Lea - Hereford,2023-04-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
751733,Linden Lea - Hereford,2023-04-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
751733,Linden Lea - Hereford,2023-04-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
751733,Linden Lea - Hereford,2023-04-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
751733,Linden Lea - Hereford,2023-04-15T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-04-15T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-04-15T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-04-15T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.65
751733,Linden Lea - Hereford,2023-04-15T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
751733,Linden Lea - Hereford,2023-04-15T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
751733,Linden Lea - Hereford,2023-04-15T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
751733,Linden Lea - Hereford,2023-04-15T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-04-15T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-04-15T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-04-15T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-04-15T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-04-15T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-04-15T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.2
751733,Linden Lea - Hereford,2023-04-15T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.91
751733,Linden Lea - Hereford,2023-04-15T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
751733,Linden Lea - Hereford,2023-04-15T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-04-15T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
751733,Linden Lea - Hereford,2023-04-15T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
751733,Linden Lea - Hereford,2023-04-15T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-04-15T11:50:00.000+00:00,transformer,,Temperature,C,22.7
751733,Linden Lea - Hereford,2023-04-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
751733,Linden Lea - Hereford,2023-04-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
751733,Linden Lea - Hereford,2023-04-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751733,Linden Lea - Hereford,2023-04-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
751733,Linden Lea - Hereford,2023-04-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751733,Linden Lea - Hereford,2023-04-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
751733,Linden Lea - Hereford,2023-04-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-04-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-04-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.55
751733,Linden Lea - Hereford,2023-04-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.52
751733,Linden Lea - Hereford,2023-04-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.82
751733,Linden Lea - Hereford,2023-04-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-04-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
751733,Linden Lea - Hereford,2023-04-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
751733,Linden Lea - Hereford,2023-04-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
751733,Linden Lea - Hereford,2023-04-15T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-04-15T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-04-15T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-04-15T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.29
751733,Linden Lea - Hereford,2023-04-15T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
751733,Linden Lea - Hereford,2023-04-15T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
751733,Linden Lea - Hereford,2023-04-15T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-04-15T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
751733,Linden Lea - Hereford,2023-04-15T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-04-15T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-04-15T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-04-15T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-04-15T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-04-15T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.33
751733,Linden Lea - Hereford,2023-04-15T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
751733,Linden Lea - Hereford,2023-04-15T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
751733,Linden Lea - Hereford,2023-04-15T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-04-15T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-04-15T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-04-15T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-04-15T11:40:00.000+00:00,transformer,,Temperature,C,21.8
751733,Linden Lea - Hereford,2023-04-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
751733,Linden Lea - Hereford,2023-04-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
751733,Linden Lea - Hereford,2023-04-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751733,Linden Lea - Hereford,2023-04-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
751733,Linden Lea - Hereford,2023-04-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751733,Linden Lea - Hereford,2023-04-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
751733,Linden Lea - Hereford,2023-04-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-04-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
751733,Linden Lea - Hereford,2023-04-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
751733,Linden Lea - Hereford,2023-04-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.04
751733,Linden Lea - Hereford,2023-04-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.6
751733,Linden Lea - Hereford,2023-04-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.78
751733,Linden Lea - Hereford,2023-04-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-04-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-04-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
751733,Linden Lea - Hereford,2023-04-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
751733,Linden Lea - Hereford,2023-04-15T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-04-15T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-04-15T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-04-15T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.45
751733,Linden Lea - Hereford,2023-04-15T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
751733,Linden Lea - Hereford,2023-04-15T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
751733,Linden Lea - Hereford,2023-04-15T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
751733,Linden Lea - Hereford,2023-04-15T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
751733,Linden Lea - Hereford,2023-04-15T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-04-15T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-04-15T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
751733,Linden Lea - Hereford,2023-04-15T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-04-15T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-04-15T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.6
751733,Linden Lea - Hereford,2023-04-15T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
751733,Linden Lea - Hereford,2023-04-15T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.98
751733,Linden Lea - Hereford,2023-04-15T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-04-15T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
751733,Linden Lea - Hereford,2023-04-15T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-04-15T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-04-15T11:30:00.000+00:00,transformer,,Temperature,C,21.1
751733,Linden Lea - Hereford,2023-04-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
751733,Linden Lea - Hereford,2023-04-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
751733,Linden Lea - Hereford,2023-04-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751733,Linden Lea - Hereford,2023-04-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.78
751733,Linden Lea - Hereford,2023-04-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751733,Linden Lea - Hereford,2023-04-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
751733,Linden Lea - Hereford,2023-04-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
751733,Linden Lea - Hereford,2023-04-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-04-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.14
751733,Linden Lea - Hereford,2023-04-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.17
751733,Linden Lea - Hereford,2023-04-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.27
751733,Linden Lea - Hereford,2023-04-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-04-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-04-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
751733,Linden Lea - Hereford,2023-04-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
751733,Linden Lea - Hereford,2023-04-15T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-15T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-15T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-04-15T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.89
751733,Linden Lea - Hereford,2023-04-15T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
751733,Linden Lea - Hereford,2023-04-15T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
751733,Linden Lea - Hereford,2023-04-15T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-04-15T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
751733,Linden Lea - Hereford,2023-04-15T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-04-15T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-04-15T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-04-15T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-04-15T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-04-15T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.85
751733,Linden Lea - Hereford,2023-04-15T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.82
751733,Linden Lea - Hereford,2023-04-15T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
751733,Linden Lea - Hereford,2023-04-15T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-04-15T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-04-15T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-04-15T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-04-15T11:20:00.000+00:00,transformer,,Temperature,C,21.2
751733,Linden Lea - Hereford,2023-04-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
751733,Linden Lea - Hereford,2023-04-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
751733,Linden Lea - Hereford,2023-04-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751733,Linden Lea - Hereford,2023-04-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
751733,Linden Lea - Hereford,2023-04-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
751733,Linden Lea - Hereford,2023-04-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
751733,Linden Lea - Hereford,2023-04-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
751733,Linden Lea - Hereford,2023-04-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-04-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.75
751733,Linden Lea - Hereford,2023-04-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.06
751733,Linden Lea - Hereford,2023-04-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.39
751733,Linden Lea - Hereford,2023-04-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-04-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
751733,Linden Lea - Hereford,2023-04-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
751733,Linden Lea - Hereford,2023-04-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
751733,Linden Lea - Hereford,2023-04-15T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-04-15T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-04-15T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-04-15T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.35
751733,Linden Lea - Hereford,2023-04-15T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
751733,Linden Lea - Hereford,2023-04-15T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
751733,Linden Lea - Hereford,2023-04-15T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-04-15T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-04-15T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-04-15T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-04-15T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
751733,Linden Lea - Hereford,2023-04-15T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-04-15T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.47
751733,Linden Lea - Hereford,2023-04-15T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.42
751733,Linden Lea - Hereford,2023-04-15T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
751733,Linden Lea - Hereford,2023-04-15T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
751733,Linden Lea - Hereford,2023-04-15T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-04-15T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-04-15T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-04-15T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-04-15T11:10:00.000+00:00,transformer,,Temperature,C,21.2
751733,Linden Lea - Hereford,2023-04-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751733,Linden Lea - Hereford,2023-04-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
751733,Linden Lea - Hereford,2023-04-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
751733,Linden Lea - Hereford,2023-04-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
751733,Linden Lea - Hereford,2023-04-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751733,Linden Lea - Hereford,2023-04-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
751733,Linden Lea - Hereford,2023-04-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
751733,Linden Lea - Hereford,2023-04-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-04-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
751733,Linden Lea - Hereford,2023-04-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.77
751733,Linden Lea - Hereford,2023-04-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.67
751733,Linden Lea - Hereford,2023-04-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.51
751733,Linden Lea - Hereford,2023-04-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-04-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
751733,Linden Lea - Hereford,2023-04-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
751733,Linden Lea - Hereford,2023-04-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
751733,Linden Lea - Hereford,2023-04-15T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-04-15T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-04-15T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-04-15T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
751733,Linden Lea - Hereford,2023-04-15T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
751733,Linden Lea - Hereford,2023-04-15T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
751733,Linden Lea - Hereford,2023-04-15T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-04-15T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
751733,Linden Lea - Hereford,2023-04-15T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-04-15T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
751733,Linden Lea - Hereford,2023-04-15T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
751733,Linden Lea - Hereford,2023-04-15T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
751733,Linden Lea - Hereford,2023-04-15T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.44
751733,Linden Lea - Hereford,2023-04-15T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
751733,Linden Lea - Hereford,2023-04-15T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
751733,Linden Lea - Hereford,2023-04-15T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
751733,Linden Lea - Hereford,2023-04-15T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-04-15T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-04-15T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-04-15T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-04-15T11:00:00.000+00:00,transformer,,Temperature,C,21.2
751733,Linden Lea - Hereford,2023-04-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751733,Linden Lea - Hereford,2023-04-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
751733,Linden Lea - Hereford,2023-04-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
751733,Linden Lea - Hereford,2023-04-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
751733,Linden Lea - Hereford,2023-04-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751733,Linden Lea - Hereford,2023-04-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
751733,Linden Lea - Hereford,2023-04-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-04-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-04-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
751733,Linden Lea - Hereford,2023-04-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.35
751733,Linden Lea - Hereford,2023-04-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.73
751733,Linden Lea - Hereford,2023-04-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.07
751733,Linden Lea - Hereford,2023-04-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
751733,Linden Lea - Hereford,2023-04-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-04-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
751733,Linden Lea - Hereford,2023-04-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
751733,Linden Lea - Hereford,2023-04-15T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-04-15T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-04-15T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-04-15T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
751733,Linden Lea - Hereford,2023-04-15T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
751733,Linden Lea - Hereford,2023-04-15T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.77
751733,Linden Lea - Hereford,2023-04-15T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
751733,Linden Lea - Hereford,2023-04-15T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-04-15T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-04-15T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
751733,Linden Lea - Hereford,2023-04-15T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-04-15T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-04-15T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.29
751733,Linden Lea - Hereford,2023-04-15T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.01
751733,Linden Lea - Hereford,2023-04-15T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
751733,Linden Lea - Hereford,2023-04-15T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.45
751733,Linden Lea - Hereford,2023-04-15T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-04-15T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
751733,Linden Lea - Hereford,2023-04-15T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-04-15T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-04-15T10:50:00.000+00:00,transformer,,Temperature,C,21.2
751733,Linden Lea - Hereford,2023-04-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751733,Linden Lea - Hereford,2023-04-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
751733,Linden Lea - Hereford,2023-04-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751733,Linden Lea - Hereford,2023-04-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
751733,Linden Lea - Hereford,2023-04-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751733,Linden Lea - Hereford,2023-04-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
751733,Linden Lea - Hereford,2023-04-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
751733,Linden Lea - Hereford,2023-04-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-04-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
751733,Linden Lea - Hereford,2023-04-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.03
751733,Linden Lea - Hereford,2023-04-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.45
751733,Linden Lea - Hereford,2023-04-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.22
751733,Linden Lea - Hereford,2023-04-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
751733,Linden Lea - Hereford,2023-04-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
751733,Linden Lea - Hereford,2023-04-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
751733,Linden Lea - Hereford,2023-04-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
751733,Linden Lea - Hereford,2023-04-15T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-04-15T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-04-15T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-04-15T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
751733,Linden Lea - Hereford,2023-04-15T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
751733,Linden Lea - Hereford,2023-04-15T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.64
751733,Linden Lea - Hereford,2023-04-15T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
751733,Linden Lea - Hereford,2023-04-15T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
751733,Linden Lea - Hereford,2023-04-15T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-04-15T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
751733,Linden Lea - Hereford,2023-04-15T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-04-15T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
751733,Linden Lea - Hereford,2023-04-15T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.18
751733,Linden Lea - Hereford,2023-04-15T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
751733,Linden Lea - Hereford,2023-04-15T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
751733,Linden Lea - Hereford,2023-04-15T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
751733,Linden Lea - Hereford,2023-04-15T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-04-15T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-04-15T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
751733,Linden Lea - Hereford,2023-04-15T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-04-15T10:40:00.000+00:00,transformer,,Temperature,C,21.1
751733,Linden Lea - Hereford,2023-04-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751733,Linden Lea - Hereford,2023-04-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
751733,Linden Lea - Hereford,2023-04-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751733,Linden Lea - Hereford,2023-04-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
751733,Linden Lea - Hereford,2023-04-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751733,Linden Lea - Hereford,2023-04-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
751733,Linden Lea - Hereford,2023-04-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-04-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
751733,Linden Lea - Hereford,2023-04-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
751733,Linden Lea - Hereford,2023-04-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.68
751733,Linden Lea - Hereford,2023-04-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.75
751733,Linden Lea - Hereford,2023-04-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.29
751733,Linden Lea - Hereford,2023-04-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
751733,Linden Lea - Hereford,2023-04-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
751733,Linden Lea - Hereford,2023-04-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
751733,Linden Lea - Hereford,2023-04-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
751733,Linden Lea - Hereford,2023-04-15T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-04-15T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
751733,Linden Lea - Hereford,2023-04-15T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-04-15T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
751733,Linden Lea - Hereford,2023-04-15T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.43
751733,Linden Lea - Hereford,2023-04-15T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.86
751733,Linden Lea - Hereford,2023-04-15T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,84.7
751733,Linden Lea - Hereford,2023-04-15T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-04-15T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
751733,Linden Lea - Hereford,2023-04-15T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.7
751733,Linden Lea - Hereford,2023-04-15T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-04-15T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-04-15T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.03
751733,Linden Lea - Hereford,2023-04-15T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
751733,Linden Lea - Hereford,2023-04-15T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
751733,Linden Lea - Hereford,2023-04-15T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
751733,Linden Lea - Hereford,2023-04-15T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-04-15T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-04-15T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
751733,Linden Lea - Hereford,2023-04-15T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-04-15T10:30:00.000+00:00,transformer,,Temperature,C,20.6
751733,Linden Lea - Hereford,2023-04-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751733,Linden Lea - Hereford,2023-04-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
751733,Linden Lea - Hereford,2023-04-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751733,Linden Lea - Hereford,2023-04-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
751733,Linden Lea - Hereford,2023-04-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751733,Linden Lea - Hereford,2023-04-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
751733,Linden Lea - Hereford,2023-04-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
751733,Linden Lea - Hereford,2023-04-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
751733,Linden Lea - Hereford,2023-04-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
751733,Linden Lea - Hereford,2023-04-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.2
751733,Linden Lea - Hereford,2023-04-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.32
751733,Linden Lea - Hereford,2023-04-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.45
751733,Linden Lea - Hereford,2023-04-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
751733,Linden Lea - Hereford,2023-04-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-04-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
751733,Linden Lea - Hereford,2023-04-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
751733,Linden Lea - Hereford,2023-04-15T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-04-15T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-04-15T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-04-15T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
751733,Linden Lea - Hereford,2023-04-15T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
751733,Linden Lea - Hereford,2023-04-15T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.69
751733,Linden Lea - Hereford,2023-04-15T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-04-15T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-04-15T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-04-15T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
751733,Linden Lea - Hereford,2023-04-15T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-04-15T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-04-15T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.93
751733,Linden Lea - Hereford,2023-04-15T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
751733,Linden Lea - Hereford,2023-04-15T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.28
751733,Linden Lea - Hereford,2023-04-15T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.25
751733,Linden Lea - Hereford,2023-04-15T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-04-15T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
751733,Linden Lea - Hereford,2023-04-15T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
751733,Linden Lea - Hereford,2023-04-15T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
751733,Linden Lea - Hereford,2023-04-15T10:20:00.000+00:00,transformer,,Temperature,C,20.2
751733,Linden Lea - Hereford,2023-04-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751733,Linden Lea - Hereford,2023-04-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
751733,Linden Lea - Hereford,2023-04-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
