Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
751733,Linden Lea - Hereford,2023-04-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751733,Linden Lea - Hereford,2023-04-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
751733,Linden Lea - Hereford,2023-04-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-04-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
751733,Linden Lea - Hereford,2023-04-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
751733,Linden Lea - Hereford,2023-04-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.44
751733,Linden Lea - Hereford,2023-04-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.7
751733,Linden Lea - Hereford,2023-04-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.94
751733,Linden Lea - Hereford,2023-04-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
751733,Linden Lea - Hereford,2023-04-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
751733,Linden Lea - Hereford,2023-04-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
751733,Linden Lea - Hereford,2023-04-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
751733,Linden Lea - Hereford,2023-04-15T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-04-15T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-04-15T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-04-15T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
751733,Linden Lea - Hereford,2023-04-15T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
751733,Linden Lea - Hereford,2023-04-15T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.3
751733,Linden Lea - Hereford,2023-04-15T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.4
751733,Linden Lea - Hereford,2023-04-15T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-04-15T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-04-15T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
751733,Linden Lea - Hereford,2023-04-15T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
751733,Linden Lea - Hereford,2023-04-15T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
751733,Linden Lea - Hereford,2023-04-15T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.33
751733,Linden Lea - Hereford,2023-04-15T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.1
751733,Linden Lea - Hereford,2023-04-15T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
751733,Linden Lea - Hereford,2023-04-15T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.54
751733,Linden Lea - Hereford,2023-04-15T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-04-15T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
751733,Linden Lea - Hereford,2023-04-15T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-04-15T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-04-15T10:10:00.000+00:00,transformer,,Temperature,C,19.8
751733,Linden Lea - Hereford,2023-04-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751733,Linden Lea - Hereford,2023-04-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
751733,Linden Lea - Hereford,2023-04-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751733,Linden Lea - Hereford,2023-04-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
751733,Linden Lea - Hereford,2023-04-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751733,Linden Lea - Hereford,2023-04-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
751733,Linden Lea - Hereford,2023-04-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
751733,Linden Lea - Hereford,2023-04-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-04-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
751733,Linden Lea - Hereford,2023-04-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.37
751733,Linden Lea - Hereford,2023-04-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.53
751733,Linden Lea - Hereford,2023-04-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.84
751733,Linden Lea - Hereford,2023-04-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
751733,Linden Lea - Hereford,2023-04-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
751733,Linden Lea - Hereford,2023-04-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
751733,Linden Lea - Hereford,2023-04-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
751733,Linden Lea - Hereford,2023-04-15T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-04-15T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-04-15T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-04-15T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
751733,Linden Lea - Hereford,2023-04-15T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
751733,Linden Lea - Hereford,2023-04-15T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.04
751733,Linden Lea - Hereford,2023-04-15T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.8
751733,Linden Lea - Hereford,2023-04-15T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-04-15T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-04-15T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
751733,Linden Lea - Hereford,2023-04-15T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
751733,Linden Lea - Hereford,2023-04-15T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-04-15T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.02
751733,Linden Lea - Hereford,2023-04-15T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.12
751733,Linden Lea - Hereford,2023-04-15T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
751733,Linden Lea - Hereford,2023-04-15T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
751733,Linden Lea - Hereford,2023-04-15T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-04-15T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
751733,Linden Lea - Hereford,2023-04-15T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-04-15T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-04-15T10:00:00.000+00:00,transformer,,Temperature,C,19.5
751733,Linden Lea - Hereford,2023-04-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751733,Linden Lea - Hereford,2023-04-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
751733,Linden Lea - Hereford,2023-04-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751733,Linden Lea - Hereford,2023-04-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
751733,Linden Lea - Hereford,2023-04-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751733,Linden Lea - Hereford,2023-04-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
751733,Linden Lea - Hereford,2023-04-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
751733,Linden Lea - Hereford,2023-04-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
751733,Linden Lea - Hereford,2023-04-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.87
751733,Linden Lea - Hereford,2023-04-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.29
751733,Linden Lea - Hereford,2023-04-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.35
751733,Linden Lea - Hereford,2023-04-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
751733,Linden Lea - Hereford,2023-04-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
751733,Linden Lea - Hereford,2023-04-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-04-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
751733,Linden Lea - Hereford,2023-04-15T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-04-15T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-04-15T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-04-15T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
751733,Linden Lea - Hereford,2023-04-15T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
751733,Linden Lea - Hereford,2023-04-15T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.26
751733,Linden Lea - Hereford,2023-04-15T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.5
751733,Linden Lea - Hereford,2023-04-15T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-04-15T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-04-15T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
751733,Linden Lea - Hereford,2023-04-15T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
751733,Linden Lea - Hereford,2023-04-15T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-04-15T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.22
751733,Linden Lea - Hereford,2023-04-15T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.91
751733,Linden Lea - Hereford,2023-04-15T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
751733,Linden Lea - Hereford,2023-04-15T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
751733,Linden Lea - Hereford,2023-04-15T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-04-15T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
751733,Linden Lea - Hereford,2023-04-15T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
751733,Linden Lea - Hereford,2023-04-15T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-04-15T09:50:00.000+00:00,transformer,,Temperature,C,19.2
751733,Linden Lea - Hereford,2023-04-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751733,Linden Lea - Hereford,2023-04-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
751733,Linden Lea - Hereford,2023-04-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751733,Linden Lea - Hereford,2023-04-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
751733,Linden Lea - Hereford,2023-04-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751733,Linden Lea - Hereford,2023-04-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
751733,Linden Lea - Hereford,2023-04-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
751733,Linden Lea - Hereford,2023-04-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-04-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
751733,Linden Lea - Hereford,2023-04-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.71
751733,Linden Lea - Hereford,2023-04-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.53
751733,Linden Lea - Hereford,2023-04-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.79
751733,Linden Lea - Hereford,2023-04-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
751733,Linden Lea - Hereford,2023-04-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
751733,Linden Lea - Hereford,2023-04-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
751733,Linden Lea - Hereford,2023-04-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
751733,Linden Lea - Hereford,2023-04-15T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-04-15T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-04-15T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-04-15T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
751733,Linden Lea - Hereford,2023-04-15T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
751733,Linden Lea - Hereford,2023-04-15T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.79
751733,Linden Lea - Hereford,2023-04-15T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.8
751733,Linden Lea - Hereford,2023-04-15T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-04-15T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-04-15T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
751733,Linden Lea - Hereford,2023-04-15T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
751733,Linden Lea - Hereford,2023-04-15T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-04-15T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.87
751733,Linden Lea - Hereford,2023-04-15T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.88
751733,Linden Lea - Hereford,2023-04-15T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
751733,Linden Lea - Hereford,2023-04-15T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
751733,Linden Lea - Hereford,2023-04-15T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
751733,Linden Lea - Hereford,2023-04-15T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
751733,Linden Lea - Hereford,2023-04-15T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-04-15T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-04-15T09:40:00.000+00:00,transformer,,Temperature,C,18.9
751733,Linden Lea - Hereford,2023-04-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751733,Linden Lea - Hereford,2023-04-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
751733,Linden Lea - Hereford,2023-04-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751733,Linden Lea - Hereford,2023-04-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
751733,Linden Lea - Hereford,2023-04-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751733,Linden Lea - Hereford,2023-04-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
751733,Linden Lea - Hereford,2023-04-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
751733,Linden Lea - Hereford,2023-04-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
751733,Linden Lea - Hereford,2023-04-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
751733,Linden Lea - Hereford,2023-04-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.17
751733,Linden Lea - Hereford,2023-04-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.12
751733,Linden Lea - Hereford,2023-04-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.82
751733,Linden Lea - Hereford,2023-04-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
751733,Linden Lea - Hereford,2023-04-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
751733,Linden Lea - Hereford,2023-04-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
751733,Linden Lea - Hereford,2023-04-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
751733,Linden Lea - Hereford,2023-04-15T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-04-15T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-04-15T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-15T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
751733,Linden Lea - Hereford,2023-04-15T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
751733,Linden Lea - Hereford,2023-04-15T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
751733,Linden Lea - Hereford,2023-04-15T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-04-15T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-04-15T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-04-15T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-04-15T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
751733,Linden Lea - Hereford,2023-04-15T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
751733,Linden Lea - Hereford,2023-04-15T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.3
751733,Linden Lea - Hereford,2023-04-15T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.87
751733,Linden Lea - Hereford,2023-04-15T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.05
751733,Linden Lea - Hereford,2023-04-15T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
751733,Linden Lea - Hereford,2023-04-15T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
751733,Linden Lea - Hereford,2023-04-15T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.1
751733,Linden Lea - Hereford,2023-04-15T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-04-15T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-04-15T09:30:00.000+00:00,transformer,,Temperature,C,18.5
751733,Linden Lea - Hereford,2023-04-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751733,Linden Lea - Hereford,2023-04-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
751733,Linden Lea - Hereford,2023-04-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
751733,Linden Lea - Hereford,2023-04-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
751733,Linden Lea - Hereford,2023-04-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751733,Linden Lea - Hereford,2023-04-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
751733,Linden Lea - Hereford,2023-04-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
751733,Linden Lea - Hereford,2023-04-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
751733,Linden Lea - Hereford,2023-04-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
751733,Linden Lea - Hereford,2023-04-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.47
751733,Linden Lea - Hereford,2023-04-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.4
751733,Linden Lea - Hereford,2023-04-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.18
751733,Linden Lea - Hereford,2023-04-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-04-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
751733,Linden Lea - Hereford,2023-04-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
751733,Linden Lea - Hereford,2023-04-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
751733,Linden Lea - Hereford,2023-04-15T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-04-15T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-04-15T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-04-15T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
751733,Linden Lea - Hereford,2023-04-15T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.86
751733,Linden Lea - Hereford,2023-04-15T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.26
751733,Linden Lea - Hereford,2023-04-15T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
751733,Linden Lea - Hereford,2023-04-15T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-04-15T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
751733,Linden Lea - Hereford,2023-04-15T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
751733,Linden Lea - Hereford,2023-04-15T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.52
751733,Linden Lea - Hereford,2023-04-15T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
751733,Linden Lea - Hereford,2023-04-15T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.3
751733,Linden Lea - Hereford,2023-04-15T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.27
751733,Linden Lea - Hereford,2023-04-15T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.67
751733,Linden Lea - Hereford,2023-04-15T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
751733,Linden Lea - Hereford,2023-04-15T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-04-15T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-04-15T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-04-15T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-04-15T09:20:00.000+00:00,transformer,,Temperature,C,18.1
751733,Linden Lea - Hereford,2023-04-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751733,Linden Lea - Hereford,2023-04-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
751733,Linden Lea - Hereford,2023-04-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751733,Linden Lea - Hereford,2023-04-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
751733,Linden Lea - Hereford,2023-04-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751733,Linden Lea - Hereford,2023-04-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
751733,Linden Lea - Hereford,2023-04-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
751733,Linden Lea - Hereford,2023-04-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
751733,Linden Lea - Hereford,2023-04-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
751733,Linden Lea - Hereford,2023-04-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.41
751733,Linden Lea - Hereford,2023-04-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.53
751733,Linden Lea - Hereford,2023-04-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.89
751733,Linden Lea - Hereford,2023-04-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
751733,Linden Lea - Hereford,2023-04-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
751733,Linden Lea - Hereford,2023-04-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
751733,Linden Lea - Hereford,2023-04-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
751733,Linden Lea - Hereford,2023-04-15T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-04-15T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-04-15T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-04-15T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
751733,Linden Lea - Hereford,2023-04-15T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
751733,Linden Lea - Hereford,2023-04-15T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.28
751733,Linden Lea - Hereford,2023-04-15T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
751733,Linden Lea - Hereford,2023-04-15T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-04-15T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-04-15T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
751733,Linden Lea - Hereford,2023-04-15T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
751733,Linden Lea - Hereford,2023-04-15T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
751733,Linden Lea - Hereford,2023-04-15T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.69
751733,Linden Lea - Hereford,2023-04-15T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.84
751733,Linden Lea - Hereford,2023-04-15T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
751733,Linden Lea - Hereford,2023-04-15T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
751733,Linden Lea - Hereford,2023-04-15T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-04-15T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
751733,Linden Lea - Hereford,2023-04-15T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-04-15T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-04-15T09:10:00.000+00:00,transformer,,Temperature,C,17.6
751733,Linden Lea - Hereford,2023-04-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751733,Linden Lea - Hereford,2023-04-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
751733,Linden Lea - Hereford,2023-04-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751733,Linden Lea - Hereford,2023-04-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
751733,Linden Lea - Hereford,2023-04-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751733,Linden Lea - Hereford,2023-04-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
751733,Linden Lea - Hereford,2023-04-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
751733,Linden Lea - Hereford,2023-04-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-04-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
751733,Linden Lea - Hereford,2023-04-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.65
751733,Linden Lea - Hereford,2023-04-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.91
751733,Linden Lea - Hereford,2023-04-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.41
751733,Linden Lea - Hereford,2023-04-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
751733,Linden Lea - Hereford,2023-04-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
751733,Linden Lea - Hereford,2023-04-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-04-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
751733,Linden Lea - Hereford,2023-04-15T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-04-15T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-04-15T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
751733,Linden Lea - Hereford,2023-04-15T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.3
751733,Linden Lea - Hereford,2023-04-15T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
751733,Linden Lea - Hereford,2023-04-15T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.82
751733,Linden Lea - Hereford,2023-04-15T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
751733,Linden Lea - Hereford,2023-04-15T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-04-15T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-04-15T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
751733,Linden Lea - Hereford,2023-04-15T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-04-15T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
751733,Linden Lea - Hereford,2023-04-15T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.05
751733,Linden Lea - Hereford,2023-04-15T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.32
751733,Linden Lea - Hereford,2023-04-15T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
751733,Linden Lea - Hereford,2023-04-15T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
751733,Linden Lea - Hereford,2023-04-15T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-04-15T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
751733,Linden Lea - Hereford,2023-04-15T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-04-15T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-04-15T09:00:00.000+00:00,transformer,,Temperature,C,17.2
751733,Linden Lea - Hereford,2023-04-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751733,Linden Lea - Hereford,2023-04-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
751733,Linden Lea - Hereford,2023-04-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751733,Linden Lea - Hereford,2023-04-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
751733,Linden Lea - Hereford,2023-04-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751733,Linden Lea - Hereford,2023-04-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
751733,Linden Lea - Hereford,2023-04-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
751733,Linden Lea - Hereford,2023-04-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-04-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
751733,Linden Lea - Hereford,2023-04-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.62
751733,Linden Lea - Hereford,2023-04-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.44
751733,Linden Lea - Hereford,2023-04-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.72
751733,Linden Lea - Hereford,2023-04-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
751733,Linden Lea - Hereford,2023-04-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
751733,Linden Lea - Hereford,2023-04-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
751733,Linden Lea - Hereford,2023-04-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
751733,Linden Lea - Hereford,2023-04-15T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-04-15T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-04-15T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-04-15T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
751733,Linden Lea - Hereford,2023-04-15T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
751733,Linden Lea - Hereford,2023-04-15T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.53
751733,Linden Lea - Hereford,2023-04-15T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
751733,Linden Lea - Hereford,2023-04-15T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-04-15T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-04-15T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
751733,Linden Lea - Hereford,2023-04-15T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-04-15T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
751733,Linden Lea - Hereford,2023-04-15T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.09
751733,Linden Lea - Hereford,2023-04-15T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.28
751733,Linden Lea - Hereford,2023-04-15T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
751733,Linden Lea - Hereford,2023-04-15T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
751733,Linden Lea - Hereford,2023-04-15T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-04-15T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
751733,Linden Lea - Hereford,2023-04-15T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-04-15T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-04-15T08:50:00.000+00:00,transformer,,Temperature,C,16.7
751733,Linden Lea - Hereford,2023-04-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751733,Linden Lea - Hereford,2023-04-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
751733,Linden Lea - Hereford,2023-04-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751733,Linden Lea - Hereford,2023-04-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
751733,Linden Lea - Hereford,2023-04-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-04-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
751733,Linden Lea - Hereford,2023-04-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-04-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-04-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
751733,Linden Lea - Hereford,2023-04-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.78
751733,Linden Lea - Hereford,2023-04-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.94
751733,Linden Lea - Hereford,2023-04-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.14
751733,Linden Lea - Hereford,2023-04-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
751733,Linden Lea - Hereford,2023-04-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
751733,Linden Lea - Hereford,2023-04-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
751733,Linden Lea - Hereford,2023-04-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
751733,Linden Lea - Hereford,2023-04-15T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-04-15T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-04-15T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-04-15T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
751733,Linden Lea - Hereford,2023-04-15T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
751733,Linden Lea - Hereford,2023-04-15T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.44
751733,Linden Lea - Hereford,2023-04-15T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.1
751733,Linden Lea - Hereford,2023-04-15T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-04-15T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-04-15T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
751733,Linden Lea - Hereford,2023-04-15T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-04-15T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
751733,Linden Lea - Hereford,2023-04-15T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.5
751733,Linden Lea - Hereford,2023-04-15T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.89
751733,Linden Lea - Hereford,2023-04-15T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.98
751733,Linden Lea - Hereford,2023-04-15T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
751733,Linden Lea - Hereford,2023-04-15T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-04-15T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
751733,Linden Lea - Hereford,2023-04-15T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-04-15T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-04-15T08:40:00.000+00:00,transformer,,Temperature,C,16.3
751733,Linden Lea - Hereford,2023-04-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751733,Linden Lea - Hereford,2023-04-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
751733,Linden Lea - Hereford,2023-04-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751733,Linden Lea - Hereford,2023-04-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
751733,Linden Lea - Hereford,2023-04-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751733,Linden Lea - Hereford,2023-04-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
751733,Linden Lea - Hereford,2023-04-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-04-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-04-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
751733,Linden Lea - Hereford,2023-04-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.59
751733,Linden Lea - Hereford,2023-04-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.05
751733,Linden Lea - Hereford,2023-04-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.95
751733,Linden Lea - Hereford,2023-04-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
751733,Linden Lea - Hereford,2023-04-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
751733,Linden Lea - Hereford,2023-04-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
751733,Linden Lea - Hereford,2023-04-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
751733,Linden Lea - Hereford,2023-04-15T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-15T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-04-15T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
751733,Linden Lea - Hereford,2023-04-15T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
751733,Linden Lea - Hereford,2023-04-15T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
751733,Linden Lea - Hereford,2023-04-15T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.78
751733,Linden Lea - Hereford,2023-04-15T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
751733,Linden Lea - Hereford,2023-04-15T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-04-15T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-04-15T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
751733,Linden Lea - Hereford,2023-04-15T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-04-15T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-04-15T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.34
751733,Linden Lea - Hereford,2023-04-15T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
751733,Linden Lea - Hereford,2023-04-15T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
751733,Linden Lea - Hereford,2023-04-15T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
751733,Linden Lea - Hereford,2023-04-15T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-04-15T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-04-15T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-04-15T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-04-15T08:30:00.000+00:00,transformer,,Temperature,C,15.9
751733,Linden Lea - Hereford,2023-04-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751733,Linden Lea - Hereford,2023-04-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
751733,Linden Lea - Hereford,2023-04-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-04-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
751733,Linden Lea - Hereford,2023-04-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751733,Linden Lea - Hereford,2023-04-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
751733,Linden Lea - Hereford,2023-04-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-04-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
751733,Linden Lea - Hereford,2023-04-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.06
751733,Linden Lea - Hereford,2023-04-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.47
751733,Linden Lea - Hereford,2023-04-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.57
751733,Linden Lea - Hereford,2023-04-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
751733,Linden Lea - Hereford,2023-04-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
751733,Linden Lea - Hereford,2023-04-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
751733,Linden Lea - Hereford,2023-04-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
751733,Linden Lea - Hereford,2023-04-15T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-04-15T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-04-15T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
751733,Linden Lea - Hereford,2023-04-15T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
751733,Linden Lea - Hereford,2023-04-15T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.2
751733,Linden Lea - Hereford,2023-04-15T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.36
751733,Linden Lea - Hereford,2023-04-15T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.8
751733,Linden Lea - Hereford,2023-04-15T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-04-15T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
751733,Linden Lea - Hereford,2023-04-15T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.0
751733,Linden Lea - Hereford,2023-04-15T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-04-15T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-15T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.12
751733,Linden Lea - Hereford,2023-04-15T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
751733,Linden Lea - Hereford,2023-04-15T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.56
751733,Linden Lea - Hereford,2023-04-15T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
751733,Linden Lea - Hereford,2023-04-15T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
751733,Linden Lea - Hereford,2023-04-15T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-04-15T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.9
751733,Linden Lea - Hereford,2023-04-15T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-04-15T08:20:00.000+00:00,transformer,,Temperature,C,15.4
751733,Linden Lea - Hereford,2023-04-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751733,Linden Lea - Hereford,2023-04-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
751733,Linden Lea - Hereford,2023-04-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751733,Linden Lea - Hereford,2023-04-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
751733,Linden Lea - Hereford,2023-04-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751733,Linden Lea - Hereford,2023-04-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
751733,Linden Lea - Hereford,2023-04-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-04-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-04-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
751733,Linden Lea - Hereford,2023-04-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.68
751733,Linden Lea - Hereford,2023-04-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.76
751733,Linden Lea - Hereford,2023-04-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.45
751733,Linden Lea - Hereford,2023-04-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,96.9
751733,Linden Lea - Hereford,2023-04-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
751733,Linden Lea - Hereford,2023-04-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
751733,Linden Lea - Hereford,2023-04-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
751733,Linden Lea - Hereford,2023-04-15T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-04-15T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-04-15T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-04-15T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.2
751733,Linden Lea - Hereford,2023-04-15T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.54
751733,Linden Lea - Hereford,2023-04-15T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.78
751733,Linden Lea - Hereford,2023-04-15T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-04-15T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
751733,Linden Lea - Hereford,2023-04-15T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
751733,Linden Lea - Hereford,2023-04-15T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
751733,Linden Lea - Hereford,2023-04-15T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-04-15T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-04-15T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.98
751733,Linden Lea - Hereford,2023-04-15T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
751733,Linden Lea - Hereford,2023-04-15T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.51
751733,Linden Lea - Hereford,2023-04-15T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.25
751733,Linden Lea - Hereford,2023-04-15T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.9
751733,Linden Lea - Hereford,2023-04-15T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-04-15T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.2
751733,Linden Lea - Hereford,2023-04-15T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-04-15T08:10:00.000+00:00,transformer,,Temperature,C,15.1
751733,Linden Lea - Hereford,2023-04-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751733,Linden Lea - Hereford,2023-04-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
751733,Linden Lea - Hereford,2023-04-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751733,Linden Lea - Hereford,2023-04-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
751733,Linden Lea - Hereford,2023-04-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-04-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
751733,Linden Lea - Hereford,2023-04-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-04-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-04-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
751733,Linden Lea - Hereford,2023-04-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.86
751733,Linden Lea - Hereford,2023-04-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.05
751733,Linden Lea - Hereford,2023-04-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.03
751733,Linden Lea - Hereford,2023-04-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,88.1
751733,Linden Lea - Hereford,2023-04-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
751733,Linden Lea - Hereford,2023-04-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
751733,Linden Lea - Hereford,2023-04-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
751733,Linden Lea - Hereford,2023-04-15T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-04-15T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-04-15T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-04-15T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
751733,Linden Lea - Hereford,2023-04-15T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
751733,Linden Lea - Hereford,2023-04-15T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.63
751733,Linden Lea - Hereford,2023-04-15T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,82.4
751733,Linden Lea - Hereford,2023-04-15T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-04-15T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-04-15T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.2
751733,Linden Lea - Hereford,2023-04-15T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-04-15T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
