Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-15T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.44
751733,Linden Lea - Hereford,2023-04-15T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.58
751733,Linden Lea - Hereford,2023-04-15T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.2
751733,Linden Lea - Hereford,2023-04-15T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
751733,Linden Lea - Hereford,2023-04-15T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-04-15T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
751733,Linden Lea - Hereford,2023-04-15T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
751733,Linden Lea - Hereford,2023-04-15T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-04-15T08:00:00.000+00:00,transformer,,Temperature,C,14.9
751733,Linden Lea - Hereford,2023-04-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751733,Linden Lea - Hereford,2023-04-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
751733,Linden Lea - Hereford,2023-04-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751733,Linden Lea - Hereford,2023-04-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
751733,Linden Lea - Hereford,2023-04-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751733,Linden Lea - Hereford,2023-04-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
751733,Linden Lea - Hereford,2023-04-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-04-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-04-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
751733,Linden Lea - Hereford,2023-04-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.21
751733,Linden Lea - Hereford,2023-04-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.69
751733,Linden Lea - Hereford,2023-04-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.57
751733,Linden Lea - Hereford,2023-04-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
751733,Linden Lea - Hereford,2023-04-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
751733,Linden Lea - Hereford,2023-04-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
751733,Linden Lea - Hereford,2023-04-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
751733,Linden Lea - Hereford,2023-04-15T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-04-15T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-04-15T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-04-15T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.87
751733,Linden Lea - Hereford,2023-04-15T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
751733,Linden Lea - Hereford,2023-04-15T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.58
751733,Linden Lea - Hereford,2023-04-15T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
751733,Linden Lea - Hereford,2023-04-15T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
751733,Linden Lea - Hereford,2023-04-15T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-04-15T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
751733,Linden Lea - Hereford,2023-04-15T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-04-15T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
751733,Linden Lea - Hereford,2023-04-15T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.71
751733,Linden Lea - Hereford,2023-04-15T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.64
751733,Linden Lea - Hereford,2023-04-15T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.04
751733,Linden Lea - Hereford,2023-04-15T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
751733,Linden Lea - Hereford,2023-04-15T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-04-15T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
751733,Linden Lea - Hereford,2023-04-15T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-04-15T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-04-15T07:50:00.000+00:00,transformer,,Temperature,C,14.7
751733,Linden Lea - Hereford,2023-04-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751733,Linden Lea - Hereford,2023-04-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
751733,Linden Lea - Hereford,2023-04-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751733,Linden Lea - Hereford,2023-04-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
751733,Linden Lea - Hereford,2023-04-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751733,Linden Lea - Hereford,2023-04-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
751733,Linden Lea - Hereford,2023-04-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-04-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
751733,Linden Lea - Hereford,2023-04-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
751733,Linden Lea - Hereford,2023-04-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.52
751733,Linden Lea - Hereford,2023-04-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.24
751733,Linden Lea - Hereford,2023-04-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
751733,Linden Lea - Hereford,2023-04-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
751733,Linden Lea - Hereford,2023-04-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
751733,Linden Lea - Hereford,2023-04-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
751733,Linden Lea - Hereford,2023-04-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
751733,Linden Lea - Hereford,2023-04-15T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-04-15T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-15T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-04-15T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
751733,Linden Lea - Hereford,2023-04-15T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.7
751733,Linden Lea - Hereford,2023-04-15T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.23
751733,Linden Lea - Hereford,2023-04-15T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-04-15T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-04-15T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-04-15T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-04-15T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-04-15T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
751733,Linden Lea - Hereford,2023-04-15T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.19
751733,Linden Lea - Hereford,2023-04-15T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
751733,Linden Lea - Hereford,2023-04-15T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
751733,Linden Lea - Hereford,2023-04-15T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
751733,Linden Lea - Hereford,2023-04-15T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-04-15T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-04-15T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-04-15T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
751733,Linden Lea - Hereford,2023-04-15T07:40:00.000+00:00,transformer,,Temperature,C,14.4
751733,Linden Lea - Hereford,2023-04-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751733,Linden Lea - Hereford,2023-04-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
751733,Linden Lea - Hereford,2023-04-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751733,Linden Lea - Hereford,2023-04-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
751733,Linden Lea - Hereford,2023-04-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-04-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
751733,Linden Lea - Hereford,2023-04-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-04-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
751733,Linden Lea - Hereford,2023-04-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
751733,Linden Lea - Hereford,2023-04-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.2
751733,Linden Lea - Hereford,2023-04-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.52
751733,Linden Lea - Hereford,2023-04-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.53
751733,Linden Lea - Hereford,2023-04-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-04-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
751733,Linden Lea - Hereford,2023-04-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
751733,Linden Lea - Hereford,2023-04-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
751733,Linden Lea - Hereford,2023-04-15T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-04-15T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-04-15T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-04-15T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
751733,Linden Lea - Hereford,2023-04-15T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
751733,Linden Lea - Hereford,2023-04-15T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
751733,Linden Lea - Hereford,2023-04-15T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-04-15T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-04-15T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-04-15T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-04-15T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-04-15T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
751733,Linden Lea - Hereford,2023-04-15T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.28
751733,Linden Lea - Hereford,2023-04-15T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
751733,Linden Lea - Hereford,2023-04-15T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.1
751733,Linden Lea - Hereford,2023-04-15T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
751733,Linden Lea - Hereford,2023-04-15T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-04-15T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-04-15T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-04-15T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-04-15T07:30:00.000+00:00,transformer,,Temperature,C,14.2
751733,Linden Lea - Hereford,2023-04-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751733,Linden Lea - Hereford,2023-04-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
751733,Linden Lea - Hereford,2023-04-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-04-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
751733,Linden Lea - Hereford,2023-04-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-04-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
751733,Linden Lea - Hereford,2023-04-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-04-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
751733,Linden Lea - Hereford,2023-04-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
751733,Linden Lea - Hereford,2023-04-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.03
751733,Linden Lea - Hereford,2023-04-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.63
751733,Linden Lea - Hereford,2023-04-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.35
751733,Linden Lea - Hereford,2023-04-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-04-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
751733,Linden Lea - Hereford,2023-04-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
751733,Linden Lea - Hereford,2023-04-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
751733,Linden Lea - Hereford,2023-04-15T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-04-15T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-04-15T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-04-15T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
751733,Linden Lea - Hereford,2023-04-15T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
751733,Linden Lea - Hereford,2023-04-15T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
751733,Linden Lea - Hereford,2023-04-15T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-04-15T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-04-15T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-04-15T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-04-15T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-04-15T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-04-15T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.18
751733,Linden Lea - Hereford,2023-04-15T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
751733,Linden Lea - Hereford,2023-04-15T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
751733,Linden Lea - Hereford,2023-04-15T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
751733,Linden Lea - Hereford,2023-04-15T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-04-15T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-04-15T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
751733,Linden Lea - Hereford,2023-04-15T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-04-15T07:20:00.000+00:00,transformer,,Temperature,C,13.9
751733,Linden Lea - Hereford,2023-04-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751733,Linden Lea - Hereford,2023-04-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
751733,Linden Lea - Hereford,2023-04-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-04-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
751733,Linden Lea - Hereford,2023-04-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-04-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
751733,Linden Lea - Hereford,2023-04-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-04-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
751733,Linden Lea - Hereford,2023-04-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
751733,Linden Lea - Hereford,2023-04-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.69
751733,Linden Lea - Hereford,2023-04-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.61
751733,Linden Lea - Hereford,2023-04-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
751733,Linden Lea - Hereford,2023-04-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-04-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
751733,Linden Lea - Hereford,2023-04-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
751733,Linden Lea - Hereford,2023-04-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
751733,Linden Lea - Hereford,2023-04-15T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-04-15T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
751733,Linden Lea - Hereford,2023-04-15T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-04-15T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
751733,Linden Lea - Hereford,2023-04-15T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
751733,Linden Lea - Hereford,2023-04-15T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
751733,Linden Lea - Hereford,2023-04-15T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-04-15T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-04-15T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-04-15T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-04-15T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-04-15T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-04-15T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.98
751733,Linden Lea - Hereford,2023-04-15T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
751733,Linden Lea - Hereford,2023-04-15T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.71
751733,Linden Lea - Hereford,2023-04-15T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
751733,Linden Lea - Hereford,2023-04-15T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-04-15T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-04-15T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
751733,Linden Lea - Hereford,2023-04-15T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-04-15T07:10:00.000+00:00,transformer,,Temperature,C,13.7
751733,Linden Lea - Hereford,2023-04-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751733,Linden Lea - Hereford,2023-04-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
751733,Linden Lea - Hereford,2023-04-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-04-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
751733,Linden Lea - Hereford,2023-04-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-04-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
751733,Linden Lea - Hereford,2023-04-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-04-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
751733,Linden Lea - Hereford,2023-04-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
751733,Linden Lea - Hereford,2023-04-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.61
751733,Linden Lea - Hereford,2023-04-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.73
751733,Linden Lea - Hereford,2023-04-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.09
751733,Linden Lea - Hereford,2023-04-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
751733,Linden Lea - Hereford,2023-04-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-04-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
751733,Linden Lea - Hereford,2023-04-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
751733,Linden Lea - Hereford,2023-04-15T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-04-15T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-04-15T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-15T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
751733,Linden Lea - Hereford,2023-04-15T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
751733,Linden Lea - Hereford,2023-04-15T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
751733,Linden Lea - Hereford,2023-04-15T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-04-15T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-04-15T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-04-15T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-04-15T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-04-15T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-04-15T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.96
751733,Linden Lea - Hereford,2023-04-15T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
751733,Linden Lea - Hereford,2023-04-15T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
751733,Linden Lea - Hereford,2023-04-15T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
751733,Linden Lea - Hereford,2023-04-15T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-04-15T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-04-15T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-04-15T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-04-15T07:00:00.000+00:00,transformer,,Temperature,C,13.6
751733,Linden Lea - Hereford,2023-04-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751733,Linden Lea - Hereford,2023-04-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
751733,Linden Lea - Hereford,2023-04-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-04-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
751733,Linden Lea - Hereford,2023-04-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-04-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
751733,Linden Lea - Hereford,2023-04-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-04-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
751733,Linden Lea - Hereford,2023-04-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
751733,Linden Lea - Hereford,2023-04-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.39
751733,Linden Lea - Hereford,2023-04-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.86
751733,Linden Lea - Hereford,2023-04-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.78
751733,Linden Lea - Hereford,2023-04-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-04-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
751733,Linden Lea - Hereford,2023-04-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
751733,Linden Lea - Hereford,2023-04-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
751733,Linden Lea - Hereford,2023-04-15T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-04-15T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-04-15T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-04-15T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
751733,Linden Lea - Hereford,2023-04-15T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
751733,Linden Lea - Hereford,2023-04-15T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
751733,Linden Lea - Hereford,2023-04-15T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-04-15T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-04-15T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-04-15T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-04-15T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-04-15T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-04-15T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.88
751733,Linden Lea - Hereford,2023-04-15T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
751733,Linden Lea - Hereford,2023-04-15T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
751733,Linden Lea - Hereford,2023-04-15T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
751733,Linden Lea - Hereford,2023-04-15T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-04-15T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-04-15T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-04-15T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-04-15T06:50:00.000+00:00,transformer,,Temperature,C,13.4
751733,Linden Lea - Hereford,2023-04-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751733,Linden Lea - Hereford,2023-04-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
751733,Linden Lea - Hereford,2023-04-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
751733,Linden Lea - Hereford,2023-04-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-04-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
751733,Linden Lea - Hereford,2023-04-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-04-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
751733,Linden Lea - Hereford,2023-04-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
751733,Linden Lea - Hereford,2023-04-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.03
751733,Linden Lea - Hereford,2023-04-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.76
751733,Linden Lea - Hereford,2023-04-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.61
751733,Linden Lea - Hereford,2023-04-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-04-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-04-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
751733,Linden Lea - Hereford,2023-04-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
751733,Linden Lea - Hereford,2023-04-15T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-04-15T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-04-15T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-04-15T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
751733,Linden Lea - Hereford,2023-04-15T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
751733,Linden Lea - Hereford,2023-04-15T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
751733,Linden Lea - Hereford,2023-04-15T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-04-15T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-04-15T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-04-15T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-04-15T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-04-15T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
751733,Linden Lea - Hereford,2023-04-15T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.6
751733,Linden Lea - Hereford,2023-04-15T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
751733,Linden Lea - Hereford,2023-04-15T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
751733,Linden Lea - Hereford,2023-04-15T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
751733,Linden Lea - Hereford,2023-04-15T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-04-15T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-04-15T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-04-15T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-04-15T06:40:00.000+00:00,transformer,,Temperature,C,13.3
751733,Linden Lea - Hereford,2023-04-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751733,Linden Lea - Hereford,2023-04-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
751733,Linden Lea - Hereford,2023-04-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
751733,Linden Lea - Hereford,2023-04-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-04-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
751733,Linden Lea - Hereford,2023-04-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-04-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
751733,Linden Lea - Hereford,2023-04-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-04-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.83
751733,Linden Lea - Hereford,2023-04-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.65
751733,Linden Lea - Hereford,2023-04-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.01
751733,Linden Lea - Hereford,2023-04-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-04-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
751733,Linden Lea - Hereford,2023-04-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
751733,Linden Lea - Hereford,2023-04-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
751733,Linden Lea - Hereford,2023-04-15T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-04-15T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-04-15T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-04-15T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
751733,Linden Lea - Hereford,2023-04-15T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
751733,Linden Lea - Hereford,2023-04-15T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
751733,Linden Lea - Hereford,2023-04-15T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-04-15T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
751733,Linden Lea - Hereford,2023-04-15T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-04-15T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-04-15T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-04-15T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-04-15T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.5
751733,Linden Lea - Hereford,2023-04-15T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
751733,Linden Lea - Hereford,2023-04-15T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.01
751733,Linden Lea - Hereford,2023-04-15T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
751733,Linden Lea - Hereford,2023-04-15T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
751733,Linden Lea - Hereford,2023-04-15T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-04-15T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
751733,Linden Lea - Hereford,2023-04-15T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
751733,Linden Lea - Hereford,2023-04-15T06:30:00.000+00:00,transformer,,Temperature,C,13.3
751733,Linden Lea - Hereford,2023-04-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751733,Linden Lea - Hereford,2023-04-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
751733,Linden Lea - Hereford,2023-04-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-04-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
751733,Linden Lea - Hereford,2023-04-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-04-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
751733,Linden Lea - Hereford,2023-04-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-04-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-04-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
751733,Linden Lea - Hereford,2023-04-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.67
751733,Linden Lea - Hereford,2023-04-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.47
751733,Linden Lea - Hereford,2023-04-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.73
751733,Linden Lea - Hereford,2023-04-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
751733,Linden Lea - Hereford,2023-04-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-04-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
751733,Linden Lea - Hereford,2023-04-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-04-15T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-15T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-04-15T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-04-15T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
751733,Linden Lea - Hereford,2023-04-15T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
751733,Linden Lea - Hereford,2023-04-15T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.39
751733,Linden Lea - Hereford,2023-04-15T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
751733,Linden Lea - Hereford,2023-04-15T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-04-15T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-04-15T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
751733,Linden Lea - Hereford,2023-04-15T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-04-15T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-04-15T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.11
751733,Linden Lea - Hereford,2023-04-15T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
751733,Linden Lea - Hereford,2023-04-15T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
751733,Linden Lea - Hereford,2023-04-15T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
751733,Linden Lea - Hereford,2023-04-15T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-04-15T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-04-15T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-04-15T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-04-15T06:20:00.000+00:00,transformer,,Temperature,C,13.2
751733,Linden Lea - Hereford,2023-04-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751733,Linden Lea - Hereford,2023-04-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
751733,Linden Lea - Hereford,2023-04-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
751733,Linden Lea - Hereford,2023-04-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-04-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
751733,Linden Lea - Hereford,2023-04-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-04-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
751733,Linden Lea - Hereford,2023-04-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
751733,Linden Lea - Hereford,2023-04-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.06
751733,Linden Lea - Hereford,2023-04-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.96
751733,Linden Lea - Hereford,2023-04-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.25
751733,Linden Lea - Hereford,2023-04-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
751733,Linden Lea - Hereford,2023-04-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-04-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-04-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
751733,Linden Lea - Hereford,2023-04-15T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-15T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-15T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-15T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
751733,Linden Lea - Hereford,2023-04-15T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.39
751733,Linden Lea - Hereford,2023-04-15T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.69
751733,Linden Lea - Hereford,2023-04-15T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.6
751733,Linden Lea - Hereford,2023-04-15T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-04-15T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-04-15T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
751733,Linden Lea - Hereford,2023-04-15T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-04-15T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
751733,Linden Lea - Hereford,2023-04-15T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.92
751733,Linden Lea - Hereford,2023-04-15T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
751733,Linden Lea - Hereford,2023-04-15T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
751733,Linden Lea - Hereford,2023-04-15T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
751733,Linden Lea - Hereford,2023-04-15T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-04-15T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-04-15T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-04-15T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-04-15T06:10:00.000+00:00,transformer,,Temperature,C,13.1
751733,Linden Lea - Hereford,2023-04-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751733,Linden Lea - Hereford,2023-04-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
751733,Linden Lea - Hereford,2023-04-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
751733,Linden Lea - Hereford,2023-04-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-04-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
751733,Linden Lea - Hereford,2023-04-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-04-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
751733,Linden Lea - Hereford,2023-04-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
751733,Linden Lea - Hereford,2023-04-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.93
751733,Linden Lea - Hereford,2023-04-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.2
751733,Linden Lea - Hereford,2023-04-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.43
751733,Linden Lea - Hereford,2023-04-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
751733,Linden Lea - Hereford,2023-04-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-04-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-04-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
751733,Linden Lea - Hereford,2023-04-15T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-04-15T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-04-15T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-04-15T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
751733,Linden Lea - Hereford,2023-04-15T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
751733,Linden Lea - Hereford,2023-04-15T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.73
751733,Linden Lea - Hereford,2023-04-15T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
751733,Linden Lea - Hereford,2023-04-15T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-04-15T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-04-15T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
751733,Linden Lea - Hereford,2023-04-15T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
751733,Linden Lea - Hereford,2023-04-15T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-04-15T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.23
751733,Linden Lea - Hereford,2023-04-15T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
751733,Linden Lea - Hereford,2023-04-15T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
751733,Linden Lea - Hereford,2023-04-15T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
751733,Linden Lea - Hereford,2023-04-15T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-04-15T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-04-15T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-04-15T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-04-15T06:00:00.000+00:00,transformer,,Temperature,C,13.1
751733,Linden Lea - Hereford,2023-04-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751733,Linden Lea - Hereford,2023-04-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
751733,Linden Lea - Hereford,2023-04-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
751733,Linden Lea - Hereford,2023-04-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-04-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
751733,Linden Lea - Hereford,2023-04-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-04-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
751733,Linden Lea - Hereford,2023-04-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
751733,Linden Lea - Hereford,2023-04-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.05
751733,Linden Lea - Hereford,2023-04-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.5
751733,Linden Lea - Hereford,2023-04-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.01
751733,Linden Lea - Hereford,2023-04-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
751733,Linden Lea - Hereford,2023-04-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-04-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-04-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
751733,Linden Lea - Hereford,2023-04-15T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-15T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-04-15T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-04-15T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
751733,Linden Lea - Hereford,2023-04-15T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
751733,Linden Lea - Hereford,2023-04-15T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
751733,Linden Lea - Hereford,2023-04-15T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-04-15T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-04-15T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-04-15T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-04-15T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-04-15T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-04-15T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.19
751733,Linden Lea - Hereford,2023-04-15T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
751733,Linden Lea - Hereford,2023-04-15T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
751733,Linden Lea - Hereford,2023-04-15T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
751733,Linden Lea - Hereford,2023-04-15T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-04-15T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-04-15T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-04-15T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
751733,Linden Lea - Hereford,2023-04-15T05:50:00.000+00:00,transformer,,Temperature,C,13.1
751733,Linden Lea - Hereford,2023-04-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751733,Linden Lea - Hereford,2023-04-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
751733,Linden Lea - Hereford,2023-04-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-04-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.12
751733,Linden Lea - Hereford,2023-04-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-04-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
751733,Linden Lea - Hereford,2023-04-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-04-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
751733,Linden Lea - Hereford,2023-04-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
751733,Linden Lea - Hereford,2023-04-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.85
751733,Linden Lea - Hereford,2023-04-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.68
751733,Linden Lea - Hereford,2023-04-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.24
751733,Linden Lea - Hereford,2023-04-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-04-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-04-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-04-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-04-15T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
