Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-16T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
751733,Linden Lea - Hereford,2023-04-16T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-04-16T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-04-16T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-04-16T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-04-16T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-04-16T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
751733,Linden Lea - Hereford,2023-04-16T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-16T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
751733,Linden Lea - Hereford,2023-04-16T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
751733,Linden Lea - Hereford,2023-04-16T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
751733,Linden Lea - Hereford,2023-04-16T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
751733,Linden Lea - Hereford,2023-04-16T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-04-16T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-04-16T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-04-16T22:50:00.000+00:00,transformer,,Temperature,C,24.3
751733,Linden Lea - Hereford,2023-04-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-04-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.59
751733,Linden Lea - Hereford,2023-04-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-04-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.98
751733,Linden Lea - Hereford,2023-04-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-04-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
751733,Linden Lea - Hereford,2023-04-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-04-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
751733,Linden Lea - Hereford,2023-04-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
751733,Linden Lea - Hereford,2023-04-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.14
751733,Linden Lea - Hereford,2023-04-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.93
751733,Linden Lea - Hereford,2023-04-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.11
751733,Linden Lea - Hereford,2023-04-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-04-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-04-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-04-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-04-16T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-04-16T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-04-16T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-16T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
751733,Linden Lea - Hereford,2023-04-16T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
751733,Linden Lea - Hereford,2023-04-16T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
751733,Linden Lea - Hereford,2023-04-16T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-04-16T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-04-16T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-04-16T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-04-16T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-04-16T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-04-16T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-04-16T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
751733,Linden Lea - Hereford,2023-04-16T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
751733,Linden Lea - Hereford,2023-04-16T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
751733,Linden Lea - Hereford,2023-04-16T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-04-16T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-04-16T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-04-16T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-04-16T22:40:00.000+00:00,transformer,,Temperature,C,24.3
751733,Linden Lea - Hereford,2023-04-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-04-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.13
751733,Linden Lea - Hereford,2023-04-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-04-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
751733,Linden Lea - Hereford,2023-04-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-04-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
751733,Linden Lea - Hereford,2023-04-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-04-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
751733,Linden Lea - Hereford,2023-04-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-04-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.12
751733,Linden Lea - Hereford,2023-04-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.89
751733,Linden Lea - Hereford,2023-04-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.58
751733,Linden Lea - Hereford,2023-04-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-04-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-04-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-04-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-04-16T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-04-16T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-04-16T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-04-16T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
751733,Linden Lea - Hereford,2023-04-16T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
751733,Linden Lea - Hereford,2023-04-16T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
751733,Linden Lea - Hereford,2023-04-16T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-04-16T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
751733,Linden Lea - Hereford,2023-04-16T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-04-16T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-04-16T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-04-16T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-04-16T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-04-16T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
751733,Linden Lea - Hereford,2023-04-16T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
751733,Linden Lea - Hereford,2023-04-16T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
751733,Linden Lea - Hereford,2023-04-16T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-04-16T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-04-16T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-04-16T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-04-16T22:30:00.000+00:00,transformer,,Temperature,C,24.4
751733,Linden Lea - Hereford,2023-04-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-04-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
751733,Linden Lea - Hereford,2023-04-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-04-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
751733,Linden Lea - Hereford,2023-04-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
751733,Linden Lea - Hereford,2023-04-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-04-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
751733,Linden Lea - Hereford,2023-04-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-04-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.23
751733,Linden Lea - Hereford,2023-04-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.3
751733,Linden Lea - Hereford,2023-04-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.35
751733,Linden Lea - Hereford,2023-04-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-04-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-04-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-04-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
751733,Linden Lea - Hereford,2023-04-16T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-04-16T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-16T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-04-16T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
751733,Linden Lea - Hereford,2023-04-16T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
751733,Linden Lea - Hereford,2023-04-16T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
751733,Linden Lea - Hereford,2023-04-16T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-04-16T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-04-16T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-04-16T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-04-16T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-04-16T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
751733,Linden Lea - Hereford,2023-04-16T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-04-16T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
751733,Linden Lea - Hereford,2023-04-16T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
751733,Linden Lea - Hereford,2023-04-16T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
751733,Linden Lea - Hereford,2023-04-16T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
751733,Linden Lea - Hereford,2023-04-16T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-04-16T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-04-16T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-04-16T22:20:00.000+00:00,transformer,,Temperature,C,24.5
751733,Linden Lea - Hereford,2023-04-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-04-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
751733,Linden Lea - Hereford,2023-04-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-04-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
751733,Linden Lea - Hereford,2023-04-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
751733,Linden Lea - Hereford,2023-04-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
751733,Linden Lea - Hereford,2023-04-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
751733,Linden Lea - Hereford,2023-04-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.74
751733,Linden Lea - Hereford,2023-04-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.62
751733,Linden Lea - Hereford,2023-04-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.08
751733,Linden Lea - Hereford,2023-04-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-04-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-04-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-04-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-04-16T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-04-16T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-16T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-04-16T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
751733,Linden Lea - Hereford,2023-04-16T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
751733,Linden Lea - Hereford,2023-04-16T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
751733,Linden Lea - Hereford,2023-04-16T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
751733,Linden Lea - Hereford,2023-04-16T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-04-16T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-04-16T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-04-16T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-04-16T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-04-16T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-04-16T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
751733,Linden Lea - Hereford,2023-04-16T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
751733,Linden Lea - Hereford,2023-04-16T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
751733,Linden Lea - Hereford,2023-04-16T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-04-16T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-04-16T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-04-16T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-04-16T22:10:00.000+00:00,transformer,,Temperature,C,24.5
751733,Linden Lea - Hereford,2023-04-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
751733,Linden Lea - Hereford,2023-04-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-04-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
751733,Linden Lea - Hereford,2023-04-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-04-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
751733,Linden Lea - Hereford,2023-04-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-04-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-04-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-04-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.72
751733,Linden Lea - Hereford,2023-04-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.79
751733,Linden Lea - Hereford,2023-04-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.29
751733,Linden Lea - Hereford,2023-04-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-04-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-04-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-04-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-04-16T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-04-16T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-16T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-16T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
751733,Linden Lea - Hereford,2023-04-16T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
751733,Linden Lea - Hereford,2023-04-16T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
751733,Linden Lea - Hereford,2023-04-16T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-04-16T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-04-16T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-04-16T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-04-16T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-04-16T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
751733,Linden Lea - Hereford,2023-04-16T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-04-16T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
751733,Linden Lea - Hereford,2023-04-16T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
751733,Linden Lea - Hereford,2023-04-16T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
751733,Linden Lea - Hereford,2023-04-16T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-04-16T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
751733,Linden Lea - Hereford,2023-04-16T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-04-16T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-04-16T22:00:00.000+00:00,transformer,,Temperature,C,24.6
751733,Linden Lea - Hereford,2023-04-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-04-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
751733,Linden Lea - Hereford,2023-04-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-04-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
751733,Linden Lea - Hereford,2023-04-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
751733,Linden Lea - Hereford,2023-04-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
751733,Linden Lea - Hereford,2023-04-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
751733,Linden Lea - Hereford,2023-04-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
751733,Linden Lea - Hereford,2023-04-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.26
751733,Linden Lea - Hereford,2023-04-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.32
751733,Linden Lea - Hereford,2023-04-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.6
751733,Linden Lea - Hereford,2023-04-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-04-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-04-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-04-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-04-16T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-16T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-04-16T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-16T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
751733,Linden Lea - Hereford,2023-04-16T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
751733,Linden Lea - Hereford,2023-04-16T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
751733,Linden Lea - Hereford,2023-04-16T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-04-16T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-04-16T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
751733,Linden Lea - Hereford,2023-04-16T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-04-16T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-04-16T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-04-16T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-04-16T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
751733,Linden Lea - Hereford,2023-04-16T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
751733,Linden Lea - Hereford,2023-04-16T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
751733,Linden Lea - Hereford,2023-04-16T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-04-16T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-04-16T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-04-16T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-04-16T21:50:00.000+00:00,transformer,,Temperature,C,24.7
751733,Linden Lea - Hereford,2023-04-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
751733,Linden Lea - Hereford,2023-04-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-04-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
751733,Linden Lea - Hereford,2023-04-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
751733,Linden Lea - Hereford,2023-04-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-04-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
751733,Linden Lea - Hereford,2023-04-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-04-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.95
751733,Linden Lea - Hereford,2023-04-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.07
751733,Linden Lea - Hereford,2023-04-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.82
751733,Linden Lea - Hereford,2023-04-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-04-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-04-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-04-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-04-16T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-04-16T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-16T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
751733,Linden Lea - Hereford,2023-04-16T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
751733,Linden Lea - Hereford,2023-04-16T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
751733,Linden Lea - Hereford,2023-04-16T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
751733,Linden Lea - Hereford,2023-04-16T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
751733,Linden Lea - Hereford,2023-04-16T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-04-16T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-04-16T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-04-16T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-04-16T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-04-16T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-04-16T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.08
751733,Linden Lea - Hereford,2023-04-16T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
751733,Linden Lea - Hereford,2023-04-16T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.2
751733,Linden Lea - Hereford,2023-04-16T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-04-16T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
751733,Linden Lea - Hereford,2023-04-16T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-04-16T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-04-16T21:40:00.000+00:00,transformer,,Temperature,C,24.7
751733,Linden Lea - Hereford,2023-04-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
751733,Linden Lea - Hereford,2023-04-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-04-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
751733,Linden Lea - Hereford,2023-04-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
751733,Linden Lea - Hereford,2023-04-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-04-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-04-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.79
751733,Linden Lea - Hereford,2023-04-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.41
751733,Linden Lea - Hereford,2023-04-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.48
751733,Linden Lea - Hereford,2023-04-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-04-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
751733,Linden Lea - Hereford,2023-04-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-04-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-04-16T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-04-16T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-04-16T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-04-16T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
751733,Linden Lea - Hereford,2023-04-16T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
751733,Linden Lea - Hereford,2023-04-16T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
751733,Linden Lea - Hereford,2023-04-16T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-04-16T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-04-16T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-04-16T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-04-16T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-04-16T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-04-16T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-04-16T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
751733,Linden Lea - Hereford,2023-04-16T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
751733,Linden Lea - Hereford,2023-04-16T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
751733,Linden Lea - Hereford,2023-04-16T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-04-16T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-04-16T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-04-16T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-04-16T21:30:00.000+00:00,transformer,,Temperature,C,24.8
751733,Linden Lea - Hereford,2023-04-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
751733,Linden Lea - Hereford,2023-04-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-04-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
751733,Linden Lea - Hereford,2023-04-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
751733,Linden Lea - Hereford,2023-04-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
751733,Linden Lea - Hereford,2023-04-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
751733,Linden Lea - Hereford,2023-04-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
751733,Linden Lea - Hereford,2023-04-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.83
751733,Linden Lea - Hereford,2023-04-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.7
751733,Linden Lea - Hereford,2023-04-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.35
751733,Linden Lea - Hereford,2023-04-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-04-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
751733,Linden Lea - Hereford,2023-04-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
751733,Linden Lea - Hereford,2023-04-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
751733,Linden Lea - Hereford,2023-04-16T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-04-16T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-16T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-04-16T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
751733,Linden Lea - Hereford,2023-04-16T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
751733,Linden Lea - Hereford,2023-04-16T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
751733,Linden Lea - Hereford,2023-04-16T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-04-16T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-04-16T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-04-16T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-04-16T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-04-16T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-04-16T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-04-16T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
751733,Linden Lea - Hereford,2023-04-16T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
751733,Linden Lea - Hereford,2023-04-16T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.07
751733,Linden Lea - Hereford,2023-04-16T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-04-16T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-04-16T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-04-16T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-04-16T21:20:00.000+00:00,transformer,,Temperature,C,24.8
751733,Linden Lea - Hereford,2023-04-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
751733,Linden Lea - Hereford,2023-04-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-04-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
751733,Linden Lea - Hereford,2023-04-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
751733,Linden Lea - Hereford,2023-04-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-04-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-04-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
751733,Linden Lea - Hereford,2023-04-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.67
751733,Linden Lea - Hereford,2023-04-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.12
751733,Linden Lea - Hereford,2023-04-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.84
751733,Linden Lea - Hereford,2023-04-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
751733,Linden Lea - Hereford,2023-04-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-04-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
751733,Linden Lea - Hereford,2023-04-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
751733,Linden Lea - Hereford,2023-04-16T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-04-16T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-04-16T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-04-16T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
751733,Linden Lea - Hereford,2023-04-16T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
751733,Linden Lea - Hereford,2023-04-16T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
751733,Linden Lea - Hereford,2023-04-16T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-04-16T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-04-16T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-04-16T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-04-16T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-04-16T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-04-16T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-04-16T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
751733,Linden Lea - Hereford,2023-04-16T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
751733,Linden Lea - Hereford,2023-04-16T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.08
751733,Linden Lea - Hereford,2023-04-16T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-04-16T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-04-16T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-04-16T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-04-16T21:10:00.000+00:00,transformer,,Temperature,C,24.9
751733,Linden Lea - Hereford,2023-04-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
751733,Linden Lea - Hereford,2023-04-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-04-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
751733,Linden Lea - Hereford,2023-04-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
751733,Linden Lea - Hereford,2023-04-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-04-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-04-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.12
751733,Linden Lea - Hereford,2023-04-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.67
751733,Linden Lea - Hereford,2023-04-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.4
751733,Linden Lea - Hereford,2023-04-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-04-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-04-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
751733,Linden Lea - Hereford,2023-04-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
751733,Linden Lea - Hereford,2023-04-16T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-04-16T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-04-16T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-04-16T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
751733,Linden Lea - Hereford,2023-04-16T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
751733,Linden Lea - Hereford,2023-04-16T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
751733,Linden Lea - Hereford,2023-04-16T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-04-16T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-04-16T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-04-16T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
751733,Linden Lea - Hereford,2023-04-16T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-04-16T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
751733,Linden Lea - Hereford,2023-04-16T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-04-16T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
751733,Linden Lea - Hereford,2023-04-16T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
751733,Linden Lea - Hereford,2023-04-16T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
751733,Linden Lea - Hereford,2023-04-16T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-04-16T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-04-16T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-04-16T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-04-16T21:00:00.000+00:00,transformer,,Temperature,C,24.9
751733,Linden Lea - Hereford,2023-04-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
751733,Linden Lea - Hereford,2023-04-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-04-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
751733,Linden Lea - Hereford,2023-04-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
751733,Linden Lea - Hereford,2023-04-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
751733,Linden Lea - Hereford,2023-04-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
751733,Linden Lea - Hereford,2023-04-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
751733,Linden Lea - Hereford,2023-04-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.44
751733,Linden Lea - Hereford,2023-04-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.58
751733,Linden Lea - Hereford,2023-04-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.8
751733,Linden Lea - Hereford,2023-04-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
751733,Linden Lea - Hereford,2023-04-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
751733,Linden Lea - Hereford,2023-04-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
751733,Linden Lea - Hereford,2023-04-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
751733,Linden Lea - Hereford,2023-04-16T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-04-16T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-04-16T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
751733,Linden Lea - Hereford,2023-04-16T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
751733,Linden Lea - Hereford,2023-04-16T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.37
751733,Linden Lea - Hereford,2023-04-16T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
751733,Linden Lea - Hereford,2023-04-16T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-04-16T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-04-16T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
751733,Linden Lea - Hereford,2023-04-16T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-04-16T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
751733,Linden Lea - Hereford,2023-04-16T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-04-16T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.35
751733,Linden Lea - Hereford,2023-04-16T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
751733,Linden Lea - Hereford,2023-04-16T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
751733,Linden Lea - Hereford,2023-04-16T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
751733,Linden Lea - Hereford,2023-04-16T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-04-16T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-04-16T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-04-16T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-04-16T20:50:00.000+00:00,transformer,,Temperature,C,25.0
751733,Linden Lea - Hereford,2023-04-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
751733,Linden Lea - Hereford,2023-04-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-04-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
751733,Linden Lea - Hereford,2023-04-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
751733,Linden Lea - Hereford,2023-04-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-04-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-04-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-04-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.53
751733,Linden Lea - Hereford,2023-04-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.77
751733,Linden Lea - Hereford,2023-04-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.49
751733,Linden Lea - Hereford,2023-04-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
751733,Linden Lea - Hereford,2023-04-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
751733,Linden Lea - Hereford,2023-04-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
751733,Linden Lea - Hereford,2023-04-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
751733,Linden Lea - Hereford,2023-04-16T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-16T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-04-16T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
751733,Linden Lea - Hereford,2023-04-16T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
751733,Linden Lea - Hereford,2023-04-16T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.61
751733,Linden Lea - Hereford,2023-04-16T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
751733,Linden Lea - Hereford,2023-04-16T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-04-16T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-04-16T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
751733,Linden Lea - Hereford,2023-04-16T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-04-16T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-04-16T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-04-16T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-04-16T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.73
751733,Linden Lea - Hereford,2023-04-16T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
751733,Linden Lea - Hereford,2023-04-16T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.26
751733,Linden Lea - Hereford,2023-04-16T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-04-16T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-04-16T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-04-16T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-04-16T20:40:00.000+00:00,transformer,,Temperature,C,25.0
751733,Linden Lea - Hereford,2023-04-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.99
751733,Linden Lea - Hereford,2023-04-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-04-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.35
751733,Linden Lea - Hereford,2023-04-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
751733,Linden Lea - Hereford,2023-04-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-04-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
751733,Linden Lea - Hereford,2023-04-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
