Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.13
751733,Linden Lea - Hereford,2023-04-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.48
751733,Linden Lea - Hereford,2023-04-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.95
751733,Linden Lea - Hereford,2023-04-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
751733,Linden Lea - Hereford,2023-04-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
751733,Linden Lea - Hereford,2023-04-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
751733,Linden Lea - Hereford,2023-04-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
751733,Linden Lea - Hereford,2023-04-16T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-04-16T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-04-16T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-04-16T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
751733,Linden Lea - Hereford,2023-04-16T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.39
751733,Linden Lea - Hereford,2023-04-16T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
751733,Linden Lea - Hereford,2023-04-16T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-04-16T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-04-16T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
751733,Linden Lea - Hereford,2023-04-16T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-04-16T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-16T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-04-16T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-04-16T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.48
751733,Linden Lea - Hereford,2023-04-16T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.25
751733,Linden Lea - Hereford,2023-04-16T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
751733,Linden Lea - Hereford,2023-04-16T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-04-16T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
751733,Linden Lea - Hereford,2023-04-16T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
751733,Linden Lea - Hereford,2023-04-16T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
751733,Linden Lea - Hereford,2023-04-16T20:30:00.000+00:00,transformer,,Temperature,C,25.1
751733,Linden Lea - Hereford,2023-04-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
751733,Linden Lea - Hereford,2023-04-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
751733,Linden Lea - Hereford,2023-04-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
751733,Linden Lea - Hereford,2023-04-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
751733,Linden Lea - Hereford,2023-04-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
751733,Linden Lea - Hereford,2023-04-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
751733,Linden Lea - Hereford,2023-04-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.04
751733,Linden Lea - Hereford,2023-04-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.63
751733,Linden Lea - Hereford,2023-04-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.83
751733,Linden Lea - Hereford,2023-04-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
751733,Linden Lea - Hereford,2023-04-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
751733,Linden Lea - Hereford,2023-04-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
751733,Linden Lea - Hereford,2023-04-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
751733,Linden Lea - Hereford,2023-04-16T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-04-16T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-16T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-04-16T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.13
751733,Linden Lea - Hereford,2023-04-16T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
751733,Linden Lea - Hereford,2023-04-16T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.84
751733,Linden Lea - Hereford,2023-04-16T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
751733,Linden Lea - Hereford,2023-04-16T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-04-16T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-04-16T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
751733,Linden Lea - Hereford,2023-04-16T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
751733,Linden Lea - Hereford,2023-04-16T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-04-16T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-04-16T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.43
751733,Linden Lea - Hereford,2023-04-16T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.72
751733,Linden Lea - Hereford,2023-04-16T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.17
751733,Linden Lea - Hereford,2023-04-16T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-04-16T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
751733,Linden Lea - Hereford,2023-04-16T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
751733,Linden Lea - Hereford,2023-04-16T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-04-16T20:20:00.000+00:00,transformer,,Temperature,C,25.1
751733,Linden Lea - Hereford,2023-04-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
751733,Linden Lea - Hereford,2023-04-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-04-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
751733,Linden Lea - Hereford,2023-04-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-04-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
751733,Linden Lea - Hereford,2023-04-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
751733,Linden Lea - Hereford,2023-04-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-04-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-04-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.56
751733,Linden Lea - Hereford,2023-04-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.4
751733,Linden Lea - Hereford,2023-04-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.01
751733,Linden Lea - Hereford,2023-04-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
751733,Linden Lea - Hereford,2023-04-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
751733,Linden Lea - Hereford,2023-04-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
751733,Linden Lea - Hereford,2023-04-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
751733,Linden Lea - Hereford,2023-04-16T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-16T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-04-16T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-04-16T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
751733,Linden Lea - Hereford,2023-04-16T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.05
751733,Linden Lea - Hereford,2023-04-16T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
751733,Linden Lea - Hereford,2023-04-16T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-04-16T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-04-16T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
751733,Linden Lea - Hereford,2023-04-16T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-04-16T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
751733,Linden Lea - Hereford,2023-04-16T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-04-16T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
751733,Linden Lea - Hereford,2023-04-16T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.71
751733,Linden Lea - Hereford,2023-04-16T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
751733,Linden Lea - Hereford,2023-04-16T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
751733,Linden Lea - Hereford,2023-04-16T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-04-16T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
751733,Linden Lea - Hereford,2023-04-16T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-04-16T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-04-16T20:10:00.000+00:00,transformer,,Temperature,C,25.1
751733,Linden Lea - Hereford,2023-04-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-04-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
751733,Linden Lea - Hereford,2023-04-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
751733,Linden Lea - Hereford,2023-04-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
751733,Linden Lea - Hereford,2023-04-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-04-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-04-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-04-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.43
751733,Linden Lea - Hereford,2023-04-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.49
751733,Linden Lea - Hereford,2023-04-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.19
751733,Linden Lea - Hereford,2023-04-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
751733,Linden Lea - Hereford,2023-04-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
751733,Linden Lea - Hereford,2023-04-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
751733,Linden Lea - Hereford,2023-04-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
751733,Linden Lea - Hereford,2023-04-16T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-04-16T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-16T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-04-16T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
751733,Linden Lea - Hereford,2023-04-16T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.74
751733,Linden Lea - Hereford,2023-04-16T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
751733,Linden Lea - Hereford,2023-04-16T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
751733,Linden Lea - Hereford,2023-04-16T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-04-16T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.3
751733,Linden Lea - Hereford,2023-04-16T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-04-16T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-04-16T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-16T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-04-16T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.03
751733,Linden Lea - Hereford,2023-04-16T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.07
751733,Linden Lea - Hereford,2023-04-16T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
751733,Linden Lea - Hereford,2023-04-16T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-04-16T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-04-16T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-04-16T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-04-16T20:00:00.000+00:00,transformer,,Temperature,C,25.1
751733,Linden Lea - Hereford,2023-04-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
751733,Linden Lea - Hereford,2023-04-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
751733,Linden Lea - Hereford,2023-04-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-04-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
751733,Linden Lea - Hereford,2023-04-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-04-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
751733,Linden Lea - Hereford,2023-04-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.07
751733,Linden Lea - Hereford,2023-04-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.82
751733,Linden Lea - Hereford,2023-04-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.85
751733,Linden Lea - Hereford,2023-04-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
751733,Linden Lea - Hereford,2023-04-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
751733,Linden Lea - Hereford,2023-04-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
751733,Linden Lea - Hereford,2023-04-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
751733,Linden Lea - Hereford,2023-04-16T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-04-16T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-04-16T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-04-16T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.79
751733,Linden Lea - Hereford,2023-04-16T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
751733,Linden Lea - Hereford,2023-04-16T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
751733,Linden Lea - Hereford,2023-04-16T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-04-16T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
751733,Linden Lea - Hereford,2023-04-16T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-04-16T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-04-16T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-04-16T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-04-16T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-04-16T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
751733,Linden Lea - Hereford,2023-04-16T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
751733,Linden Lea - Hereford,2023-04-16T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
751733,Linden Lea - Hereford,2023-04-16T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-04-16T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-04-16T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-04-16T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-04-16T19:50:00.000+00:00,transformer,,Temperature,C,25.2
751733,Linden Lea - Hereford,2023-04-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-04-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
751733,Linden Lea - Hereford,2023-04-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
751733,Linden Lea - Hereford,2023-04-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
751733,Linden Lea - Hereford,2023-04-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-04-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-04-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-04-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.66
751733,Linden Lea - Hereford,2023-04-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.58
751733,Linden Lea - Hereford,2023-04-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.67
751733,Linden Lea - Hereford,2023-04-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
751733,Linden Lea - Hereford,2023-04-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
751733,Linden Lea - Hereford,2023-04-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
751733,Linden Lea - Hereford,2023-04-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
751733,Linden Lea - Hereford,2023-04-16T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-04-16T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-04-16T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-04-16T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
751733,Linden Lea - Hereford,2023-04-16T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.94
751733,Linden Lea - Hereford,2023-04-16T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
751733,Linden Lea - Hereford,2023-04-16T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-04-16T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-04-16T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
751733,Linden Lea - Hereford,2023-04-16T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-04-16T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-04-16T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-04-16T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
751733,Linden Lea - Hereford,2023-04-16T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.63
751733,Linden Lea - Hereford,2023-04-16T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.87
751733,Linden Lea - Hereford,2023-04-16T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
751733,Linden Lea - Hereford,2023-04-16T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-04-16T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-04-16T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
751733,Linden Lea - Hereford,2023-04-16T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
751733,Linden Lea - Hereford,2023-04-16T19:40:00.000+00:00,transformer,,Temperature,C,25.3
751733,Linden Lea - Hereford,2023-04-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-04-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
751733,Linden Lea - Hereford,2023-04-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
751733,Linden Lea - Hereford,2023-04-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
751733,Linden Lea - Hereford,2023-04-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-04-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-04-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-04-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.82
751733,Linden Lea - Hereford,2023-04-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.81
751733,Linden Lea - Hereford,2023-04-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.11
751733,Linden Lea - Hereford,2023-04-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
751733,Linden Lea - Hereford,2023-04-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
751733,Linden Lea - Hereford,2023-04-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
751733,Linden Lea - Hereford,2023-04-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
751733,Linden Lea - Hereford,2023-04-16T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-04-16T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-04-16T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-04-16T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
751733,Linden Lea - Hereford,2023-04-16T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.23
751733,Linden Lea - Hereford,2023-04-16T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.06
751733,Linden Lea - Hereford,2023-04-16T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
751733,Linden Lea - Hereford,2023-04-16T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-04-16T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
751733,Linden Lea - Hereford,2023-04-16T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
751733,Linden Lea - Hereford,2023-04-16T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
751733,Linden Lea - Hereford,2023-04-16T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
751733,Linden Lea - Hereford,2023-04-16T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.32
751733,Linden Lea - Hereford,2023-04-16T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.05
751733,Linden Lea - Hereford,2023-04-16T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.03
751733,Linden Lea - Hereford,2023-04-16T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
751733,Linden Lea - Hereford,2023-04-16T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-04-16T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
751733,Linden Lea - Hereford,2023-04-16T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
751733,Linden Lea - Hereford,2023-04-16T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
751733,Linden Lea - Hereford,2023-04-16T19:30:00.000+00:00,transformer,,Temperature,C,25.3
751733,Linden Lea - Hereford,2023-04-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-04-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
751733,Linden Lea - Hereford,2023-04-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
751733,Linden Lea - Hereford,2023-04-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
751733,Linden Lea - Hereford,2023-04-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-04-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-04-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-04-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.7
751733,Linden Lea - Hereford,2023-04-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.25
751733,Linden Lea - Hereford,2023-04-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.81
751733,Linden Lea - Hereford,2023-04-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
751733,Linden Lea - Hereford,2023-04-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
751733,Linden Lea - Hereford,2023-04-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
751733,Linden Lea - Hereford,2023-04-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
751733,Linden Lea - Hereford,2023-04-16T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-04-16T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-16T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
751733,Linden Lea - Hereford,2023-04-16T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
751733,Linden Lea - Hereford,2023-04-16T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
751733,Linden Lea - Hereford,2023-04-16T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
751733,Linden Lea - Hereford,2023-04-16T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-04-16T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-04-16T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-04-16T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-04-16T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
751733,Linden Lea - Hereford,2023-04-16T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-04-16T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.82
751733,Linden Lea - Hereford,2023-04-16T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.62
751733,Linden Lea - Hereford,2023-04-16T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.93
751733,Linden Lea - Hereford,2023-04-16T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.11
751733,Linden Lea - Hereford,2023-04-16T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-04-16T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.5
751733,Linden Lea - Hereford,2023-04-16T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
751733,Linden Lea - Hereford,2023-04-16T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
751733,Linden Lea - Hereford,2023-04-16T19:20:00.000+00:00,transformer,,Temperature,C,25.3
751733,Linden Lea - Hereford,2023-04-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-04-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
751733,Linden Lea - Hereford,2023-04-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
751733,Linden Lea - Hereford,2023-04-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
751733,Linden Lea - Hereford,2023-04-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-04-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-04-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-04-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.91
751733,Linden Lea - Hereford,2023-04-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.88
751733,Linden Lea - Hereford,2023-04-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.6
751733,Linden Lea - Hereford,2023-04-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
751733,Linden Lea - Hereford,2023-04-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
751733,Linden Lea - Hereford,2023-04-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
751733,Linden Lea - Hereford,2023-04-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
751733,Linden Lea - Hereford,2023-04-16T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-04-16T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-04-16T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-04-16T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
751733,Linden Lea - Hereford,2023-04-16T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
751733,Linden Lea - Hereford,2023-04-16T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
751733,Linden Lea - Hereford,2023-04-16T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-04-16T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-04-16T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-04-16T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-04-16T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
751733,Linden Lea - Hereford,2023-04-16T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-04-16T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.28
751733,Linden Lea - Hereford,2023-04-16T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.84
751733,Linden Lea - Hereford,2023-04-16T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.52
751733,Linden Lea - Hereford,2023-04-16T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.6
751733,Linden Lea - Hereford,2023-04-16T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-04-16T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
751733,Linden Lea - Hereford,2023-04-16T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.7
751733,Linden Lea - Hereford,2023-04-16T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
751733,Linden Lea - Hereford,2023-04-16T19:10:00.000+00:00,transformer,,Temperature,C,25.4
751733,Linden Lea - Hereford,2023-04-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-04-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
751733,Linden Lea - Hereford,2023-04-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
751733,Linden Lea - Hereford,2023-04-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
751733,Linden Lea - Hereford,2023-04-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-04-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-04-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-04-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.85
751733,Linden Lea - Hereford,2023-04-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.73
751733,Linden Lea - Hereford,2023-04-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.91
751733,Linden Lea - Hereford,2023-04-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
751733,Linden Lea - Hereford,2023-04-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
751733,Linden Lea - Hereford,2023-04-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
751733,Linden Lea - Hereford,2023-04-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
751733,Linden Lea - Hereford,2023-04-16T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-04-16T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-04-16T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
751733,Linden Lea - Hereford,2023-04-16T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
751733,Linden Lea - Hereford,2023-04-16T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.95
751733,Linden Lea - Hereford,2023-04-16T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
751733,Linden Lea - Hereford,2023-04-16T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-04-16T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-04-16T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-04-16T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-04-16T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-04-16T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-04-16T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-04-16T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.55
751733,Linden Lea - Hereford,2023-04-16T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.04
751733,Linden Lea - Hereford,2023-04-16T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.63
751733,Linden Lea - Hereford,2023-04-16T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
751733,Linden Lea - Hereford,2023-04-16T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
751733,Linden Lea - Hereford,2023-04-16T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
751733,Linden Lea - Hereford,2023-04-16T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
751733,Linden Lea - Hereford,2023-04-16T19:00:00.000+00:00,transformer,,Temperature,C,25.4
751733,Linden Lea - Hereford,2023-04-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-04-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
751733,Linden Lea - Hereford,2023-04-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
751733,Linden Lea - Hereford,2023-04-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
751733,Linden Lea - Hereford,2023-04-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-04-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
751733,Linden Lea - Hereford,2023-04-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
751733,Linden Lea - Hereford,2023-04-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.59
751733,Linden Lea - Hereford,2023-04-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.99
751733,Linden Lea - Hereford,2023-04-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.48
751733,Linden Lea - Hereford,2023-04-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
751733,Linden Lea - Hereford,2023-04-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
751733,Linden Lea - Hereford,2023-04-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
751733,Linden Lea - Hereford,2023-04-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
751733,Linden Lea - Hereford,2023-04-16T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-04-16T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-04-16T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
751733,Linden Lea - Hereford,2023-04-16T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
751733,Linden Lea - Hereford,2023-04-16T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
751733,Linden Lea - Hereford,2023-04-16T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
751733,Linden Lea - Hereford,2023-04-16T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-04-16T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-04-16T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-04-16T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-04-16T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-04-16T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-04-16T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-04-16T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.89
751733,Linden Lea - Hereford,2023-04-16T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.88
751733,Linden Lea - Hereford,2023-04-16T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.33
751733,Linden Lea - Hereford,2023-04-16T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-04-16T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-04-16T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
751733,Linden Lea - Hereford,2023-04-16T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
751733,Linden Lea - Hereford,2023-04-16T18:50:00.000+00:00,transformer,,Temperature,C,25.5
751733,Linden Lea - Hereford,2023-04-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-04-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
751733,Linden Lea - Hereford,2023-04-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
751733,Linden Lea - Hereford,2023-04-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-04-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
751733,Linden Lea - Hereford,2023-04-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-04-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-04-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-04-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.11
751733,Linden Lea - Hereford,2023-04-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.96
751733,Linden Lea - Hereford,2023-04-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.68
751733,Linden Lea - Hereford,2023-04-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
751733,Linden Lea - Hereford,2023-04-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
751733,Linden Lea - Hereford,2023-04-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
751733,Linden Lea - Hereford,2023-04-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
751733,Linden Lea - Hereford,2023-04-16T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-04-16T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-04-16T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
751733,Linden Lea - Hereford,2023-04-16T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
751733,Linden Lea - Hereford,2023-04-16T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
751733,Linden Lea - Hereford,2023-04-16T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.53
751733,Linden Lea - Hereford,2023-04-16T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-04-16T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-04-16T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-04-16T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-04-16T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
751733,Linden Lea - Hereford,2023-04-16T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-04-16T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-04-16T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
751733,Linden Lea - Hereford,2023-04-16T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.31
751733,Linden Lea - Hereford,2023-04-16T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.53
751733,Linden Lea - Hereford,2023-04-16T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-04-16T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-04-16T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
751733,Linden Lea - Hereford,2023-04-16T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
751733,Linden Lea - Hereford,2023-04-16T18:40:00.000+00:00,transformer,,Temperature,C,25.5
751733,Linden Lea - Hereford,2023-04-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-04-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
751733,Linden Lea - Hereford,2023-04-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
751733,Linden Lea - Hereford,2023-04-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
751733,Linden Lea - Hereford,2023-04-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-04-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-04-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-04-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.95
751733,Linden Lea - Hereford,2023-04-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.75
751733,Linden Lea - Hereford,2023-04-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.07
751733,Linden Lea - Hereford,2023-04-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
751733,Linden Lea - Hereford,2023-04-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
751733,Linden Lea - Hereford,2023-04-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
751733,Linden Lea - Hereford,2023-04-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
751733,Linden Lea - Hereford,2023-04-16T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-04-16T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-04-16T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-04-16T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.04
751733,Linden Lea - Hereford,2023-04-16T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
751733,Linden Lea - Hereford,2023-04-16T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.49
751733,Linden Lea - Hereford,2023-04-16T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
751733,Linden Lea - Hereford,2023-04-16T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
751733,Linden Lea - Hereford,2023-04-16T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-04-16T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
751733,Linden Lea - Hereford,2023-04-16T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
751733,Linden Lea - Hereford,2023-04-16T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-04-16T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-04-16T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
751733,Linden Lea - Hereford,2023-04-16T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.18
751733,Linden Lea - Hereford,2023-04-16T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
751733,Linden Lea - Hereford,2023-04-16T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-04-16T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
751733,Linden Lea - Hereford,2023-04-16T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
751733,Linden Lea - Hereford,2023-04-16T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-04-16T18:30:00.000+00:00,transformer,,Temperature,C,25.5
751733,Linden Lea - Hereford,2023-04-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-04-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
751733,Linden Lea - Hereford,2023-04-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
751733,Linden Lea - Hereford,2023-04-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-04-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
751733,Linden Lea - Hereford,2023-04-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-04-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-04-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-04-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.14
751733,Linden Lea - Hereford,2023-04-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.67
751733,Linden Lea - Hereford,2023-04-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.24
751733,Linden Lea - Hereford,2023-04-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
751733,Linden Lea - Hereford,2023-04-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
751733,Linden Lea - Hereford,2023-04-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
751733,Linden Lea - Hereford,2023-04-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
751733,Linden Lea - Hereford,2023-04-16T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-04-16T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-04-16T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-16T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.56
751733,Linden Lea - Hereford,2023-04-16T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.83
751733,Linden Lea - Hereford,2023-04-16T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.2
751733,Linden Lea - Hereford,2023-04-16T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
751733,Linden Lea - Hereford,2023-04-16T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
751733,Linden Lea - Hereford,2023-04-16T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
751733,Linden Lea - Hereford,2023-04-16T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.8
751733,Linden Lea - Hereford,2023-04-16T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
751733,Linden Lea - Hereford,2023-04-16T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-04-16T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.27
751733,Linden Lea - Hereford,2023-04-16T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.7
751733,Linden Lea - Hereford,2023-04-16T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
751733,Linden Lea - Hereford,2023-04-16T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.12
751733,Linden Lea - Hereford,2023-04-16T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-04-16T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
