Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-16T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
751733,Linden Lea - Hereford,2023-04-16T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
751733,Linden Lea - Hereford,2023-04-16T18:20:00.000+00:00,transformer,,Temperature,C,25.5
751733,Linden Lea - Hereford,2023-04-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-04-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
751733,Linden Lea - Hereford,2023-04-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
751733,Linden Lea - Hereford,2023-04-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
751733,Linden Lea - Hereford,2023-04-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
751733,Linden Lea - Hereford,2023-04-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-04-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-04-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.26
751733,Linden Lea - Hereford,2023-04-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.66
751733,Linden Lea - Hereford,2023-04-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.31
751733,Linden Lea - Hereford,2023-04-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
751733,Linden Lea - Hereford,2023-04-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
751733,Linden Lea - Hereford,2023-04-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
751733,Linden Lea - Hereford,2023-04-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
751733,Linden Lea - Hereford,2023-04-16T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-04-16T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-04-16T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-04-16T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.44
751733,Linden Lea - Hereford,2023-04-16T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.32
751733,Linden Lea - Hereford,2023-04-16T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.11
751733,Linden Lea - Hereford,2023-04-16T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
751733,Linden Lea - Hereford,2023-04-16T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.5
751733,Linden Lea - Hereford,2023-04-16T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
751733,Linden Lea - Hereford,2023-04-16T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
751733,Linden Lea - Hereford,2023-04-16T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
751733,Linden Lea - Hereford,2023-04-16T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-04-16T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.38
751733,Linden Lea - Hereford,2023-04-16T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.54
751733,Linden Lea - Hereford,2023-04-16T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.04
751733,Linden Lea - Hereford,2023-04-16T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.9
751733,Linden Lea - Hereford,2023-04-16T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-04-16T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
751733,Linden Lea - Hereford,2023-04-16T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-04-16T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
751733,Linden Lea - Hereford,2023-04-16T18:10:00.000+00:00,transformer,,Temperature,C,25.5
751733,Linden Lea - Hereford,2023-04-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-04-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
751733,Linden Lea - Hereford,2023-04-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
751733,Linden Lea - Hereford,2023-04-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-04-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
751733,Linden Lea - Hereford,2023-04-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
751733,Linden Lea - Hereford,2023-04-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
751733,Linden Lea - Hereford,2023-04-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
751733,Linden Lea - Hereford,2023-04-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.98
751733,Linden Lea - Hereford,2023-04-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.37
751733,Linden Lea - Hereford,2023-04-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.02
751733,Linden Lea - Hereford,2023-04-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
751733,Linden Lea - Hereford,2023-04-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
751733,Linden Lea - Hereford,2023-04-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
751733,Linden Lea - Hereford,2023-04-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
751733,Linden Lea - Hereford,2023-04-16T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-04-16T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-04-16T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-04-16T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.94
751733,Linden Lea - Hereford,2023-04-16T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
751733,Linden Lea - Hereford,2023-04-16T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.54
751733,Linden Lea - Hereford,2023-04-16T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-04-16T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.1
751733,Linden Lea - Hereford,2023-04-16T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
751733,Linden Lea - Hereford,2023-04-16T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
751733,Linden Lea - Hereford,2023-04-16T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
751733,Linden Lea - Hereford,2023-04-16T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-04-16T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-04-16T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.67
751733,Linden Lea - Hereford,2023-04-16T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.52
751733,Linden Lea - Hereford,2023-04-16T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.77
751733,Linden Lea - Hereford,2023-04-16T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-04-16T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
751733,Linden Lea - Hereford,2023-04-16T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-04-16T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
751733,Linden Lea - Hereford,2023-04-16T18:00:00.000+00:00,transformer,,Temperature,C,25.4
751733,Linden Lea - Hereford,2023-04-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-04-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
751733,Linden Lea - Hereford,2023-04-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
751733,Linden Lea - Hereford,2023-04-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-04-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
751733,Linden Lea - Hereford,2023-04-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
751733,Linden Lea - Hereford,2023-04-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-04-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-04-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.61
751733,Linden Lea - Hereford,2023-04-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.62
751733,Linden Lea - Hereford,2023-04-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.31
751733,Linden Lea - Hereford,2023-04-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
751733,Linden Lea - Hereford,2023-04-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
751733,Linden Lea - Hereford,2023-04-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
751733,Linden Lea - Hereford,2023-04-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
751733,Linden Lea - Hereford,2023-04-16T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-04-16T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-04-16T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-04-16T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.03
751733,Linden Lea - Hereford,2023-04-16T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
751733,Linden Lea - Hereford,2023-04-16T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.24
751733,Linden Lea - Hereford,2023-04-16T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,100.2
751733,Linden Lea - Hereford,2023-04-16T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
751733,Linden Lea - Hereford,2023-04-16T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-04-16T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.1
751733,Linden Lea - Hereford,2023-04-16T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.52
751733,Linden Lea - Hereford,2023-04-16T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-04-16T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-04-16T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.3
751733,Linden Lea - Hereford,2023-04-16T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.13
751733,Linden Lea - Hereford,2023-04-16T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
751733,Linden Lea - Hereford,2023-04-16T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-04-16T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
751733,Linden Lea - Hereford,2023-04-16T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
751733,Linden Lea - Hereford,2023-04-16T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-04-16T17:50:00.000+00:00,transformer,,Temperature,C,25.4
751733,Linden Lea - Hereford,2023-04-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-04-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
751733,Linden Lea - Hereford,2023-04-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
751733,Linden Lea - Hereford,2023-04-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-04-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
751733,Linden Lea - Hereford,2023-04-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
751733,Linden Lea - Hereford,2023-04-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-04-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-04-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.32
751733,Linden Lea - Hereford,2023-04-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.48
751733,Linden Lea - Hereford,2023-04-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.6
751733,Linden Lea - Hereford,2023-04-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,98.6
751733,Linden Lea - Hereford,2023-04-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
751733,Linden Lea - Hereford,2023-04-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
751733,Linden Lea - Hereford,2023-04-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
751733,Linden Lea - Hereford,2023-04-16T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-04-16T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-04-16T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-04-16T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.39
751733,Linden Lea - Hereford,2023-04-16T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.57
751733,Linden Lea - Hereford,2023-04-16T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.08
751733,Linden Lea - Hereford,2023-04-16T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.2
751733,Linden Lea - Hereford,2023-04-16T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
751733,Linden Lea - Hereford,2023-04-16T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
751733,Linden Lea - Hereford,2023-04-16T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.1
751733,Linden Lea - Hereford,2023-04-16T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
751733,Linden Lea - Hereford,2023-04-16T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-04-16T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-04-16T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.66
751733,Linden Lea - Hereford,2023-04-16T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.87
751733,Linden Lea - Hereford,2023-04-16T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.29
751733,Linden Lea - Hereford,2023-04-16T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-04-16T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.7
751733,Linden Lea - Hereford,2023-04-16T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
751733,Linden Lea - Hereford,2023-04-16T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-04-16T17:40:00.000+00:00,transformer,,Temperature,C,25.3
751733,Linden Lea - Hereford,2023-04-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751733,Linden Lea - Hereford,2023-04-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
751733,Linden Lea - Hereford,2023-04-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
751733,Linden Lea - Hereford,2023-04-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-04-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
751733,Linden Lea - Hereford,2023-04-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
751733,Linden Lea - Hereford,2023-04-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
751733,Linden Lea - Hereford,2023-04-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-04-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.06
751733,Linden Lea - Hereford,2023-04-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.45
751733,Linden Lea - Hereford,2023-04-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.37
751733,Linden Lea - Hereford,2023-04-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
751733,Linden Lea - Hereford,2023-04-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
751733,Linden Lea - Hereford,2023-04-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
751733,Linden Lea - Hereford,2023-04-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
751733,Linden Lea - Hereford,2023-04-16T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-04-16T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-04-16T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-04-16T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.65
751733,Linden Lea - Hereford,2023-04-16T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.52
751733,Linden Lea - Hereford,2023-04-16T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.86
751733,Linden Lea - Hereford,2023-04-16T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
751733,Linden Lea - Hereford,2023-04-16T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
751733,Linden Lea - Hereford,2023-04-16T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
751733,Linden Lea - Hereford,2023-04-16T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
751733,Linden Lea - Hereford,2023-04-16T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-04-16T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-04-16T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-04-16T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.52
751733,Linden Lea - Hereford,2023-04-16T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.65
751733,Linden Lea - Hereford,2023-04-16T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.85
751733,Linden Lea - Hereford,2023-04-16T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-04-16T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.9
751733,Linden Lea - Hereford,2023-04-16T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
751733,Linden Lea - Hereford,2023-04-16T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
751733,Linden Lea - Hereford,2023-04-16T17:30:00.000+00:00,transformer,,Temperature,C,25.3
751733,Linden Lea - Hereford,2023-04-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751733,Linden Lea - Hereford,2023-04-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
751733,Linden Lea - Hereford,2023-04-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-04-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
751733,Linden Lea - Hereford,2023-04-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
751733,Linden Lea - Hereford,2023-04-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-04-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
751733,Linden Lea - Hereford,2023-04-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-04-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.17
751733,Linden Lea - Hereford,2023-04-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.17
751733,Linden Lea - Hereford,2023-04-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.71
751733,Linden Lea - Hereford,2023-04-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
751733,Linden Lea - Hereford,2023-04-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
751733,Linden Lea - Hereford,2023-04-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
751733,Linden Lea - Hereford,2023-04-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
751733,Linden Lea - Hereford,2023-04-16T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-04-16T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-04-16T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-16T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
751733,Linden Lea - Hereford,2023-04-16T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.66
751733,Linden Lea - Hereford,2023-04-16T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.11
751733,Linden Lea - Hereford,2023-04-16T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
751733,Linden Lea - Hereford,2023-04-16T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-04-16T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
751733,Linden Lea - Hereford,2023-04-16T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.0
751733,Linden Lea - Hereford,2023-04-16T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-04-16T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-04-16T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-04-16T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.44
751733,Linden Lea - Hereford,2023-04-16T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.15
751733,Linden Lea - Hereford,2023-04-16T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.85
751733,Linden Lea - Hereford,2023-04-16T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-04-16T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
751733,Linden Lea - Hereford,2023-04-16T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.7
751733,Linden Lea - Hereford,2023-04-16T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-04-16T17:20:00.000+00:00,transformer,,Temperature,C,25.3
751733,Linden Lea - Hereford,2023-04-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751733,Linden Lea - Hereford,2023-04-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
751733,Linden Lea - Hereford,2023-04-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
751733,Linden Lea - Hereford,2023-04-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
751733,Linden Lea - Hereford,2023-04-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-04-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
751733,Linden Lea - Hereford,2023-04-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-04-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.6
751733,Linden Lea - Hereford,2023-04-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.8
751733,Linden Lea - Hereford,2023-04-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.96
751733,Linden Lea - Hereford,2023-04-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
751733,Linden Lea - Hereford,2023-04-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
751733,Linden Lea - Hereford,2023-04-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
751733,Linden Lea - Hereford,2023-04-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
751733,Linden Lea - Hereford,2023-04-16T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-04-16T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-04-16T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-04-16T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
751733,Linden Lea - Hereford,2023-04-16T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.01
751733,Linden Lea - Hereford,2023-04-16T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.93
751733,Linden Lea - Hereford,2023-04-16T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
751733,Linden Lea - Hereford,2023-04-16T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-04-16T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
751733,Linden Lea - Hereford,2023-04-16T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
751733,Linden Lea - Hereford,2023-04-16T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-04-16T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-04-16T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-04-16T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.21
751733,Linden Lea - Hereford,2023-04-16T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.85
751733,Linden Lea - Hereford,2023-04-16T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
751733,Linden Lea - Hereford,2023-04-16T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.7
751733,Linden Lea - Hereford,2023-04-16T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
751733,Linden Lea - Hereford,2023-04-16T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.9
751733,Linden Lea - Hereford,2023-04-16T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-04-16T17:10:00.000+00:00,transformer,,Temperature,C,25.3
751733,Linden Lea - Hereford,2023-04-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-04-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
751733,Linden Lea - Hereford,2023-04-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
751733,Linden Lea - Hereford,2023-04-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-04-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
751733,Linden Lea - Hereford,2023-04-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
751733,Linden Lea - Hereford,2023-04-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-04-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-04-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.82
751733,Linden Lea - Hereford,2023-04-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.86
751733,Linden Lea - Hereford,2023-04-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.41
751733,Linden Lea - Hereford,2023-04-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
751733,Linden Lea - Hereford,2023-04-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
751733,Linden Lea - Hereford,2023-04-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
751733,Linden Lea - Hereford,2023-04-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
751733,Linden Lea - Hereford,2023-04-16T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-04-16T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-04-16T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-04-16T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.67
751733,Linden Lea - Hereford,2023-04-16T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.45
751733,Linden Lea - Hereford,2023-04-16T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.36
751733,Linden Lea - Hereford,2023-04-16T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
751733,Linden Lea - Hereford,2023-04-16T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-04-16T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
751733,Linden Lea - Hereford,2023-04-16T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.7
751733,Linden Lea - Hereford,2023-04-16T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-04-16T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
751733,Linden Lea - Hereford,2023-04-16T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-04-16T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.47
751733,Linden Lea - Hereford,2023-04-16T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.76
751733,Linden Lea - Hereford,2023-04-16T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.6
751733,Linden Lea - Hereford,2023-04-16T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
751733,Linden Lea - Hereford,2023-04-16T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
751733,Linden Lea - Hereford,2023-04-16T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.9
751733,Linden Lea - Hereford,2023-04-16T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
751733,Linden Lea - Hereford,2023-04-16T17:00:00.000+00:00,transformer,,Temperature,C,25.3
751733,Linden Lea - Hereford,2023-04-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751733,Linden Lea - Hereford,2023-04-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
751733,Linden Lea - Hereford,2023-04-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
751733,Linden Lea - Hereford,2023-04-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-04-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
751733,Linden Lea - Hereford,2023-04-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-04-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
751733,Linden Lea - Hereford,2023-04-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-04-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.14
751733,Linden Lea - Hereford,2023-04-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.22
751733,Linden Lea - Hereford,2023-04-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.96
751733,Linden Lea - Hereford,2023-04-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
751733,Linden Lea - Hereford,2023-04-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
751733,Linden Lea - Hereford,2023-04-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
751733,Linden Lea - Hereford,2023-04-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
751733,Linden Lea - Hereford,2023-04-16T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-16T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-04-16T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-04-16T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
751733,Linden Lea - Hereford,2023-04-16T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.69
751733,Linden Lea - Hereford,2023-04-16T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.15
751733,Linden Lea - Hereford,2023-04-16T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
751733,Linden Lea - Hereford,2023-04-16T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
751733,Linden Lea - Hereford,2023-04-16T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
751733,Linden Lea - Hereford,2023-04-16T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
751733,Linden Lea - Hereford,2023-04-16T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
751733,Linden Lea - Hereford,2023-04-16T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.59
751733,Linden Lea - Hereford,2023-04-16T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
751733,Linden Lea - Hereford,2023-04-16T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.05
751733,Linden Lea - Hereford,2023-04-16T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.17
751733,Linden Lea - Hereford,2023-04-16T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.46
751733,Linden Lea - Hereford,2023-04-16T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
751733,Linden Lea - Hereford,2023-04-16T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
751733,Linden Lea - Hereford,2023-04-16T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.4
751733,Linden Lea - Hereford,2023-04-16T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
751733,Linden Lea - Hereford,2023-04-16T16:50:00.000+00:00,transformer,,Temperature,C,25.4
751733,Linden Lea - Hereford,2023-04-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751733,Linden Lea - Hereford,2023-04-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
751733,Linden Lea - Hereford,2023-04-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-04-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
751733,Linden Lea - Hereford,2023-04-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-04-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
751733,Linden Lea - Hereford,2023-04-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-04-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
751733,Linden Lea - Hereford,2023-04-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-04-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.41
751733,Linden Lea - Hereford,2023-04-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.86
751733,Linden Lea - Hereford,2023-04-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.61
751733,Linden Lea - Hereford,2023-04-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
751733,Linden Lea - Hereford,2023-04-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
751733,Linden Lea - Hereford,2023-04-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
751733,Linden Lea - Hereford,2023-04-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
751733,Linden Lea - Hereford,2023-04-16T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-04-16T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-04-16T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-04-16T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.41
751733,Linden Lea - Hereford,2023-04-16T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
751733,Linden Lea - Hereford,2023-04-16T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.22
751733,Linden Lea - Hereford,2023-04-16T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
751733,Linden Lea - Hereford,2023-04-16T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
751733,Linden Lea - Hereford,2023-04-16T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-04-16T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
751733,Linden Lea - Hereford,2023-04-16T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-04-16T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
751733,Linden Lea - Hereford,2023-04-16T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
751733,Linden Lea - Hereford,2023-04-16T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
751733,Linden Lea - Hereford,2023-04-16T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.18
751733,Linden Lea - Hereford,2023-04-16T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.21
751733,Linden Lea - Hereford,2023-04-16T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
751733,Linden Lea - Hereford,2023-04-16T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-04-16T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.3
751733,Linden Lea - Hereford,2023-04-16T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
751733,Linden Lea - Hereford,2023-04-16T16:40:00.000+00:00,transformer,,Temperature,C,25.3
751733,Linden Lea - Hereford,2023-04-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751733,Linden Lea - Hereford,2023-04-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
751733,Linden Lea - Hereford,2023-04-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-04-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
751733,Linden Lea - Hereford,2023-04-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
751733,Linden Lea - Hereford,2023-04-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-04-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
751733,Linden Lea - Hereford,2023-04-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-04-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.51
751733,Linden Lea - Hereford,2023-04-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.88
751733,Linden Lea - Hereford,2023-04-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.43
751733,Linden Lea - Hereford,2023-04-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
751733,Linden Lea - Hereford,2023-04-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
751733,Linden Lea - Hereford,2023-04-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
751733,Linden Lea - Hereford,2023-04-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
751733,Linden Lea - Hereford,2023-04-16T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-04-16T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-04-16T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-04-16T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.79
751733,Linden Lea - Hereford,2023-04-16T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
751733,Linden Lea - Hereford,2023-04-16T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.22
751733,Linden Lea - Hereford,2023-04-16T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
751733,Linden Lea - Hereford,2023-04-16T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
751733,Linden Lea - Hereford,2023-04-16T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-04-16T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
751733,Linden Lea - Hereford,2023-04-16T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-04-16T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
751733,Linden Lea - Hereford,2023-04-16T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
751733,Linden Lea - Hereford,2023-04-16T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.55
751733,Linden Lea - Hereford,2023-04-16T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.55
751733,Linden Lea - Hereford,2023-04-16T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.74
751733,Linden Lea - Hereford,2023-04-16T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-04-16T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
751733,Linden Lea - Hereford,2023-04-16T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
751733,Linden Lea - Hereford,2023-04-16T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
751733,Linden Lea - Hereford,2023-04-16T16:30:00.000+00:00,transformer,,Temperature,C,25.3
751733,Linden Lea - Hereford,2023-04-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751733,Linden Lea - Hereford,2023-04-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
751733,Linden Lea - Hereford,2023-04-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-04-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
751733,Linden Lea - Hereford,2023-04-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
751733,Linden Lea - Hereford,2023-04-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-04-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
751733,Linden Lea - Hereford,2023-04-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
751733,Linden Lea - Hereford,2023-04-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.34
751733,Linden Lea - Hereford,2023-04-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.82
751733,Linden Lea - Hereford,2023-04-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.95
751733,Linden Lea - Hereford,2023-04-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
751733,Linden Lea - Hereford,2023-04-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
751733,Linden Lea - Hereford,2023-04-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
751733,Linden Lea - Hereford,2023-04-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
751733,Linden Lea - Hereford,2023-04-16T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-04-16T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-04-16T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-04-16T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.96
751733,Linden Lea - Hereford,2023-04-16T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
751733,Linden Lea - Hereford,2023-04-16T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.6
751733,Linden Lea - Hereford,2023-04-16T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-04-16T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
751733,Linden Lea - Hereford,2023-04-16T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-04-16T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
751733,Linden Lea - Hereford,2023-04-16T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-04-16T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-04-16T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-04-16T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.54
751733,Linden Lea - Hereford,2023-04-16T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.09
751733,Linden Lea - Hereford,2023-04-16T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.26
751733,Linden Lea - Hereford,2023-04-16T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
751733,Linden Lea - Hereford,2023-04-16T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
751733,Linden Lea - Hereford,2023-04-16T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.0
751733,Linden Lea - Hereford,2023-04-16T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
751733,Linden Lea - Hereford,2023-04-16T16:20:00.000+00:00,transformer,,Temperature,C,25.1
751733,Linden Lea - Hereford,2023-04-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751733,Linden Lea - Hereford,2023-04-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
751733,Linden Lea - Hereford,2023-04-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-04-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
751733,Linden Lea - Hereford,2023-04-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-04-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
751733,Linden Lea - Hereford,2023-04-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
751733,Linden Lea - Hereford,2023-04-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-04-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.5
751733,Linden Lea - Hereford,2023-04-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.16
751733,Linden Lea - Hereford,2023-04-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.86
751733,Linden Lea - Hereford,2023-04-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-04-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
751733,Linden Lea - Hereford,2023-04-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
751733,Linden Lea - Hereford,2023-04-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
751733,Linden Lea - Hereford,2023-04-16T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-04-16T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-04-16T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-04-16T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.33
751733,Linden Lea - Hereford,2023-04-16T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.87
751733,Linden Lea - Hereford,2023-04-16T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.88
751733,Linden Lea - Hereford,2023-04-16T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-04-16T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
751733,Linden Lea - Hereford,2023-04-16T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
751733,Linden Lea - Hereford,2023-04-16T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
751733,Linden Lea - Hereford,2023-04-16T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
751733,Linden Lea - Hereford,2023-04-16T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.58
751733,Linden Lea - Hereford,2023-04-16T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.48
751733,Linden Lea - Hereford,2023-04-16T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.07
751733,Linden Lea - Hereford,2023-04-16T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.58
751733,Linden Lea - Hereford,2023-04-16T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.8
751733,Linden Lea - Hereford,2023-04-16T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
751733,Linden Lea - Hereford,2023-04-16T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-04-16T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.7
751733,Linden Lea - Hereford,2023-04-16T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.7
751733,Linden Lea - Hereford,2023-04-16T16:10:00.000+00:00,transformer,,Temperature,C,25.0
751733,Linden Lea - Hereford,2023-04-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751733,Linden Lea - Hereford,2023-04-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
751733,Linden Lea - Hereford,2023-04-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-04-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
751733,Linden Lea - Hereford,2023-04-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-04-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
751733,Linden Lea - Hereford,2023-04-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-04-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
751733,Linden Lea - Hereford,2023-04-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
751733,Linden Lea - Hereford,2023-04-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.41
751733,Linden Lea - Hereford,2023-04-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.45
751733,Linden Lea - Hereford,2023-04-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.69
751733,Linden Lea - Hereford,2023-04-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
751733,Linden Lea - Hereford,2023-04-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
751733,Linden Lea - Hereford,2023-04-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
751733,Linden Lea - Hereford,2023-04-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
751733,Linden Lea - Hereford,2023-04-16T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-04-16T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-04-16T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-04-16T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.11
751733,Linden Lea - Hereford,2023-04-16T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
751733,Linden Lea - Hereford,2023-04-16T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.39
