Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-16T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-04-16T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
751733,Linden Lea - Hereford,2023-04-16T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-04-16T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
751733,Linden Lea - Hereford,2023-04-16T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
751733,Linden Lea - Hereford,2023-04-16T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.77
751733,Linden Lea - Hereford,2023-04-16T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.34
751733,Linden Lea - Hereford,2023-04-16T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.3
751733,Linden Lea - Hereford,2023-04-16T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.73
751733,Linden Lea - Hereford,2023-04-16T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.16
751733,Linden Lea - Hereford,2023-04-16T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
751733,Linden Lea - Hereford,2023-04-16T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
751733,Linden Lea - Hereford,2023-04-16T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.8
751733,Linden Lea - Hereford,2023-04-16T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
751733,Linden Lea - Hereford,2023-04-16T16:00:00.000+00:00,transformer,,Temperature,C,25.0
751733,Linden Lea - Hereford,2023-04-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751733,Linden Lea - Hereford,2023-04-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
751733,Linden Lea - Hereford,2023-04-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
751733,Linden Lea - Hereford,2023-04-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-04-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
751733,Linden Lea - Hereford,2023-04-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
751733,Linden Lea - Hereford,2023-04-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
751733,Linden Lea - Hereford,2023-04-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
751733,Linden Lea - Hereford,2023-04-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.41
751733,Linden Lea - Hereford,2023-04-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.03
751733,Linden Lea - Hereford,2023-04-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.55
751733,Linden Lea - Hereford,2023-04-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
751733,Linden Lea - Hereford,2023-04-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
751733,Linden Lea - Hereford,2023-04-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
751733,Linden Lea - Hereford,2023-04-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
751733,Linden Lea - Hereford,2023-04-16T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-04-16T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-04-16T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-04-16T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.26
751733,Linden Lea - Hereford,2023-04-16T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
751733,Linden Lea - Hereford,2023-04-16T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.0
751733,Linden Lea - Hereford,2023-04-16T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
751733,Linden Lea - Hereford,2023-04-16T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-04-16T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-04-16T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
751733,Linden Lea - Hereford,2023-04-16T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-04-16T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-04-16T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-04-16T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.04
751733,Linden Lea - Hereford,2023-04-16T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.63
751733,Linden Lea - Hereford,2023-04-16T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.57
751733,Linden Lea - Hereford,2023-04-16T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-04-16T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
751733,Linden Lea - Hereford,2023-04-16T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
751733,Linden Lea - Hereford,2023-04-16T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
751733,Linden Lea - Hereford,2023-04-16T15:50:00.000+00:00,transformer,,Temperature,C,24.9
751733,Linden Lea - Hereford,2023-04-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751733,Linden Lea - Hereford,2023-04-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
751733,Linden Lea - Hereford,2023-04-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
751733,Linden Lea - Hereford,2023-04-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-04-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
751733,Linden Lea - Hereford,2023-04-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-04-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-04-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-04-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.3
751733,Linden Lea - Hereford,2023-04-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.36
751733,Linden Lea - Hereford,2023-04-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.56
751733,Linden Lea - Hereford,2023-04-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
751733,Linden Lea - Hereford,2023-04-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
751733,Linden Lea - Hereford,2023-04-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
751733,Linden Lea - Hereford,2023-04-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
751733,Linden Lea - Hereford,2023-04-16T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-04-16T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-04-16T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-04-16T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
751733,Linden Lea - Hereford,2023-04-16T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.79
751733,Linden Lea - Hereford,2023-04-16T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.87
751733,Linden Lea - Hereford,2023-04-16T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
751733,Linden Lea - Hereford,2023-04-16T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
751733,Linden Lea - Hereford,2023-04-16T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
751733,Linden Lea - Hereford,2023-04-16T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
751733,Linden Lea - Hereford,2023-04-16T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-04-16T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-04-16T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-04-16T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.53
751733,Linden Lea - Hereford,2023-04-16T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.08
751733,Linden Lea - Hereford,2023-04-16T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.76
751733,Linden Lea - Hereford,2023-04-16T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-04-16T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
751733,Linden Lea - Hereford,2023-04-16T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
751733,Linden Lea - Hereford,2023-04-16T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
751733,Linden Lea - Hereford,2023-04-16T15:40:00.000+00:00,transformer,,Temperature,C,24.9
751733,Linden Lea - Hereford,2023-04-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751733,Linden Lea - Hereford,2023-04-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
751733,Linden Lea - Hereford,2023-04-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-04-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
751733,Linden Lea - Hereford,2023-04-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-04-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
751733,Linden Lea - Hereford,2023-04-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-04-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-04-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-04-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.48
751733,Linden Lea - Hereford,2023-04-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.88
751733,Linden Lea - Hereford,2023-04-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.63
751733,Linden Lea - Hereford,2023-04-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
751733,Linden Lea - Hereford,2023-04-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
751733,Linden Lea - Hereford,2023-04-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
751733,Linden Lea - Hereford,2023-04-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
751733,Linden Lea - Hereford,2023-04-16T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-04-16T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-04-16T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-04-16T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
751733,Linden Lea - Hereford,2023-04-16T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.11
751733,Linden Lea - Hereford,2023-04-16T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.56
751733,Linden Lea - Hereford,2023-04-16T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-04-16T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-04-16T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
751733,Linden Lea - Hereford,2023-04-16T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
751733,Linden Lea - Hereford,2023-04-16T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
751733,Linden Lea - Hereford,2023-04-16T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.66
751733,Linden Lea - Hereford,2023-04-16T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.42
751733,Linden Lea - Hereford,2023-04-16T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.32
751733,Linden Lea - Hereford,2023-04-16T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.22
751733,Linden Lea - Hereford,2023-04-16T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.73
751733,Linden Lea - Hereford,2023-04-16T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-04-16T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
751733,Linden Lea - Hereford,2023-04-16T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
751733,Linden Lea - Hereford,2023-04-16T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
751733,Linden Lea - Hereford,2023-04-16T15:30:00.000+00:00,transformer,,Temperature,C,24.9
751733,Linden Lea - Hereford,2023-04-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-04-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
751733,Linden Lea - Hereford,2023-04-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
751733,Linden Lea - Hereford,2023-04-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-04-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
751733,Linden Lea - Hereford,2023-04-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
751733,Linden Lea - Hereford,2023-04-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
751733,Linden Lea - Hereford,2023-04-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-04-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.81
751733,Linden Lea - Hereford,2023-04-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.33
751733,Linden Lea - Hereford,2023-04-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.29
751733,Linden Lea - Hereford,2023-04-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
751733,Linden Lea - Hereford,2023-04-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
751733,Linden Lea - Hereford,2023-04-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
751733,Linden Lea - Hereford,2023-04-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
751733,Linden Lea - Hereford,2023-04-16T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-04-16T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-04-16T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-16T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
751733,Linden Lea - Hereford,2023-04-16T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.74
751733,Linden Lea - Hereford,2023-04-16T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.12
751733,Linden Lea - Hereford,2023-04-16T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
751733,Linden Lea - Hereford,2023-04-16T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-04-16T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
751733,Linden Lea - Hereford,2023-04-16T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
751733,Linden Lea - Hereford,2023-04-16T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-16T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-04-16T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-04-16T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
751733,Linden Lea - Hereford,2023-04-16T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.22
751733,Linden Lea - Hereford,2023-04-16T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.89
751733,Linden Lea - Hereford,2023-04-16T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-04-16T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
751733,Linden Lea - Hereford,2023-04-16T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
751733,Linden Lea - Hereford,2023-04-16T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
751733,Linden Lea - Hereford,2023-04-16T15:20:00.000+00:00,transformer,,Temperature,C,24.7
751733,Linden Lea - Hereford,2023-04-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-04-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
751733,Linden Lea - Hereford,2023-04-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
751733,Linden Lea - Hereford,2023-04-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-04-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
751733,Linden Lea - Hereford,2023-04-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
751733,Linden Lea - Hereford,2023-04-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-04-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
751733,Linden Lea - Hereford,2023-04-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
751733,Linden Lea - Hereford,2023-04-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.96
751733,Linden Lea - Hereford,2023-04-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.01
751733,Linden Lea - Hereford,2023-04-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
751733,Linden Lea - Hereford,2023-04-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
751733,Linden Lea - Hereford,2023-04-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
751733,Linden Lea - Hereford,2023-04-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
751733,Linden Lea - Hereford,2023-04-16T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-04-16T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
751733,Linden Lea - Hereford,2023-04-16T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-04-16T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.86
751733,Linden Lea - Hereford,2023-04-16T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
751733,Linden Lea - Hereford,2023-04-16T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.9
751733,Linden Lea - Hereford,2023-04-16T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.6
751733,Linden Lea - Hereford,2023-04-16T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
751733,Linden Lea - Hereford,2023-04-16T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
751733,Linden Lea - Hereford,2023-04-16T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.2
751733,Linden Lea - Hereford,2023-04-16T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-04-16T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-04-16T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
751733,Linden Lea - Hereford,2023-04-16T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.34
751733,Linden Lea - Hereford,2023-04-16T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.28
751733,Linden Lea - Hereford,2023-04-16T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
751733,Linden Lea - Hereford,2023-04-16T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-04-16T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-04-16T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
751733,Linden Lea - Hereford,2023-04-16T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-04-16T15:10:00.000+00:00,transformer,,Temperature,C,24.6
751733,Linden Lea - Hereford,2023-04-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-04-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
751733,Linden Lea - Hereford,2023-04-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
751733,Linden Lea - Hereford,2023-04-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751733,Linden Lea - Hereford,2023-04-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
751733,Linden Lea - Hereford,2023-04-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-04-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
751733,Linden Lea - Hereford,2023-04-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-04-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.2
751733,Linden Lea - Hereford,2023-04-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.94
751733,Linden Lea - Hereford,2023-04-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,39.14
751733,Linden Lea - Hereford,2023-04-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
751733,Linden Lea - Hereford,2023-04-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
751733,Linden Lea - Hereford,2023-04-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
751733,Linden Lea - Hereford,2023-04-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
751733,Linden Lea - Hereford,2023-04-16T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-04-16T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-04-16T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-04-16T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.13
751733,Linden Lea - Hereford,2023-04-16T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
751733,Linden Lea - Hereford,2023-04-16T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.27
751733,Linden Lea - Hereford,2023-04-16T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,78.8
751733,Linden Lea - Hereford,2023-04-16T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-04-16T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
751733,Linden Lea - Hereford,2023-04-16T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.5
751733,Linden Lea - Hereford,2023-04-16T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.65
751733,Linden Lea - Hereford,2023-04-16T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
751733,Linden Lea - Hereford,2023-04-16T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
751733,Linden Lea - Hereford,2023-04-16T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
751733,Linden Lea - Hereford,2023-04-16T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.82
751733,Linden Lea - Hereford,2023-04-16T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
751733,Linden Lea - Hereford,2023-04-16T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-04-16T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
751733,Linden Lea - Hereford,2023-04-16T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-04-16T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-04-16T15:00:00.000+00:00,transformer,,Temperature,C,24.6
751733,Linden Lea - Hereford,2023-04-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-04-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
751733,Linden Lea - Hereford,2023-04-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
751733,Linden Lea - Hereford,2023-04-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-04-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
751733,Linden Lea - Hereford,2023-04-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
751733,Linden Lea - Hereford,2023-04-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
751733,Linden Lea - Hereford,2023-04-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-04-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.35
751733,Linden Lea - Hereford,2023-04-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.47
751733,Linden Lea - Hereford,2023-04-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.49
751733,Linden Lea - Hereford,2023-04-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
751733,Linden Lea - Hereford,2023-04-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
751733,Linden Lea - Hereford,2023-04-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
751733,Linden Lea - Hereford,2023-04-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
751733,Linden Lea - Hereford,2023-04-16T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-04-16T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-04-16T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-04-16T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
751733,Linden Lea - Hereford,2023-04-16T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
751733,Linden Lea - Hereford,2023-04-16T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.77
751733,Linden Lea - Hereford,2023-04-16T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.1
751733,Linden Lea - Hereford,2023-04-16T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-04-16T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-04-16T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.5
751733,Linden Lea - Hereford,2023-04-16T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-04-16T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-04-16T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-16T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.25
751733,Linden Lea - Hereford,2023-04-16T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.89
751733,Linden Lea - Hereford,2023-04-16T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
751733,Linden Lea - Hereford,2023-04-16T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
751733,Linden Lea - Hereford,2023-04-16T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
751733,Linden Lea - Hereford,2023-04-16T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
751733,Linden Lea - Hereford,2023-04-16T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-04-16T14:50:00.000+00:00,transformer,,Temperature,C,24.6
751733,Linden Lea - Hereford,2023-04-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-04-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
751733,Linden Lea - Hereford,2023-04-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
751733,Linden Lea - Hereford,2023-04-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-04-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
751733,Linden Lea - Hereford,2023-04-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-04-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-04-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-04-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.83
751733,Linden Lea - Hereford,2023-04-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.07
751733,Linden Lea - Hereford,2023-04-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.89
751733,Linden Lea - Hereford,2023-04-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
751733,Linden Lea - Hereford,2023-04-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
751733,Linden Lea - Hereford,2023-04-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
751733,Linden Lea - Hereford,2023-04-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
751733,Linden Lea - Hereford,2023-04-16T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-04-16T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-04-16T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-04-16T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
751733,Linden Lea - Hereford,2023-04-16T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
751733,Linden Lea - Hereford,2023-04-16T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
751733,Linden Lea - Hereford,2023-04-16T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-04-16T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-04-16T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-04-16T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-04-16T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
751733,Linden Lea - Hereford,2023-04-16T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-04-16T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-04-16T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.5
751733,Linden Lea - Hereford,2023-04-16T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
751733,Linden Lea - Hereford,2023-04-16T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
751733,Linden Lea - Hereford,2023-04-16T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
751733,Linden Lea - Hereford,2023-04-16T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
751733,Linden Lea - Hereford,2023-04-16T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-04-16T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-04-16T14:40:00.000+00:00,transformer,,Temperature,C,24.6
751733,Linden Lea - Hereford,2023-04-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-04-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
751733,Linden Lea - Hereford,2023-04-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
751733,Linden Lea - Hereford,2023-04-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-04-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
751733,Linden Lea - Hereford,2023-04-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-04-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-04-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-04-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.4
751733,Linden Lea - Hereford,2023-04-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.33
751733,Linden Lea - Hereford,2023-04-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.21
751733,Linden Lea - Hereford,2023-04-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-04-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
751733,Linden Lea - Hereford,2023-04-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
751733,Linden Lea - Hereford,2023-04-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
751733,Linden Lea - Hereford,2023-04-16T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-16T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-04-16T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-04-16T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
751733,Linden Lea - Hereford,2023-04-16T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
751733,Linden Lea - Hereford,2023-04-16T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.88
751733,Linden Lea - Hereford,2023-04-16T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.1
751733,Linden Lea - Hereford,2023-04-16T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-04-16T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-04-16T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
751733,Linden Lea - Hereford,2023-04-16T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
751733,Linden Lea - Hereford,2023-04-16T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-04-16T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
751733,Linden Lea - Hereford,2023-04-16T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.19
751733,Linden Lea - Hereford,2023-04-16T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.41
751733,Linden Lea - Hereford,2023-04-16T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.2
751733,Linden Lea - Hereford,2023-04-16T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-04-16T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
751733,Linden Lea - Hereford,2023-04-16T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
751733,Linden Lea - Hereford,2023-04-16T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-04-16T14:30:00.000+00:00,transformer,,Temperature,C,24.6
751733,Linden Lea - Hereford,2023-04-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-04-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
751733,Linden Lea - Hereford,2023-04-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
751733,Linden Lea - Hereford,2023-04-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-04-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
751733,Linden Lea - Hereford,2023-04-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-04-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-04-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
751733,Linden Lea - Hereford,2023-04-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.13
751733,Linden Lea - Hereford,2023-04-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.85
751733,Linden Lea - Hereford,2023-04-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.08
751733,Linden Lea - Hereford,2023-04-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
751733,Linden Lea - Hereford,2023-04-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
751733,Linden Lea - Hereford,2023-04-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
751733,Linden Lea - Hereford,2023-04-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
751733,Linden Lea - Hereford,2023-04-16T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-04-16T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-04-16T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-04-16T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
751733,Linden Lea - Hereford,2023-04-16T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
751733,Linden Lea - Hereford,2023-04-16T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.51
751733,Linden Lea - Hereford,2023-04-16T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
751733,Linden Lea - Hereford,2023-04-16T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-04-16T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-04-16T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
751733,Linden Lea - Hereford,2023-04-16T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-04-16T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-04-16T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-04-16T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.76
751733,Linden Lea - Hereford,2023-04-16T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.98
751733,Linden Lea - Hereford,2023-04-16T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.08
751733,Linden Lea - Hereford,2023-04-16T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
751733,Linden Lea - Hereford,2023-04-16T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.8
751733,Linden Lea - Hereford,2023-04-16T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-04-16T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-04-16T14:20:00.000+00:00,transformer,,Temperature,C,24.7
751733,Linden Lea - Hereford,2023-04-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-04-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
751733,Linden Lea - Hereford,2023-04-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
751733,Linden Lea - Hereford,2023-04-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-04-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
751733,Linden Lea - Hereford,2023-04-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-04-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
751733,Linden Lea - Hereford,2023-04-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-04-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.41
751733,Linden Lea - Hereford,2023-04-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.11
751733,Linden Lea - Hereford,2023-04-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.6
751733,Linden Lea - Hereford,2023-04-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
751733,Linden Lea - Hereford,2023-04-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
751733,Linden Lea - Hereford,2023-04-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
751733,Linden Lea - Hereford,2023-04-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
751733,Linden Lea - Hereford,2023-04-16T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-04-16T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-04-16T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-04-16T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
751733,Linden Lea - Hereford,2023-04-16T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
751733,Linden Lea - Hereford,2023-04-16T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.74
751733,Linden Lea - Hereford,2023-04-16T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
751733,Linden Lea - Hereford,2023-04-16T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-04-16T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-04-16T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
751733,Linden Lea - Hereford,2023-04-16T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-04-16T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-04-16T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-04-16T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.93
751733,Linden Lea - Hereford,2023-04-16T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
751733,Linden Lea - Hereford,2023-04-16T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
751733,Linden Lea - Hereford,2023-04-16T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-04-16T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-04-16T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-04-16T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-04-16T14:10:00.000+00:00,transformer,,Temperature,C,24.6
751733,Linden Lea - Hereford,2023-04-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-04-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
751733,Linden Lea - Hereford,2023-04-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
751733,Linden Lea - Hereford,2023-04-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-04-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
751733,Linden Lea - Hereford,2023-04-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-04-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
751733,Linden Lea - Hereford,2023-04-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-04-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.31
751733,Linden Lea - Hereford,2023-04-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.03
751733,Linden Lea - Hereford,2023-04-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.84
751733,Linden Lea - Hereford,2023-04-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
751733,Linden Lea - Hereford,2023-04-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
751733,Linden Lea - Hereford,2023-04-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
751733,Linden Lea - Hereford,2023-04-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
751733,Linden Lea - Hereford,2023-04-16T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-04-16T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-04-16T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-04-16T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
751733,Linden Lea - Hereford,2023-04-16T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.63
751733,Linden Lea - Hereford,2023-04-16T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.3
751733,Linden Lea - Hereford,2023-04-16T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
751733,Linden Lea - Hereford,2023-04-16T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-04-16T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-04-16T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
751733,Linden Lea - Hereford,2023-04-16T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
751733,Linden Lea - Hereford,2023-04-16T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-04-16T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-04-16T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.03
751733,Linden Lea - Hereford,2023-04-16T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
751733,Linden Lea - Hereford,2023-04-16T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
751733,Linden Lea - Hereford,2023-04-16T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-04-16T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
751733,Linden Lea - Hereford,2023-04-16T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-04-16T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-04-16T14:00:00.000+00:00,transformer,,Temperature,C,24.6
751733,Linden Lea - Hereford,2023-04-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-04-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
751733,Linden Lea - Hereford,2023-04-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
751733,Linden Lea - Hereford,2023-04-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-04-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
751733,Linden Lea - Hereford,2023-04-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
751733,Linden Lea - Hereford,2023-04-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-04-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
751733,Linden Lea - Hereford,2023-04-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.41
751733,Linden Lea - Hereford,2023-04-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.08
751733,Linden Lea - Hereford,2023-04-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.96
751733,Linden Lea - Hereford,2023-04-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
751733,Linden Lea - Hereford,2023-04-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
751733,Linden Lea - Hereford,2023-04-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
751733,Linden Lea - Hereford,2023-04-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
751733,Linden Lea - Hereford,2023-04-16T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-04-16T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-04-16T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-04-16T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
751733,Linden Lea - Hereford,2023-04-16T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
751733,Linden Lea - Hereford,2023-04-16T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.64
751733,Linden Lea - Hereford,2023-04-16T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.3
751733,Linden Lea - Hereford,2023-04-16T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-04-16T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
751733,Linden Lea - Hereford,2023-04-16T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
751733,Linden Lea - Hereford,2023-04-16T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-04-16T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-04-16T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-04-16T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.89
751733,Linden Lea - Hereford,2023-04-16T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
751733,Linden Lea - Hereford,2023-04-16T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
751733,Linden Lea - Hereford,2023-04-16T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-04-16T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
751733,Linden Lea - Hereford,2023-04-16T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-04-16T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-04-16T13:50:00.000+00:00,transformer,,Temperature,C,24.6
751733,Linden Lea - Hereford,2023-04-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-04-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
751733,Linden Lea - Hereford,2023-04-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-04-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
751733,Linden Lea - Hereford,2023-04-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-04-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
751733,Linden Lea - Hereford,2023-04-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-04-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-04-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-04-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.73
