Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.33
751733,Linden Lea - Hereford,2023-04-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.75
751733,Linden Lea - Hereford,2023-04-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
751733,Linden Lea - Hereford,2023-04-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
751733,Linden Lea - Hereford,2023-04-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
751733,Linden Lea - Hereford,2023-04-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
751733,Linden Lea - Hereford,2023-04-16T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-04-16T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-16T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-04-16T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
751733,Linden Lea - Hereford,2023-04-16T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
751733,Linden Lea - Hereford,2023-04-16T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.14
751733,Linden Lea - Hereford,2023-04-16T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
751733,Linden Lea - Hereford,2023-04-16T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-04-16T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-04-16T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
751733,Linden Lea - Hereford,2023-04-16T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-04-16T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-04-16T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-04-16T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.12
751733,Linden Lea - Hereford,2023-04-16T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
751733,Linden Lea - Hereford,2023-04-16T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
751733,Linden Lea - Hereford,2023-04-16T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-04-16T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
751733,Linden Lea - Hereford,2023-04-16T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-04-16T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-04-16T13:40:00.000+00:00,transformer,,Temperature,C,24.6
751733,Linden Lea - Hereford,2023-04-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-04-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
751733,Linden Lea - Hereford,2023-04-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-04-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
751733,Linden Lea - Hereford,2023-04-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-04-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
751733,Linden Lea - Hereford,2023-04-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-04-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-04-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-04-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.71
751733,Linden Lea - Hereford,2023-04-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.71
751733,Linden Lea - Hereford,2023-04-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.87
751733,Linden Lea - Hereford,2023-04-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
751733,Linden Lea - Hereford,2023-04-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
751733,Linden Lea - Hereford,2023-04-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
751733,Linden Lea - Hereford,2023-04-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
751733,Linden Lea - Hereford,2023-04-16T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-04-16T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-04-16T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-04-16T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.36
751733,Linden Lea - Hereford,2023-04-16T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
751733,Linden Lea - Hereford,2023-04-16T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.96
751733,Linden Lea - Hereford,2023-04-16T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-04-16T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-04-16T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-04-16T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
751733,Linden Lea - Hereford,2023-04-16T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.58
751733,Linden Lea - Hereford,2023-04-16T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-04-16T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.71
751733,Linden Lea - Hereford,2023-04-16T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.95
751733,Linden Lea - Hereford,2023-04-16T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
751733,Linden Lea - Hereford,2023-04-16T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
751733,Linden Lea - Hereford,2023-04-16T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-04-16T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
751733,Linden Lea - Hereford,2023-04-16T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-04-16T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-04-16T13:30:00.000+00:00,transformer,,Temperature,C,24.5
751733,Linden Lea - Hereford,2023-04-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751733,Linden Lea - Hereford,2023-04-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
751733,Linden Lea - Hereford,2023-04-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-04-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
751733,Linden Lea - Hereford,2023-04-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-04-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
751733,Linden Lea - Hereford,2023-04-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
751733,Linden Lea - Hereford,2023-04-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-04-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
751733,Linden Lea - Hereford,2023-04-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.31
751733,Linden Lea - Hereford,2023-04-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.25
751733,Linden Lea - Hereford,2023-04-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.29
751733,Linden Lea - Hereford,2023-04-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
751733,Linden Lea - Hereford,2023-04-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
751733,Linden Lea - Hereford,2023-04-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
751733,Linden Lea - Hereford,2023-04-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
751733,Linden Lea - Hereford,2023-04-16T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-04-16T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-04-16T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-04-16T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.89
751733,Linden Lea - Hereford,2023-04-16T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
751733,Linden Lea - Hereford,2023-04-16T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.12
751733,Linden Lea - Hereford,2023-04-16T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-04-16T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
751733,Linden Lea - Hereford,2023-04-16T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-04-16T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
751733,Linden Lea - Hereford,2023-04-16T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
751733,Linden Lea - Hereford,2023-04-16T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-04-16T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.48
751733,Linden Lea - Hereford,2023-04-16T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.31
751733,Linden Lea - Hereford,2023-04-16T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
751733,Linden Lea - Hereford,2023-04-16T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
751733,Linden Lea - Hereford,2023-04-16T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-04-16T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
751733,Linden Lea - Hereford,2023-04-16T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-04-16T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-04-16T13:20:00.000+00:00,transformer,,Temperature,C,24.4
751733,Linden Lea - Hereford,2023-04-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751733,Linden Lea - Hereford,2023-04-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
751733,Linden Lea - Hereford,2023-04-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-04-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
751733,Linden Lea - Hereford,2023-04-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751733,Linden Lea - Hereford,2023-04-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
751733,Linden Lea - Hereford,2023-04-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
751733,Linden Lea - Hereford,2023-04-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-04-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
751733,Linden Lea - Hereford,2023-04-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.2
751733,Linden Lea - Hereford,2023-04-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.86
751733,Linden Lea - Hereford,2023-04-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.78
751733,Linden Lea - Hereford,2023-04-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
751733,Linden Lea - Hereford,2023-04-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
751733,Linden Lea - Hereford,2023-04-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
751733,Linden Lea - Hereford,2023-04-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
751733,Linden Lea - Hereford,2023-04-16T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-04-16T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-04-16T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-04-16T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
751733,Linden Lea - Hereford,2023-04-16T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
751733,Linden Lea - Hereford,2023-04-16T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.08
751733,Linden Lea - Hereford,2023-04-16T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
751733,Linden Lea - Hereford,2023-04-16T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-04-16T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-04-16T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
751733,Linden Lea - Hereford,2023-04-16T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-04-16T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-04-16T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-04-16T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
751733,Linden Lea - Hereford,2023-04-16T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.87
751733,Linden Lea - Hereford,2023-04-16T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
751733,Linden Lea - Hereford,2023-04-16T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-04-16T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-04-16T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
751733,Linden Lea - Hereford,2023-04-16T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-04-16T13:10:00.000+00:00,transformer,,Temperature,C,24.3
751733,Linden Lea - Hereford,2023-04-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751733,Linden Lea - Hereford,2023-04-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
751733,Linden Lea - Hereford,2023-04-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-04-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
751733,Linden Lea - Hereford,2023-04-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-04-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
751733,Linden Lea - Hereford,2023-04-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-04-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-04-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-04-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.54
751733,Linden Lea - Hereford,2023-04-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.98
751733,Linden Lea - Hereford,2023-04-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.7
751733,Linden Lea - Hereford,2023-04-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-04-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
751733,Linden Lea - Hereford,2023-04-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
751733,Linden Lea - Hereford,2023-04-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
751733,Linden Lea - Hereford,2023-04-16T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-04-16T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-04-16T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-04-16T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
751733,Linden Lea - Hereford,2023-04-16T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
751733,Linden Lea - Hereford,2023-04-16T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.05
751733,Linden Lea - Hereford,2023-04-16T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-04-16T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-04-16T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-04-16T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
751733,Linden Lea - Hereford,2023-04-16T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-04-16T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-04-16T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-04-16T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
751733,Linden Lea - Hereford,2023-04-16T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
751733,Linden Lea - Hereford,2023-04-16T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.77
751733,Linden Lea - Hereford,2023-04-16T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-04-16T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-04-16T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
751733,Linden Lea - Hereford,2023-04-16T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-04-16T13:00:00.000+00:00,transformer,,Temperature,C,24.3
751733,Linden Lea - Hereford,2023-04-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751733,Linden Lea - Hereford,2023-04-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
751733,Linden Lea - Hereford,2023-04-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-04-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
751733,Linden Lea - Hereford,2023-04-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-04-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
751733,Linden Lea - Hereford,2023-04-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-04-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-04-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-04-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.74
751733,Linden Lea - Hereford,2023-04-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.72
751733,Linden Lea - Hereford,2023-04-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.82
751733,Linden Lea - Hereford,2023-04-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
751733,Linden Lea - Hereford,2023-04-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-04-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
751733,Linden Lea - Hereford,2023-04-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
751733,Linden Lea - Hereford,2023-04-16T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-16T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-04-16T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-04-16T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
751733,Linden Lea - Hereford,2023-04-16T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
751733,Linden Lea - Hereford,2023-04-16T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.86
751733,Linden Lea - Hereford,2023-04-16T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-04-16T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-04-16T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
751733,Linden Lea - Hereford,2023-04-16T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
751733,Linden Lea - Hereford,2023-04-16T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-04-16T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-04-16T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.28
751733,Linden Lea - Hereford,2023-04-16T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
751733,Linden Lea - Hereford,2023-04-16T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
751733,Linden Lea - Hereford,2023-04-16T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
751733,Linden Lea - Hereford,2023-04-16T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-04-16T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-04-16T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-04-16T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-04-16T12:50:00.000+00:00,transformer,,Temperature,C,24.1
751733,Linden Lea - Hereford,2023-04-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751733,Linden Lea - Hereford,2023-04-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
751733,Linden Lea - Hereford,2023-04-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-04-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
751733,Linden Lea - Hereford,2023-04-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-04-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
751733,Linden Lea - Hereford,2023-04-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-04-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-04-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-04-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.92
751733,Linden Lea - Hereford,2023-04-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.96
751733,Linden Lea - Hereford,2023-04-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.04
751733,Linden Lea - Hereford,2023-04-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
751733,Linden Lea - Hereford,2023-04-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-04-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
751733,Linden Lea - Hereford,2023-04-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
751733,Linden Lea - Hereford,2023-04-16T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-04-16T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-04-16T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-04-16T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
751733,Linden Lea - Hereford,2023-04-16T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
751733,Linden Lea - Hereford,2023-04-16T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.97
751733,Linden Lea - Hereford,2023-04-16T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.7
751733,Linden Lea - Hereford,2023-04-16T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-04-16T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-04-16T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.1
751733,Linden Lea - Hereford,2023-04-16T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-04-16T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-04-16T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
751733,Linden Lea - Hereford,2023-04-16T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
751733,Linden Lea - Hereford,2023-04-16T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
751733,Linden Lea - Hereford,2023-04-16T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
751733,Linden Lea - Hereford,2023-04-16T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-04-16T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-04-16T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-04-16T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-04-16T12:40:00.000+00:00,transformer,,Temperature,C,24.0
751733,Linden Lea - Hereford,2023-04-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751733,Linden Lea - Hereford,2023-04-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
751733,Linden Lea - Hereford,2023-04-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-04-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
751733,Linden Lea - Hereford,2023-04-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-04-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
751733,Linden Lea - Hereford,2023-04-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-04-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-04-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-04-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.34
751733,Linden Lea - Hereford,2023-04-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.31
751733,Linden Lea - Hereford,2023-04-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.66
751733,Linden Lea - Hereford,2023-04-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
751733,Linden Lea - Hereford,2023-04-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
751733,Linden Lea - Hereford,2023-04-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
751733,Linden Lea - Hereford,2023-04-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
751733,Linden Lea - Hereford,2023-04-16T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-04-16T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-04-16T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-16T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.55
751733,Linden Lea - Hereford,2023-04-16T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
751733,Linden Lea - Hereford,2023-04-16T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.49
751733,Linden Lea - Hereford,2023-04-16T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-04-16T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
751733,Linden Lea - Hereford,2023-04-16T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-04-16T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
751733,Linden Lea - Hereford,2023-04-16T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-04-16T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-04-16T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-04-16T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
751733,Linden Lea - Hereford,2023-04-16T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
751733,Linden Lea - Hereford,2023-04-16T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.64
751733,Linden Lea - Hereford,2023-04-16T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-04-16T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-04-16T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-04-16T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-04-16T12:30:00.000+00:00,transformer,,Temperature,C,23.8
751733,Linden Lea - Hereford,2023-04-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751733,Linden Lea - Hereford,2023-04-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
751733,Linden Lea - Hereford,2023-04-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-04-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
751733,Linden Lea - Hereford,2023-04-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-04-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
751733,Linden Lea - Hereford,2023-04-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-04-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-04-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-04-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.37
751733,Linden Lea - Hereford,2023-04-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.56
751733,Linden Lea - Hereford,2023-04-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.13
751733,Linden Lea - Hereford,2023-04-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
751733,Linden Lea - Hereford,2023-04-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
751733,Linden Lea - Hereford,2023-04-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
751733,Linden Lea - Hereford,2023-04-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
751733,Linden Lea - Hereford,2023-04-16T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-04-16T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-16T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-04-16T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.42
751733,Linden Lea - Hereford,2023-04-16T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
751733,Linden Lea - Hereford,2023-04-16T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
751733,Linden Lea - Hereford,2023-04-16T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-04-16T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-04-16T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-04-16T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-04-16T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-04-16T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-04-16T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-04-16T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.54
751733,Linden Lea - Hereford,2023-04-16T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.02
751733,Linden Lea - Hereford,2023-04-16T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
751733,Linden Lea - Hereford,2023-04-16T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-04-16T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-04-16T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
751733,Linden Lea - Hereford,2023-04-16T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-04-16T12:20:00.000+00:00,transformer,,Temperature,C,23.8
751733,Linden Lea - Hereford,2023-04-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751733,Linden Lea - Hereford,2023-04-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
751733,Linden Lea - Hereford,2023-04-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-04-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
751733,Linden Lea - Hereford,2023-04-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-04-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
751733,Linden Lea - Hereford,2023-04-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-04-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-04-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.96
751733,Linden Lea - Hereford,2023-04-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.12
751733,Linden Lea - Hereford,2023-04-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.16
751733,Linden Lea - Hereford,2023-04-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-04-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
751733,Linden Lea - Hereford,2023-04-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
751733,Linden Lea - Hereford,2023-04-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
751733,Linden Lea - Hereford,2023-04-16T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-04-16T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-04-16T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-16T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
751733,Linden Lea - Hereford,2023-04-16T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
751733,Linden Lea - Hereford,2023-04-16T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
751733,Linden Lea - Hereford,2023-04-16T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-04-16T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-04-16T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-04-16T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-04-16T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-04-16T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
751733,Linden Lea - Hereford,2023-04-16T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-04-16T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
751733,Linden Lea - Hereford,2023-04-16T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
751733,Linden Lea - Hereford,2023-04-16T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
751733,Linden Lea - Hereford,2023-04-16T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-04-16T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-04-16T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-04-16T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-04-16T08:00:00.000+00:00,transformer,,Temperature,C,21.0
751733,Linden Lea - Hereford,2023-04-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751733,Linden Lea - Hereford,2023-04-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
751733,Linden Lea - Hereford,2023-04-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751733,Linden Lea - Hereford,2023-04-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
751733,Linden Lea - Hereford,2023-04-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751733,Linden Lea - Hereford,2023-04-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
751733,Linden Lea - Hereford,2023-04-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-04-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-04-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-04-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.58
751733,Linden Lea - Hereford,2023-04-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.22
751733,Linden Lea - Hereford,2023-04-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.54
751733,Linden Lea - Hereford,2023-04-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-04-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
751733,Linden Lea - Hereford,2023-04-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
751733,Linden Lea - Hereford,2023-04-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
751733,Linden Lea - Hereford,2023-04-16T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-04-16T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-04-16T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-04-16T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.35
751733,Linden Lea - Hereford,2023-04-16T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
751733,Linden Lea - Hereford,2023-04-16T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
751733,Linden Lea - Hereford,2023-04-16T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-04-16T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-04-16T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-04-16T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
751733,Linden Lea - Hereford,2023-04-16T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-04-16T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
751733,Linden Lea - Hereford,2023-04-16T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
751733,Linden Lea - Hereford,2023-04-16T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
751733,Linden Lea - Hereford,2023-04-16T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
751733,Linden Lea - Hereford,2023-04-16T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
751733,Linden Lea - Hereford,2023-04-16T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-04-16T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-04-16T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-04-16T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-04-16T07:50:00.000+00:00,transformer,,Temperature,C,20.8
751733,Linden Lea - Hereford,2023-04-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751733,Linden Lea - Hereford,2023-04-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
751733,Linden Lea - Hereford,2023-04-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751733,Linden Lea - Hereford,2023-04-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
751733,Linden Lea - Hereford,2023-04-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751733,Linden Lea - Hereford,2023-04-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
751733,Linden Lea - Hereford,2023-04-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-04-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-04-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-04-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.51
751733,Linden Lea - Hereford,2023-04-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.32
751733,Linden Lea - Hereford,2023-04-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.52
751733,Linden Lea - Hereford,2023-04-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-04-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
751733,Linden Lea - Hereford,2023-04-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
751733,Linden Lea - Hereford,2023-04-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
751733,Linden Lea - Hereford,2023-04-16T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-04-16T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-04-16T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-04-16T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.46
751733,Linden Lea - Hereford,2023-04-16T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.95
751733,Linden Lea - Hereford,2023-04-16T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
751733,Linden Lea - Hereford,2023-04-16T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-04-16T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
751733,Linden Lea - Hereford,2023-04-16T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-04-16T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-04-16T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-04-16T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.17
751733,Linden Lea - Hereford,2023-04-16T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
751733,Linden Lea - Hereford,2023-04-16T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
751733,Linden Lea - Hereford,2023-04-16T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
751733,Linden Lea - Hereford,2023-04-16T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.73
751733,Linden Lea - Hereford,2023-04-16T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-04-16T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-04-16T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-04-16T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-04-16T07:40:00.000+00:00,transformer,,Temperature,C,20.7
751733,Linden Lea - Hereford,2023-04-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751733,Linden Lea - Hereford,2023-04-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
751733,Linden Lea - Hereford,2023-04-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751733,Linden Lea - Hereford,2023-04-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
751733,Linden Lea - Hereford,2023-04-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751733,Linden Lea - Hereford,2023-04-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
751733,Linden Lea - Hereford,2023-04-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-04-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
751733,Linden Lea - Hereford,2023-04-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
751733,Linden Lea - Hereford,2023-04-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.8
751733,Linden Lea - Hereford,2023-04-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.71
751733,Linden Lea - Hereford,2023-04-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.61
751733,Linden Lea - Hereford,2023-04-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-04-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
751733,Linden Lea - Hereford,2023-04-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
751733,Linden Lea - Hereford,2023-04-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
751733,Linden Lea - Hereford,2023-04-16T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-16T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-04-16T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-04-16T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
751733,Linden Lea - Hereford,2023-04-16T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
751733,Linden Lea - Hereford,2023-04-16T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
751733,Linden Lea - Hereford,2023-04-16T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-04-16T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-04-16T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-04-16T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-04-16T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-04-16T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
751733,Linden Lea - Hereford,2023-04-16T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-04-16T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.34
751733,Linden Lea - Hereford,2023-04-16T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
751733,Linden Lea - Hereford,2023-04-16T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
751733,Linden Lea - Hereford,2023-04-16T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-04-16T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
751733,Linden Lea - Hereford,2023-04-16T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-04-16T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-04-16T07:30:00.000+00:00,transformer,,Temperature,C,20.6
751733,Linden Lea - Hereford,2023-04-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751733,Linden Lea - Hereford,2023-04-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
751733,Linden Lea - Hereford,2023-04-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
751733,Linden Lea - Hereford,2023-04-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
751733,Linden Lea - Hereford,2023-04-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751733,Linden Lea - Hereford,2023-04-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
751733,Linden Lea - Hereford,2023-04-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-04-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
751733,Linden Lea - Hereford,2023-04-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-04-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.22
751733,Linden Lea - Hereford,2023-04-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.52
751733,Linden Lea - Hereford,2023-04-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.29
751733,Linden Lea - Hereford,2023-04-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-04-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
751733,Linden Lea - Hereford,2023-04-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
751733,Linden Lea - Hereford,2023-04-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
751733,Linden Lea - Hereford,2023-04-16T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-04-16T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-04-16T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-04-16T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
751733,Linden Lea - Hereford,2023-04-16T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
751733,Linden Lea - Hereford,2023-04-16T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
751733,Linden Lea - Hereford,2023-04-16T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-04-16T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-04-16T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-04-16T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-04-16T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-04-16T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-04-16T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-04-16T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.76
751733,Linden Lea - Hereford,2023-04-16T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
751733,Linden Lea - Hereford,2023-04-16T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
751733,Linden Lea - Hereford,2023-04-16T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-04-16T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
751733,Linden Lea - Hereford,2023-04-16T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
