Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-16T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-04-16T07:20:00.000+00:00,transformer,,Temperature,C,20.4
751733,Linden Lea - Hereford,2023-04-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751733,Linden Lea - Hereford,2023-04-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
751733,Linden Lea - Hereford,2023-04-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751733,Linden Lea - Hereford,2023-04-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
751733,Linden Lea - Hereford,2023-04-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751733,Linden Lea - Hereford,2023-04-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
751733,Linden Lea - Hereford,2023-04-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-04-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-04-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-04-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.67
751733,Linden Lea - Hereford,2023-04-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.27
751733,Linden Lea - Hereford,2023-04-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.65
751733,Linden Lea - Hereford,2023-04-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-04-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
751733,Linden Lea - Hereford,2023-04-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
751733,Linden Lea - Hereford,2023-04-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-04-16T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-04-16T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-04-16T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-04-16T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
751733,Linden Lea - Hereford,2023-04-16T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
751733,Linden Lea - Hereford,2023-04-16T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
751733,Linden Lea - Hereford,2023-04-16T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-04-16T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-04-16T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-04-16T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-04-16T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-16T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-04-16T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-16T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
751733,Linden Lea - Hereford,2023-04-16T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
751733,Linden Lea - Hereford,2023-04-16T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
751733,Linden Lea - Hereford,2023-04-16T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-04-16T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-04-16T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-04-16T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-04-16T07:10:00.000+00:00,transformer,,Temperature,C,20.3
751733,Linden Lea - Hereford,2023-04-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751733,Linden Lea - Hereford,2023-04-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
751733,Linden Lea - Hereford,2023-04-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-04-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
751733,Linden Lea - Hereford,2023-04-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751733,Linden Lea - Hereford,2023-04-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
751733,Linden Lea - Hereford,2023-04-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-04-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
751733,Linden Lea - Hereford,2023-04-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-04-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.26
751733,Linden Lea - Hereford,2023-04-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.07
751733,Linden Lea - Hereford,2023-04-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.57
751733,Linden Lea - Hereford,2023-04-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-04-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-04-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-04-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
751733,Linden Lea - Hereford,2023-04-16T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-04-16T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-04-16T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-04-16T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
751733,Linden Lea - Hereford,2023-04-16T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
751733,Linden Lea - Hereford,2023-04-16T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
751733,Linden Lea - Hereford,2023-04-16T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-04-16T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-04-16T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-04-16T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-04-16T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-04-16T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
751733,Linden Lea - Hereford,2023-04-16T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
751733,Linden Lea - Hereford,2023-04-16T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
751733,Linden Lea - Hereford,2023-04-16T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
751733,Linden Lea - Hereford,2023-04-16T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
751733,Linden Lea - Hereford,2023-04-16T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-04-16T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-04-16T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-04-16T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-04-16T07:00:00.000+00:00,transformer,,Temperature,C,20.3
751733,Linden Lea - Hereford,2023-04-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751733,Linden Lea - Hereford,2023-04-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
751733,Linden Lea - Hereford,2023-04-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751733,Linden Lea - Hereford,2023-04-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
751733,Linden Lea - Hereford,2023-04-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751733,Linden Lea - Hereford,2023-04-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
751733,Linden Lea - Hereford,2023-04-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-04-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-04-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-04-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.09
751733,Linden Lea - Hereford,2023-04-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.55
751733,Linden Lea - Hereford,2023-04-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.24
751733,Linden Lea - Hereford,2023-04-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-04-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
751733,Linden Lea - Hereford,2023-04-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-04-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
751733,Linden Lea - Hereford,2023-04-16T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-04-16T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-04-16T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-04-16T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
751733,Linden Lea - Hereford,2023-04-16T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
751733,Linden Lea - Hereford,2023-04-16T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
751733,Linden Lea - Hereford,2023-04-16T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-04-16T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-04-16T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-04-16T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-04-16T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-04-16T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-04-16T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-04-16T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
751733,Linden Lea - Hereford,2023-04-16T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
751733,Linden Lea - Hereford,2023-04-16T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
751733,Linden Lea - Hereford,2023-04-16T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-04-16T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-04-16T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-04-16T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-04-16T06:50:00.000+00:00,transformer,,Temperature,C,20.2
751733,Linden Lea - Hereford,2023-04-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751733,Linden Lea - Hereford,2023-04-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
751733,Linden Lea - Hereford,2023-04-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
751733,Linden Lea - Hereford,2023-04-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
751733,Linden Lea - Hereford,2023-04-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751733,Linden Lea - Hereford,2023-04-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
751733,Linden Lea - Hereford,2023-04-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-04-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-04-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.15
751733,Linden Lea - Hereford,2023-04-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.82
751733,Linden Lea - Hereford,2023-04-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.86
751733,Linden Lea - Hereford,2023-04-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
751733,Linden Lea - Hereford,2023-04-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-04-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
751733,Linden Lea - Hereford,2023-04-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-04-16T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-04-16T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-16T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-04-16T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.33
751733,Linden Lea - Hereford,2023-04-16T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
751733,Linden Lea - Hereford,2023-04-16T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
751733,Linden Lea - Hereford,2023-04-16T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-04-16T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
751733,Linden Lea - Hereford,2023-04-16T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-04-16T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-04-16T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-04-16T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-04-16T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-04-16T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
751733,Linden Lea - Hereford,2023-04-16T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
751733,Linden Lea - Hereford,2023-04-16T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
751733,Linden Lea - Hereford,2023-04-16T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-04-16T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-04-16T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-04-16T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-04-16T06:40:00.000+00:00,transformer,,Temperature,C,20.1
751733,Linden Lea - Hereford,2023-04-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751733,Linden Lea - Hereford,2023-04-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
751733,Linden Lea - Hereford,2023-04-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751733,Linden Lea - Hereford,2023-04-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.87
751733,Linden Lea - Hereford,2023-04-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751733,Linden Lea - Hereford,2023-04-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
751733,Linden Lea - Hereford,2023-04-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751733,Linden Lea - Hereford,2023-04-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
751733,Linden Lea - Hereford,2023-04-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-04-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.2
751733,Linden Lea - Hereford,2023-04-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.12
751733,Linden Lea - Hereford,2023-04-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.08
751733,Linden Lea - Hereford,2023-04-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-04-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
751733,Linden Lea - Hereford,2023-04-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-04-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
751733,Linden Lea - Hereford,2023-04-16T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-04-16T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-04-16T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-04-16T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
751733,Linden Lea - Hereford,2023-04-16T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
751733,Linden Lea - Hereford,2023-04-16T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
751733,Linden Lea - Hereford,2023-04-16T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-04-16T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-04-16T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-04-16T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-04-16T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-04-16T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-04-16T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-04-16T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
751733,Linden Lea - Hereford,2023-04-16T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
751733,Linden Lea - Hereford,2023-04-16T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
751733,Linden Lea - Hereford,2023-04-16T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-04-16T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-04-16T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-04-16T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
751733,Linden Lea - Hereford,2023-04-16T06:30:00.000+00:00,transformer,,Temperature,C,20.0
751733,Linden Lea - Hereford,2023-04-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751733,Linden Lea - Hereford,2023-04-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.33
751733,Linden Lea - Hereford,2023-04-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751733,Linden Lea - Hereford,2023-04-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.44
751733,Linden Lea - Hereford,2023-04-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751733,Linden Lea - Hereford,2023-04-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
751733,Linden Lea - Hereford,2023-04-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-04-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-04-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-04-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.51
751733,Linden Lea - Hereford,2023-04-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.12
751733,Linden Lea - Hereford,2023-04-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.73
751733,Linden Lea - Hereford,2023-04-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-04-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-04-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
751733,Linden Lea - Hereford,2023-04-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-04-16T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-04-16T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-04-16T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-04-16T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
751733,Linden Lea - Hereford,2023-04-16T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
751733,Linden Lea - Hereford,2023-04-16T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
751733,Linden Lea - Hereford,2023-04-16T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-04-16T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-04-16T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-04-16T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-04-16T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-04-16T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-04-16T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-04-16T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
751733,Linden Lea - Hereford,2023-04-16T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
751733,Linden Lea - Hereford,2023-04-16T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
751733,Linden Lea - Hereford,2023-04-16T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-04-16T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-04-16T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-04-16T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-04-16T06:20:00.000+00:00,transformer,,Temperature,C,20.0
751733,Linden Lea - Hereford,2023-04-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751733,Linden Lea - Hereford,2023-04-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.85
751733,Linden Lea - Hereford,2023-04-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
751733,Linden Lea - Hereford,2023-04-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.19
751733,Linden Lea - Hereford,2023-04-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751733,Linden Lea - Hereford,2023-04-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
751733,Linden Lea - Hereford,2023-04-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-04-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-04-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-04-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.21
751733,Linden Lea - Hereford,2023-04-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.85
751733,Linden Lea - Hereford,2023-04-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.98
751733,Linden Lea - Hereford,2023-04-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-04-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-04-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
751733,Linden Lea - Hereford,2023-04-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
751733,Linden Lea - Hereford,2023-04-16T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-16T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-04-16T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-04-16T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
751733,Linden Lea - Hereford,2023-04-16T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
751733,Linden Lea - Hereford,2023-04-16T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
751733,Linden Lea - Hereford,2023-04-16T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-04-16T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
751733,Linden Lea - Hereford,2023-04-16T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-04-16T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-04-16T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-04-16T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-04-16T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-04-16T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
751733,Linden Lea - Hereford,2023-04-16T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
751733,Linden Lea - Hereford,2023-04-16T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
751733,Linden Lea - Hereford,2023-04-16T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-04-16T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-04-16T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-04-16T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-04-16T06:10:00.000+00:00,transformer,,Temperature,C,20.0
751733,Linden Lea - Hereford,2023-04-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751733,Linden Lea - Hereford,2023-04-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.89
751733,Linden Lea - Hereford,2023-04-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
751733,Linden Lea - Hereford,2023-04-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.32
751733,Linden Lea - Hereford,2023-04-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751733,Linden Lea - Hereford,2023-04-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.77
751733,Linden Lea - Hereford,2023-04-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
751733,Linden Lea - Hereford,2023-04-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
751733,Linden Lea - Hereford,2023-04-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-04-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.32
751733,Linden Lea - Hereford,2023-04-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.89
751733,Linden Lea - Hereford,2023-04-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.63
751733,Linden Lea - Hereford,2023-04-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-04-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-04-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-04-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-04-16T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-04-16T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-04-16T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-04-16T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
751733,Linden Lea - Hereford,2023-04-16T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
751733,Linden Lea - Hereford,2023-04-16T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
751733,Linden Lea - Hereford,2023-04-16T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-04-16T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-04-16T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
751733,Linden Lea - Hereford,2023-04-16T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-04-16T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-04-16T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-04-16T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-04-16T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
751733,Linden Lea - Hereford,2023-04-16T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
751733,Linden Lea - Hereford,2023-04-16T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
751733,Linden Lea - Hereford,2023-04-16T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-04-16T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-04-16T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-04-16T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
751733,Linden Lea - Hereford,2023-04-16T06:00:00.000+00:00,transformer,,Temperature,C,20.0
751733,Linden Lea - Hereford,2023-04-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751733,Linden Lea - Hereford,2023-04-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
751733,Linden Lea - Hereford,2023-04-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
751733,Linden Lea - Hereford,2023-04-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
751733,Linden Lea - Hereford,2023-04-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751733,Linden Lea - Hereford,2023-04-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
751733,Linden Lea - Hereford,2023-04-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-04-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
751733,Linden Lea - Hereford,2023-04-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-04-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.13
751733,Linden Lea - Hereford,2023-04-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.95
751733,Linden Lea - Hereford,2023-04-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.62
751733,Linden Lea - Hereford,2023-04-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-04-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-04-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-04-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-04-16T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-04-16T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-04-16T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-04-16T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
751733,Linden Lea - Hereford,2023-04-16T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
751733,Linden Lea - Hereford,2023-04-16T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
751733,Linden Lea - Hereford,2023-04-16T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-04-16T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-04-16T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-04-16T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-04-16T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-04-16T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-04-16T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-04-16T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
751733,Linden Lea - Hereford,2023-04-16T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
751733,Linden Lea - Hereford,2023-04-16T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
751733,Linden Lea - Hereford,2023-04-16T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-04-16T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-04-16T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-04-16T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
751733,Linden Lea - Hereford,2023-04-16T05:50:00.000+00:00,transformer,,Temperature,C,19.9
751733,Linden Lea - Hereford,2023-04-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751733,Linden Lea - Hereford,2023-04-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
751733,Linden Lea - Hereford,2023-04-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751733,Linden Lea - Hereford,2023-04-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.68
751733,Linden Lea - Hereford,2023-04-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
751733,Linden Lea - Hereford,2023-04-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
751733,Linden Lea - Hereford,2023-04-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-04-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-04-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-04-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.26
751733,Linden Lea - Hereford,2023-04-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.85
751733,Linden Lea - Hereford,2023-04-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.78
751733,Linden Lea - Hereford,2023-04-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-04-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-04-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-04-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-04-16T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-16T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-04-16T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-04-16T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
751733,Linden Lea - Hereford,2023-04-16T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
751733,Linden Lea - Hereford,2023-04-16T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
751733,Linden Lea - Hereford,2023-04-16T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
751733,Linden Lea - Hereford,2023-04-16T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-04-16T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-04-16T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-04-16T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-04-16T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
751733,Linden Lea - Hereford,2023-04-16T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-04-16T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
751733,Linden Lea - Hereford,2023-04-16T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
751733,Linden Lea - Hereford,2023-04-16T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
751733,Linden Lea - Hereford,2023-04-16T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
751733,Linden Lea - Hereford,2023-04-16T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-04-16T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-04-16T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-04-16T05:40:00.000+00:00,transformer,,Temperature,C,19.9
751733,Linden Lea - Hereford,2023-04-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
751733,Linden Lea - Hereford,2023-04-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
751733,Linden Lea - Hereford,2023-04-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751733,Linden Lea - Hereford,2023-04-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.65
751733,Linden Lea - Hereford,2023-04-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751733,Linden Lea - Hereford,2023-04-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
751733,Linden Lea - Hereford,2023-04-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
751733,Linden Lea - Hereford,2023-04-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
751733,Linden Lea - Hereford,2023-04-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
751733,Linden Lea - Hereford,2023-04-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.16
751733,Linden Lea - Hereford,2023-04-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.96
751733,Linden Lea - Hereford,2023-04-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.09
751733,Linden Lea - Hereford,2023-04-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-04-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-04-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
751733,Linden Lea - Hereford,2023-04-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-04-16T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-04-16T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-04-16T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-04-16T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
751733,Linden Lea - Hereford,2023-04-16T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
751733,Linden Lea - Hereford,2023-04-16T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
751733,Linden Lea - Hereford,2023-04-16T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-04-16T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-04-16T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
751733,Linden Lea - Hereford,2023-04-16T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-04-16T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-04-16T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
751733,Linden Lea - Hereford,2023-04-16T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-04-16T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
751733,Linden Lea - Hereford,2023-04-16T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.15
751733,Linden Lea - Hereford,2023-04-16T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
751733,Linden Lea - Hereford,2023-04-16T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
751733,Linden Lea - Hereford,2023-04-16T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
751733,Linden Lea - Hereford,2023-04-16T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-04-16T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-04-16T05:30:00.000+00:00,transformer,,Temperature,C,19.9
751733,Linden Lea - Hereford,2023-04-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751733,Linden Lea - Hereford,2023-04-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
751733,Linden Lea - Hereford,2023-04-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751733,Linden Lea - Hereford,2023-04-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
751733,Linden Lea - Hereford,2023-04-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751733,Linden Lea - Hereford,2023-04-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
751733,Linden Lea - Hereford,2023-04-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
751733,Linden Lea - Hereford,2023-04-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
751733,Linden Lea - Hereford,2023-04-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
751733,Linden Lea - Hereford,2023-04-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.09
751733,Linden Lea - Hereford,2023-04-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.05
751733,Linden Lea - Hereford,2023-04-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.36
751733,Linden Lea - Hereford,2023-04-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-04-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-04-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-04-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-04-16T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-16T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-04-16T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-04-16T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
751733,Linden Lea - Hereford,2023-04-16T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
751733,Linden Lea - Hereford,2023-04-16T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.67
751733,Linden Lea - Hereford,2023-04-16T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-04-16T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-04-16T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-04-16T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-04-16T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
751733,Linden Lea - Hereford,2023-04-16T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-04-16T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-04-16T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
751733,Linden Lea - Hereford,2023-04-16T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.05
751733,Linden Lea - Hereford,2023-04-16T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
751733,Linden Lea - Hereford,2023-04-16T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
751733,Linden Lea - Hereford,2023-04-16T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-04-16T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-04-16T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-04-16T05:20:00.000+00:00,transformer,,Temperature,C,19.9
751733,Linden Lea - Hereford,2023-04-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751733,Linden Lea - Hereford,2023-04-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
751733,Linden Lea - Hereford,2023-04-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751733,Linden Lea - Hereford,2023-04-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
751733,Linden Lea - Hereford,2023-04-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751733,Linden Lea - Hereford,2023-04-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
751733,Linden Lea - Hereford,2023-04-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-04-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-04-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-04-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.16
751733,Linden Lea - Hereford,2023-04-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.29
751733,Linden Lea - Hereford,2023-04-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.57
751733,Linden Lea - Hereford,2023-04-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-04-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
751733,Linden Lea - Hereford,2023-04-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-04-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-04-16T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-04-16T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-04-16T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-04-16T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
751733,Linden Lea - Hereford,2023-04-16T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.27
751733,Linden Lea - Hereford,2023-04-16T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
751733,Linden Lea - Hereford,2023-04-16T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-04-16T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-04-16T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
751733,Linden Lea - Hereford,2023-04-16T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-04-16T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-04-16T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
751733,Linden Lea - Hereford,2023-04-16T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-04-16T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
751733,Linden Lea - Hereford,2023-04-16T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
751733,Linden Lea - Hereford,2023-04-16T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
751733,Linden Lea - Hereford,2023-04-16T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-04-16T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-04-16T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-04-16T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
751733,Linden Lea - Hereford,2023-04-16T05:10:00.000+00:00,transformer,,Temperature,C,20.0
751733,Linden Lea - Hereford,2023-04-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751733,Linden Lea - Hereford,2023-04-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
751733,Linden Lea - Hereford,2023-04-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751733,Linden Lea - Hereford,2023-04-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
751733,Linden Lea - Hereford,2023-04-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751733,Linden Lea - Hereford,2023-04-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
751733,Linden Lea - Hereford,2023-04-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
751733,Linden Lea - Hereford,2023-04-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
751733,Linden Lea - Hereford,2023-04-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
751733,Linden Lea - Hereford,2023-04-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.41
751733,Linden Lea - Hereford,2023-04-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.47
751733,Linden Lea - Hereford,2023-04-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.2
751733,Linden Lea - Hereford,2023-04-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-04-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-04-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-04-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-04-16T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-04-16T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-04-16T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-04-16T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
751733,Linden Lea - Hereford,2023-04-16T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
751733,Linden Lea - Hereford,2023-04-16T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.65
751733,Linden Lea - Hereford,2023-04-16T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-04-16T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
