Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
751733,Linden Lea - Hereford,2023-04-17T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-04-17T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-04-17T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-17T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.61
751733,Linden Lea - Hereford,2023-04-17T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.34
751733,Linden Lea - Hereford,2023-04-17T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
751733,Linden Lea - Hereford,2023-04-17T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-04-17T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
751733,Linden Lea - Hereford,2023-04-17T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
751733,Linden Lea - Hereford,2023-04-17T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-04-17T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-04-17T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-04-17T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-04-17T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.63
751733,Linden Lea - Hereford,2023-04-17T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.7
751733,Linden Lea - Hereford,2023-04-17T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
751733,Linden Lea - Hereford,2023-04-17T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-04-17T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
751733,Linden Lea - Hereford,2023-04-17T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
751733,Linden Lea - Hereford,2023-04-17T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-04-17T19:50:00.000+00:00,transformer,,Temperature,C,25.5
751733,Linden Lea - Hereford,2023-04-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
751733,Linden Lea - Hereford,2023-04-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-04-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
751733,Linden Lea - Hereford,2023-04-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
751733,Linden Lea - Hereford,2023-04-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-04-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
751733,Linden Lea - Hereford,2023-04-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-04-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.25
751733,Linden Lea - Hereford,2023-04-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.04
751733,Linden Lea - Hereford,2023-04-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.93
751733,Linden Lea - Hereford,2023-04-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
751733,Linden Lea - Hereford,2023-04-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
751733,Linden Lea - Hereford,2023-04-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
751733,Linden Lea - Hereford,2023-04-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
751733,Linden Lea - Hereford,2023-04-17T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-04-17T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-04-17T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-04-17T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.72
751733,Linden Lea - Hereford,2023-04-17T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
751733,Linden Lea - Hereford,2023-04-17T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.04
751733,Linden Lea - Hereford,2023-04-17T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
751733,Linden Lea - Hereford,2023-04-17T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
751733,Linden Lea - Hereford,2023-04-17T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-04-17T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
751733,Linden Lea - Hereford,2023-04-17T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-17T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-04-17T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-04-17T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.68
751733,Linden Lea - Hereford,2023-04-17T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.87
751733,Linden Lea - Hereford,2023-04-17T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
751733,Linden Lea - Hereford,2023-04-17T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
751733,Linden Lea - Hereford,2023-04-17T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.5
751733,Linden Lea - Hereford,2023-04-17T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
751733,Linden Lea - Hereford,2023-04-17T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-04-17T19:40:00.000+00:00,transformer,,Temperature,C,25.5
751733,Linden Lea - Hereford,2023-04-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
751733,Linden Lea - Hereford,2023-04-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-04-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
751733,Linden Lea - Hereford,2023-04-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
751733,Linden Lea - Hereford,2023-04-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
751733,Linden Lea - Hereford,2023-04-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
751733,Linden Lea - Hereford,2023-04-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-04-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.4
751733,Linden Lea - Hereford,2023-04-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.7
751733,Linden Lea - Hereford,2023-04-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.82
751733,Linden Lea - Hereford,2023-04-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
751733,Linden Lea - Hereford,2023-04-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
751733,Linden Lea - Hereford,2023-04-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
751733,Linden Lea - Hereford,2023-04-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
751733,Linden Lea - Hereford,2023-04-17T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-04-17T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-04-17T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-04-17T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
751733,Linden Lea - Hereford,2023-04-17T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.52
751733,Linden Lea - Hereford,2023-04-17T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.34
751733,Linden Lea - Hereford,2023-04-17T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
751733,Linden Lea - Hereford,2023-04-17T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-04-17T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-04-17T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
751733,Linden Lea - Hereford,2023-04-17T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-04-17T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-04-17T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-04-17T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.69
751733,Linden Lea - Hereford,2023-04-17T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.39
751733,Linden Lea - Hereford,2023-04-17T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
751733,Linden Lea - Hereford,2023-04-17T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-04-17T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
751733,Linden Lea - Hereford,2023-04-17T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
751733,Linden Lea - Hereford,2023-04-17T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-04-17T19:30:00.000+00:00,transformer,,Temperature,C,25.5
751733,Linden Lea - Hereford,2023-04-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
751733,Linden Lea - Hereford,2023-04-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-04-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
751733,Linden Lea - Hereford,2023-04-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
751733,Linden Lea - Hereford,2023-04-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-04-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-04-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-04-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.03
751733,Linden Lea - Hereford,2023-04-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.91
751733,Linden Lea - Hereford,2023-04-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.83
751733,Linden Lea - Hereford,2023-04-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
751733,Linden Lea - Hereford,2023-04-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
751733,Linden Lea - Hereford,2023-04-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
751733,Linden Lea - Hereford,2023-04-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
751733,Linden Lea - Hereford,2023-04-17T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-04-17T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-04-17T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-17T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
751733,Linden Lea - Hereford,2023-04-17T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
751733,Linden Lea - Hereford,2023-04-17T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
751733,Linden Lea - Hereford,2023-04-17T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-04-17T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-04-17T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
751733,Linden Lea - Hereford,2023-04-17T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-04-17T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
751733,Linden Lea - Hereford,2023-04-17T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
751733,Linden Lea - Hereford,2023-04-17T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-04-17T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.94
751733,Linden Lea - Hereford,2023-04-17T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.68
751733,Linden Lea - Hereford,2023-04-17T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
751733,Linden Lea - Hereford,2023-04-17T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-04-17T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
751733,Linden Lea - Hereford,2023-04-17T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
751733,Linden Lea - Hereford,2023-04-17T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-04-17T19:20:00.000+00:00,transformer,,Temperature,C,25.5
751733,Linden Lea - Hereford,2023-04-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-04-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
751733,Linden Lea - Hereford,2023-04-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
751733,Linden Lea - Hereford,2023-04-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
751733,Linden Lea - Hereford,2023-04-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
751733,Linden Lea - Hereford,2023-04-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
751733,Linden Lea - Hereford,2023-04-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
751733,Linden Lea - Hereford,2023-04-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.04
751733,Linden Lea - Hereford,2023-04-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.87
751733,Linden Lea - Hereford,2023-04-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.79
751733,Linden Lea - Hereford,2023-04-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
751733,Linden Lea - Hereford,2023-04-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
751733,Linden Lea - Hereford,2023-04-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
751733,Linden Lea - Hereford,2023-04-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
751733,Linden Lea - Hereford,2023-04-17T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-04-17T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-04-17T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-17T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
751733,Linden Lea - Hereford,2023-04-17T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
751733,Linden Lea - Hereford,2023-04-17T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.64
751733,Linden Lea - Hereford,2023-04-17T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-04-17T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-04-17T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-04-17T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-04-17T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-04-17T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-04-17T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
751733,Linden Lea - Hereford,2023-04-17T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.37
751733,Linden Lea - Hereford,2023-04-17T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.23
751733,Linden Lea - Hereford,2023-04-17T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.19
751733,Linden Lea - Hereford,2023-04-17T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-04-17T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
751733,Linden Lea - Hereford,2023-04-17T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-04-17T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
751733,Linden Lea - Hereford,2023-04-17T19:10:00.000+00:00,transformer,,Temperature,C,25.6
751733,Linden Lea - Hereford,2023-04-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-04-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
751733,Linden Lea - Hereford,2023-04-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-04-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
751733,Linden Lea - Hereford,2023-04-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
751733,Linden Lea - Hereford,2023-04-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-04-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-04-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-04-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.5
751733,Linden Lea - Hereford,2023-04-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.05
751733,Linden Lea - Hereford,2023-04-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.84
751733,Linden Lea - Hereford,2023-04-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
751733,Linden Lea - Hereford,2023-04-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
751733,Linden Lea - Hereford,2023-04-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
751733,Linden Lea - Hereford,2023-04-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
751733,Linden Lea - Hereford,2023-04-17T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-04-17T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-04-17T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-04-17T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
751733,Linden Lea - Hereford,2023-04-17T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
751733,Linden Lea - Hereford,2023-04-17T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
751733,Linden Lea - Hereford,2023-04-17T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-04-17T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-04-17T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-04-17T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-04-17T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
751733,Linden Lea - Hereford,2023-04-17T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
751733,Linden Lea - Hereford,2023-04-17T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-04-17T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.02
751733,Linden Lea - Hereford,2023-04-17T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
751733,Linden Lea - Hereford,2023-04-17T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
751733,Linden Lea - Hereford,2023-04-17T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-04-17T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
751733,Linden Lea - Hereford,2023-04-17T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
751733,Linden Lea - Hereford,2023-04-17T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-04-17T19:00:00.000+00:00,transformer,,Temperature,C,25.6
751733,Linden Lea - Hereford,2023-04-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-04-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
751733,Linden Lea - Hereford,2023-04-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-04-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
751733,Linden Lea - Hereford,2023-04-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
751733,Linden Lea - Hereford,2023-04-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
751733,Linden Lea - Hereford,2023-04-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
751733,Linden Lea - Hereford,2023-04-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.16
751733,Linden Lea - Hereford,2023-04-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.12
751733,Linden Lea - Hereford,2023-04-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.46
751733,Linden Lea - Hereford,2023-04-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
751733,Linden Lea - Hereford,2023-04-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
751733,Linden Lea - Hereford,2023-04-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
751733,Linden Lea - Hereford,2023-04-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
751733,Linden Lea - Hereford,2023-04-17T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-04-17T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-04-17T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
751733,Linden Lea - Hereford,2023-04-17T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
751733,Linden Lea - Hereford,2023-04-17T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.35
751733,Linden Lea - Hereford,2023-04-17T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
751733,Linden Lea - Hereford,2023-04-17T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-04-17T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-04-17T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
751733,Linden Lea - Hereford,2023-04-17T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-04-17T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-04-17T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-04-17T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.41
751733,Linden Lea - Hereford,2023-04-17T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.6
751733,Linden Lea - Hereford,2023-04-17T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.8
751733,Linden Lea - Hereford,2023-04-17T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.82
751733,Linden Lea - Hereford,2023-04-17T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
751733,Linden Lea - Hereford,2023-04-17T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
751733,Linden Lea - Hereford,2023-04-17T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-04-17T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-04-17T18:50:00.000+00:00,transformer,,Temperature,C,25.6
751733,Linden Lea - Hereford,2023-04-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
751733,Linden Lea - Hereford,2023-04-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
751733,Linden Lea - Hereford,2023-04-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
751733,Linden Lea - Hereford,2023-04-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-04-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
751733,Linden Lea - Hereford,2023-04-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-04-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.64
751733,Linden Lea - Hereford,2023-04-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.15
751733,Linden Lea - Hereford,2023-04-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.52
751733,Linden Lea - Hereford,2023-04-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
751733,Linden Lea - Hereford,2023-04-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
751733,Linden Lea - Hereford,2023-04-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
751733,Linden Lea - Hereford,2023-04-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
751733,Linden Lea - Hereford,2023-04-17T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-04-17T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-04-17T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
751733,Linden Lea - Hereford,2023-04-17T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
751733,Linden Lea - Hereford,2023-04-17T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.8
751733,Linden Lea - Hereford,2023-04-17T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
751733,Linden Lea - Hereford,2023-04-17T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-04-17T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-04-17T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
751733,Linden Lea - Hereford,2023-04-17T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-04-17T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-04-17T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-04-17T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-04-17T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.28
751733,Linden Lea - Hereford,2023-04-17T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.44
751733,Linden Lea - Hereford,2023-04-17T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.18
751733,Linden Lea - Hereford,2023-04-17T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-04-17T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
751733,Linden Lea - Hereford,2023-04-17T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-04-17T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
751733,Linden Lea - Hereford,2023-04-17T18:40:00.000+00:00,transformer,,Temperature,C,25.6
751733,Linden Lea - Hereford,2023-04-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-04-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
751733,Linden Lea - Hereford,2023-04-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
751733,Linden Lea - Hereford,2023-04-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-04-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
751733,Linden Lea - Hereford,2023-04-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-04-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-04-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
751733,Linden Lea - Hereford,2023-04-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.43
751733,Linden Lea - Hereford,2023-04-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.24
751733,Linden Lea - Hereford,2023-04-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.57
751733,Linden Lea - Hereford,2023-04-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
751733,Linden Lea - Hereford,2023-04-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
751733,Linden Lea - Hereford,2023-04-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
751733,Linden Lea - Hereford,2023-04-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
751733,Linden Lea - Hereford,2023-04-17T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-04-17T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-04-17T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
751733,Linden Lea - Hereford,2023-04-17T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
751733,Linden Lea - Hereford,2023-04-17T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.38
751733,Linden Lea - Hereford,2023-04-17T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.93
751733,Linden Lea - Hereford,2023-04-17T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
751733,Linden Lea - Hereford,2023-04-17T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-04-17T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
751733,Linden Lea - Hereford,2023-04-17T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
751733,Linden Lea - Hereford,2023-04-17T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-04-17T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-04-17T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.21
751733,Linden Lea - Hereford,2023-04-17T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.79
751733,Linden Lea - Hereford,2023-04-17T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.84
751733,Linden Lea - Hereford,2023-04-17T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.19
751733,Linden Lea - Hereford,2023-04-17T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-04-17T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.7
751733,Linden Lea - Hereford,2023-04-17T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
751733,Linden Lea - Hereford,2023-04-17T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-04-17T18:30:00.000+00:00,transformer,,Temperature,C,25.6
751733,Linden Lea - Hereford,2023-04-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
751733,Linden Lea - Hereford,2023-04-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
751733,Linden Lea - Hereford,2023-04-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-04-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
751733,Linden Lea - Hereford,2023-04-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-04-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
751733,Linden Lea - Hereford,2023-04-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-04-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.69
751733,Linden Lea - Hereford,2023-04-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.22
751733,Linden Lea - Hereford,2023-04-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.12
751733,Linden Lea - Hereford,2023-04-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-04-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
751733,Linden Lea - Hereford,2023-04-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
751733,Linden Lea - Hereford,2023-04-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
751733,Linden Lea - Hereford,2023-04-17T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-04-17T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-04-17T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-04-17T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
751733,Linden Lea - Hereford,2023-04-17T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.14
751733,Linden Lea - Hereford,2023-04-17T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.76
751733,Linden Lea - Hereford,2023-04-17T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-04-17T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-04-17T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
751733,Linden Lea - Hereford,2023-04-17T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
751733,Linden Lea - Hereford,2023-04-17T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-04-17T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-04-17T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-04-17T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.54
751733,Linden Lea - Hereford,2023-04-17T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.53
751733,Linden Lea - Hereford,2023-04-17T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.23
751733,Linden Lea - Hereford,2023-04-17T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
751733,Linden Lea - Hereford,2023-04-17T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.5
751733,Linden Lea - Hereford,2023-04-17T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
751733,Linden Lea - Hereford,2023-04-17T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-04-17T18:20:00.000+00:00,transformer,,Temperature,C,25.6
751733,Linden Lea - Hereford,2023-04-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
751733,Linden Lea - Hereford,2023-04-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
751733,Linden Lea - Hereford,2023-04-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
751733,Linden Lea - Hereford,2023-04-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-04-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-04-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.96
751733,Linden Lea - Hereford,2023-04-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.67
751733,Linden Lea - Hereford,2023-04-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.98
751733,Linden Lea - Hereford,2023-04-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
751733,Linden Lea - Hereford,2023-04-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
751733,Linden Lea - Hereford,2023-04-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
751733,Linden Lea - Hereford,2023-04-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
751733,Linden Lea - Hereford,2023-04-17T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-04-17T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-04-17T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
751733,Linden Lea - Hereford,2023-04-17T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
751733,Linden Lea - Hereford,2023-04-17T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.14
751733,Linden Lea - Hereford,2023-04-17T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.36
751733,Linden Lea - Hereford,2023-04-17T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
751733,Linden Lea - Hereford,2023-04-17T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-04-17T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
751733,Linden Lea - Hereford,2023-04-17T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
751733,Linden Lea - Hereford,2023-04-17T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-04-17T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-04-17T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-04-17T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.02
751733,Linden Lea - Hereford,2023-04-17T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
751733,Linden Lea - Hereford,2023-04-17T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
751733,Linden Lea - Hereford,2023-04-17T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
751733,Linden Lea - Hereford,2023-04-17T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.1
751733,Linden Lea - Hereford,2023-04-17T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-04-17T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-04-17T18:10:00.000+00:00,transformer,,Temperature,C,25.6
751733,Linden Lea - Hereford,2023-04-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-04-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
751733,Linden Lea - Hereford,2023-04-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
751733,Linden Lea - Hereford,2023-04-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-04-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
751733,Linden Lea - Hereford,2023-04-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-04-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-04-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-04-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.46
751733,Linden Lea - Hereford,2023-04-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.53
751733,Linden Lea - Hereford,2023-04-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.29
751733,Linden Lea - Hereford,2023-04-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
751733,Linden Lea - Hereford,2023-04-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
751733,Linden Lea - Hereford,2023-04-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
751733,Linden Lea - Hereford,2023-04-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
751733,Linden Lea - Hereford,2023-04-17T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-04-17T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-04-17T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
751733,Linden Lea - Hereford,2023-04-17T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.29
751733,Linden Lea - Hereford,2023-04-17T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.7
751733,Linden Lea - Hereford,2023-04-17T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.34
751733,Linden Lea - Hereford,2023-04-17T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-04-17T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
751733,Linden Lea - Hereford,2023-04-17T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
751733,Linden Lea - Hereford,2023-04-17T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
751733,Linden Lea - Hereford,2023-04-17T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-04-17T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
751733,Linden Lea - Hereford,2023-04-17T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.21
751733,Linden Lea - Hereford,2023-04-17T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.32
751733,Linden Lea - Hereford,2023-04-17T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.2
751733,Linden Lea - Hereford,2023-04-17T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
751733,Linden Lea - Hereford,2023-04-17T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
751733,Linden Lea - Hereford,2023-04-17T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
751733,Linden Lea - Hereford,2023-04-17T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
751733,Linden Lea - Hereford,2023-04-17T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-04-17T18:00:00.000+00:00,transformer,,Temperature,C,25.5
751733,Linden Lea - Hereford,2023-04-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-04-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
751733,Linden Lea - Hereford,2023-04-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
751733,Linden Lea - Hereford,2023-04-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-04-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
751733,Linden Lea - Hereford,2023-04-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-04-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
751733,Linden Lea - Hereford,2023-04-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-04-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.6
751733,Linden Lea - Hereford,2023-04-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.9
751733,Linden Lea - Hereford,2023-04-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.44
751733,Linden Lea - Hereford,2023-04-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
751733,Linden Lea - Hereford,2023-04-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
751733,Linden Lea - Hereford,2023-04-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
751733,Linden Lea - Hereford,2023-04-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
751733,Linden Lea - Hereford,2023-04-17T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-04-17T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-04-17T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-04-17T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
751733,Linden Lea - Hereford,2023-04-17T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.47
751733,Linden Lea - Hereford,2023-04-17T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.14
751733,Linden Lea - Hereford,2023-04-17T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-04-17T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-04-17T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
751733,Linden Lea - Hereford,2023-04-17T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
751733,Linden Lea - Hereford,2023-04-17T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-04-17T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-04-17T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-04-17T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.36
751733,Linden Lea - Hereford,2023-04-17T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.68
751733,Linden Lea - Hereford,2023-04-17T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
751733,Linden Lea - Hereford,2023-04-17T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
751733,Linden Lea - Hereford,2023-04-17T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
751733,Linden Lea - Hereford,2023-04-17T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
751733,Linden Lea - Hereford,2023-04-17T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-04-17T17:50:00.000+00:00,transformer,,Temperature,C,25.5
751733,Linden Lea - Hereford,2023-04-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-04-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
751733,Linden Lea - Hereford,2023-04-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
751733,Linden Lea - Hereford,2023-04-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
751733,Linden Lea - Hereford,2023-04-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-04-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-04-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
751733,Linden Lea - Hereford,2023-04-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.39
751733,Linden Lea - Hereford,2023-04-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.15
751733,Linden Lea - Hereford,2023-04-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
751733,Linden Lea - Hereford,2023-04-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
751733,Linden Lea - Hereford,2023-04-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
751733,Linden Lea - Hereford,2023-04-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
751733,Linden Lea - Hereford,2023-04-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
751733,Linden Lea - Hereford,2023-04-17T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-04-17T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-04-17T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-04-17T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
751733,Linden Lea - Hereford,2023-04-17T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.98
751733,Linden Lea - Hereford,2023-04-17T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
751733,Linden Lea - Hereford,2023-04-17T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-04-17T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
751733,Linden Lea - Hereford,2023-04-17T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
751733,Linden Lea - Hereford,2023-04-17T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
751733,Linden Lea - Hereford,2023-04-17T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-04-17T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-04-17T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.39
751733,Linden Lea - Hereford,2023-04-17T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.27
751733,Linden Lea - Hereford,2023-04-17T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.09
751733,Linden Lea - Hereford,2023-04-17T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
751733,Linden Lea - Hereford,2023-04-17T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-04-17T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
751733,Linden Lea - Hereford,2023-04-17T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
751733,Linden Lea - Hereford,2023-04-17T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-04-17T17:40:00.000+00:00,transformer,,Temperature,C,25.4
751733,Linden Lea - Hereford,2023-04-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-04-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
751733,Linden Lea - Hereford,2023-04-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
