Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
751733,Linden Lea - Hereford,2023-04-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-04-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
751733,Linden Lea - Hereford,2023-04-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-04-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
751733,Linden Lea - Hereford,2023-04-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-04-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.85
751733,Linden Lea - Hereford,2023-04-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.07
751733,Linden Lea - Hereford,2023-04-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.82
751733,Linden Lea - Hereford,2023-04-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
751733,Linden Lea - Hereford,2023-04-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
751733,Linden Lea - Hereford,2023-04-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
751733,Linden Lea - Hereford,2023-04-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
751733,Linden Lea - Hereford,2023-04-17T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-04-17T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-04-17T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-04-17T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
751733,Linden Lea - Hereford,2023-04-17T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.1
751733,Linden Lea - Hereford,2023-04-17T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.37
751733,Linden Lea - Hereford,2023-04-17T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-04-17T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-04-17T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
751733,Linden Lea - Hereford,2023-04-17T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
751733,Linden Lea - Hereford,2023-04-17T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-04-17T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-04-17T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.24
751733,Linden Lea - Hereford,2023-04-17T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.43
751733,Linden Lea - Hereford,2023-04-17T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.34
751733,Linden Lea - Hereford,2023-04-17T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.35
751733,Linden Lea - Hereford,2023-04-17T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-04-17T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
751733,Linden Lea - Hereford,2023-04-17T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
751733,Linden Lea - Hereford,2023-04-17T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
751733,Linden Lea - Hereford,2023-04-17T17:30:00.000+00:00,transformer,,Temperature,C,25.4
751733,Linden Lea - Hereford,2023-04-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-04-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
751733,Linden Lea - Hereford,2023-04-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
751733,Linden Lea - Hereford,2023-04-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-04-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
751733,Linden Lea - Hereford,2023-04-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-04-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-04-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-04-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.73
751733,Linden Lea - Hereford,2023-04-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.43
751733,Linden Lea - Hereford,2023-04-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.72
751733,Linden Lea - Hereford,2023-04-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
751733,Linden Lea - Hereford,2023-04-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
751733,Linden Lea - Hereford,2023-04-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
751733,Linden Lea - Hereford,2023-04-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
751733,Linden Lea - Hereford,2023-04-17T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-04-17T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-04-17T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-04-17T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.38
751733,Linden Lea - Hereford,2023-04-17T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
751733,Linden Lea - Hereford,2023-04-17T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
751733,Linden Lea - Hereford,2023-04-17T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
751733,Linden Lea - Hereford,2023-04-17T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
751733,Linden Lea - Hereford,2023-04-17T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-04-17T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
751733,Linden Lea - Hereford,2023-04-17T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
751733,Linden Lea - Hereford,2023-04-17T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
751733,Linden Lea - Hereford,2023-04-17T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-04-17T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.13
751733,Linden Lea - Hereford,2023-04-17T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.66
751733,Linden Lea - Hereford,2023-04-17T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.87
751733,Linden Lea - Hereford,2023-04-17T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-04-17T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
751733,Linden Lea - Hereford,2023-04-17T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
751733,Linden Lea - Hereford,2023-04-17T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-04-17T17:20:00.000+00:00,transformer,,Temperature,C,25.4
751733,Linden Lea - Hereford,2023-04-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-04-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
751733,Linden Lea - Hereford,2023-04-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
751733,Linden Lea - Hereford,2023-04-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
751733,Linden Lea - Hereford,2023-04-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
751733,Linden Lea - Hereford,2023-04-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-04-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-04-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.51
751733,Linden Lea - Hereford,2023-04-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.56
751733,Linden Lea - Hereford,2023-04-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.85
751733,Linden Lea - Hereford,2023-04-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
751733,Linden Lea - Hereford,2023-04-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
751733,Linden Lea - Hereford,2023-04-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
751733,Linden Lea - Hereford,2023-04-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
751733,Linden Lea - Hereford,2023-04-17T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-04-17T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-04-17T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-17T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.72
751733,Linden Lea - Hereford,2023-04-17T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
751733,Linden Lea - Hereford,2023-04-17T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.45
751733,Linden Lea - Hereford,2023-04-17T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-04-17T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
751733,Linden Lea - Hereford,2023-04-17T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-04-17T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
751733,Linden Lea - Hereford,2023-04-17T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-04-17T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-04-17T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.24
751733,Linden Lea - Hereford,2023-04-17T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.77
751733,Linden Lea - Hereford,2023-04-17T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.19
751733,Linden Lea - Hereford,2023-04-17T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.13
751733,Linden Lea - Hereford,2023-04-17T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-04-17T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.7
751733,Linden Lea - Hereford,2023-04-17T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
751733,Linden Lea - Hereford,2023-04-17T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-04-17T17:10:00.000+00:00,transformer,,Temperature,C,25.4
751733,Linden Lea - Hereford,2023-04-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-04-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
751733,Linden Lea - Hereford,2023-04-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
751733,Linden Lea - Hereford,2023-04-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
751733,Linden Lea - Hereford,2023-04-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-04-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-04-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
751733,Linden Lea - Hereford,2023-04-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.49
751733,Linden Lea - Hereford,2023-04-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.45
751733,Linden Lea - Hereford,2023-04-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.58
751733,Linden Lea - Hereford,2023-04-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
751733,Linden Lea - Hereford,2023-04-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
751733,Linden Lea - Hereford,2023-04-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
751733,Linden Lea - Hereford,2023-04-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
751733,Linden Lea - Hereford,2023-04-17T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-04-17T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-04-17T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-17T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
751733,Linden Lea - Hereford,2023-04-17T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
751733,Linden Lea - Hereford,2023-04-17T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.16
751733,Linden Lea - Hereford,2023-04-17T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
751733,Linden Lea - Hereford,2023-04-17T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-04-17T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-04-17T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
751733,Linden Lea - Hereford,2023-04-17T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-17T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-04-17T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-04-17T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.6
751733,Linden Lea - Hereford,2023-04-17T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.58
751733,Linden Lea - Hereford,2023-04-17T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
751733,Linden Lea - Hereford,2023-04-17T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
751733,Linden Lea - Hereford,2023-04-17T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
751733,Linden Lea - Hereford,2023-04-17T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
751733,Linden Lea - Hereford,2023-04-17T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-04-17T17:00:00.000+00:00,transformer,,Temperature,C,25.4
751733,Linden Lea - Hereford,2023-04-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-04-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
751733,Linden Lea - Hereford,2023-04-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
751733,Linden Lea - Hereford,2023-04-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
751733,Linden Lea - Hereford,2023-04-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-04-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-04-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-04-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.34
751733,Linden Lea - Hereford,2023-04-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.46
751733,Linden Lea - Hereford,2023-04-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.53
751733,Linden Lea - Hereford,2023-04-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
751733,Linden Lea - Hereford,2023-04-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
751733,Linden Lea - Hereford,2023-04-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
751733,Linden Lea - Hereford,2023-04-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
751733,Linden Lea - Hereford,2023-04-17T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-04-17T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-04-17T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-04-17T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.23
751733,Linden Lea - Hereford,2023-04-17T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
751733,Linden Lea - Hereford,2023-04-17T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.46
751733,Linden Lea - Hereford,2023-04-17T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-04-17T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
751733,Linden Lea - Hereford,2023-04-17T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-04-17T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
751733,Linden Lea - Hereford,2023-04-17T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-04-17T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-04-17T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.4
751733,Linden Lea - Hereford,2023-04-17T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.96
751733,Linden Lea - Hereford,2023-04-17T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.71
751733,Linden Lea - Hereford,2023-04-17T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
751733,Linden Lea - Hereford,2023-04-17T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-04-17T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.5
751733,Linden Lea - Hereford,2023-04-17T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
751733,Linden Lea - Hereford,2023-04-17T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-04-17T16:50:00.000+00:00,transformer,,Temperature,C,25.5
751733,Linden Lea - Hereford,2023-04-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-04-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
751733,Linden Lea - Hereford,2023-04-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
751733,Linden Lea - Hereford,2023-04-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-04-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
751733,Linden Lea - Hereford,2023-04-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-04-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-04-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-04-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.19
751733,Linden Lea - Hereford,2023-04-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.56
751733,Linden Lea - Hereford,2023-04-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.27
751733,Linden Lea - Hereford,2023-04-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
751733,Linden Lea - Hereford,2023-04-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
751733,Linden Lea - Hereford,2023-04-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
751733,Linden Lea - Hereford,2023-04-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
751733,Linden Lea - Hereford,2023-04-17T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-04-17T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-04-17T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-04-17T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
751733,Linden Lea - Hereford,2023-04-17T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.61
751733,Linden Lea - Hereford,2023-04-17T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.78
751733,Linden Lea - Hereford,2023-04-17T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.0
751733,Linden Lea - Hereford,2023-04-17T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-04-17T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
751733,Linden Lea - Hereford,2023-04-17T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.4
751733,Linden Lea - Hereford,2023-04-17T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-04-17T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-04-17T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
751733,Linden Lea - Hereford,2023-04-17T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.46
751733,Linden Lea - Hereford,2023-04-17T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.45
751733,Linden Lea - Hereford,2023-04-17T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.64
751733,Linden Lea - Hereford,2023-04-17T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-04-17T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.5
751733,Linden Lea - Hereford,2023-04-17T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
751733,Linden Lea - Hereford,2023-04-17T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
751733,Linden Lea - Hereford,2023-04-17T16:40:00.000+00:00,transformer,,Temperature,C,25.5
751733,Linden Lea - Hereford,2023-04-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-04-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
751733,Linden Lea - Hereford,2023-04-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
751733,Linden Lea - Hereford,2023-04-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
751733,Linden Lea - Hereford,2023-04-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-04-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-04-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
751733,Linden Lea - Hereford,2023-04-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.37
751733,Linden Lea - Hereford,2023-04-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.06
751733,Linden Lea - Hereford,2023-04-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.42
751733,Linden Lea - Hereford,2023-04-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
751733,Linden Lea - Hereford,2023-04-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
751733,Linden Lea - Hereford,2023-04-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
751733,Linden Lea - Hereford,2023-04-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
751733,Linden Lea - Hereford,2023-04-17T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-04-17T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-04-17T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-04-17T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
751733,Linden Lea - Hereford,2023-04-17T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.59
751733,Linden Lea - Hereford,2023-04-17T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.32
751733,Linden Lea - Hereford,2023-04-17T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,84.9
751733,Linden Lea - Hereford,2023-04-17T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-04-17T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
751733,Linden Lea - Hereford,2023-04-17T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.4
751733,Linden Lea - Hereford,2023-04-17T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-04-17T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-04-17T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-04-17T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.65
751733,Linden Lea - Hereford,2023-04-17T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.08
751733,Linden Lea - Hereford,2023-04-17T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.07
751733,Linden Lea - Hereford,2023-04-17T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
751733,Linden Lea - Hereford,2023-04-17T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.4
751733,Linden Lea - Hereford,2023-04-17T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
751733,Linden Lea - Hereford,2023-04-17T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
751733,Linden Lea - Hereford,2023-04-17T16:30:00.000+00:00,transformer,,Temperature,C,25.5
751733,Linden Lea - Hereford,2023-04-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-04-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
751733,Linden Lea - Hereford,2023-04-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
751733,Linden Lea - Hereford,2023-04-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-04-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
751733,Linden Lea - Hereford,2023-04-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
751733,Linden Lea - Hereford,2023-04-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-04-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-04-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.31
751733,Linden Lea - Hereford,2023-04-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.66
751733,Linden Lea - Hereford,2023-04-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.4
751733,Linden Lea - Hereford,2023-04-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
751733,Linden Lea - Hereford,2023-04-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
751733,Linden Lea - Hereford,2023-04-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
751733,Linden Lea - Hereford,2023-04-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
751733,Linden Lea - Hereford,2023-04-17T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-04-17T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-04-17T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-04-17T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
751733,Linden Lea - Hereford,2023-04-17T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
751733,Linden Lea - Hereford,2023-04-17T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.56
751733,Linden Lea - Hereford,2023-04-17T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
751733,Linden Lea - Hereford,2023-04-17T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-04-17T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
751733,Linden Lea - Hereford,2023-04-17T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.7
751733,Linden Lea - Hereford,2023-04-17T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-04-17T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
751733,Linden Lea - Hereford,2023-04-17T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.51
751733,Linden Lea - Hereford,2023-04-17T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.13
751733,Linden Lea - Hereford,2023-04-17T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.66
751733,Linden Lea - Hereford,2023-04-17T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.32
751733,Linden Lea - Hereford,2023-04-17T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
751733,Linden Lea - Hereford,2023-04-17T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.0
751733,Linden Lea - Hereford,2023-04-17T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
751733,Linden Lea - Hereford,2023-04-17T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
751733,Linden Lea - Hereford,2023-04-17T16:20:00.000+00:00,transformer,,Temperature,C,25.5
751733,Linden Lea - Hereford,2023-04-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-04-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
751733,Linden Lea - Hereford,2023-04-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
751733,Linden Lea - Hereford,2023-04-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-04-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
751733,Linden Lea - Hereford,2023-04-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-04-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-04-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
751733,Linden Lea - Hereford,2023-04-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.85
751733,Linden Lea - Hereford,2023-04-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.36
751733,Linden Lea - Hereford,2023-04-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.88
751733,Linden Lea - Hereford,2023-04-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
751733,Linden Lea - Hereford,2023-04-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
751733,Linden Lea - Hereford,2023-04-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
751733,Linden Lea - Hereford,2023-04-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
751733,Linden Lea - Hereford,2023-04-17T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-04-17T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-04-17T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-17T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
751733,Linden Lea - Hereford,2023-04-17T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
751733,Linden Lea - Hereford,2023-04-17T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.82
751733,Linden Lea - Hereford,2023-04-17T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
751733,Linden Lea - Hereford,2023-04-17T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-04-17T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-04-17T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.5
751733,Linden Lea - Hereford,2023-04-17T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
751733,Linden Lea - Hereford,2023-04-17T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-04-17T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-04-17T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.36
751733,Linden Lea - Hereford,2023-04-17T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.59
751733,Linden Lea - Hereford,2023-04-17T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.2
751733,Linden Lea - Hereford,2023-04-17T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
751733,Linden Lea - Hereford,2023-04-17T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.6
751733,Linden Lea - Hereford,2023-04-17T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
751733,Linden Lea - Hereford,2023-04-17T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
751733,Linden Lea - Hereford,2023-04-17T16:10:00.000+00:00,transformer,,Temperature,C,25.4
751733,Linden Lea - Hereford,2023-04-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-04-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
751733,Linden Lea - Hereford,2023-04-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
751733,Linden Lea - Hereford,2023-04-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-04-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
751733,Linden Lea - Hereford,2023-04-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
751733,Linden Lea - Hereford,2023-04-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-04-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-04-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.61
751733,Linden Lea - Hereford,2023-04-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.95
751733,Linden Lea - Hereford,2023-04-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.02
751733,Linden Lea - Hereford,2023-04-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
751733,Linden Lea - Hereford,2023-04-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
751733,Linden Lea - Hereford,2023-04-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
751733,Linden Lea - Hereford,2023-04-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
751733,Linden Lea - Hereford,2023-04-17T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-04-17T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-04-17T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-04-17T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
751733,Linden Lea - Hereford,2023-04-17T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.83
751733,Linden Lea - Hereford,2023-04-17T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.4
751733,Linden Lea - Hereford,2023-04-17T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-04-17T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-04-17T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-04-17T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
751733,Linden Lea - Hereford,2023-04-17T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-04-17T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
751733,Linden Lea - Hereford,2023-04-17T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.22
751733,Linden Lea - Hereford,2023-04-17T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.57
751733,Linden Lea - Hereford,2023-04-17T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.68
751733,Linden Lea - Hereford,2023-04-17T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.85
751733,Linden Lea - Hereford,2023-04-17T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
751733,Linden Lea - Hereford,2023-04-17T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.9
751733,Linden Lea - Hereford,2023-04-17T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
751733,Linden Lea - Hereford,2023-04-17T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-04-17T16:00:00.000+00:00,transformer,,Temperature,C,25.2
751733,Linden Lea - Hereford,2023-04-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
751733,Linden Lea - Hereford,2023-04-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-04-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
751733,Linden Lea - Hereford,2023-04-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
751733,Linden Lea - Hereford,2023-04-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-04-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-04-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-04-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.58
751733,Linden Lea - Hereford,2023-04-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.51
751733,Linden Lea - Hereford,2023-04-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.26
751733,Linden Lea - Hereford,2023-04-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
751733,Linden Lea - Hereford,2023-04-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
751733,Linden Lea - Hereford,2023-04-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
751733,Linden Lea - Hereford,2023-04-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
751733,Linden Lea - Hereford,2023-04-17T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-04-17T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-04-17T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-04-17T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
751733,Linden Lea - Hereford,2023-04-17T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.44
751733,Linden Lea - Hereford,2023-04-17T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
751733,Linden Lea - Hereford,2023-04-17T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-04-17T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-04-17T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
751733,Linden Lea - Hereford,2023-04-17T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
751733,Linden Lea - Hereford,2023-04-17T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-17T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-04-17T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-04-17T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.61
751733,Linden Lea - Hereford,2023-04-17T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
751733,Linden Lea - Hereford,2023-04-17T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.52
751733,Linden Lea - Hereford,2023-04-17T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
751733,Linden Lea - Hereford,2023-04-17T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.7
751733,Linden Lea - Hereford,2023-04-17T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
751733,Linden Lea - Hereford,2023-04-17T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-04-17T15:50:00.000+00:00,transformer,,Temperature,C,25.1
751733,Linden Lea - Hereford,2023-04-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
751733,Linden Lea - Hereford,2023-04-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
751733,Linden Lea - Hereford,2023-04-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
751733,Linden Lea - Hereford,2023-04-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-04-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-04-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-04-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.6
751733,Linden Lea - Hereford,2023-04-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.15
751733,Linden Lea - Hereford,2023-04-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.8
751733,Linden Lea - Hereford,2023-04-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
751733,Linden Lea - Hereford,2023-04-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
751733,Linden Lea - Hereford,2023-04-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
751733,Linden Lea - Hereford,2023-04-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
751733,Linden Lea - Hereford,2023-04-17T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-04-17T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-04-17T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-04-17T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
751733,Linden Lea - Hereford,2023-04-17T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
751733,Linden Lea - Hereford,2023-04-17T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
751733,Linden Lea - Hereford,2023-04-17T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-04-17T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-04-17T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
751733,Linden Lea - Hereford,2023-04-17T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-04-17T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-04-17T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-17T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-04-17T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.42
751733,Linden Lea - Hereford,2023-04-17T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.62
751733,Linden Lea - Hereford,2023-04-17T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
751733,Linden Lea - Hereford,2023-04-17T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-04-17T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-04-17T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
751733,Linden Lea - Hereford,2023-04-17T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-04-17T15:40:00.000+00:00,transformer,,Temperature,C,25.0
751733,Linden Lea - Hereford,2023-04-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
751733,Linden Lea - Hereford,2023-04-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
751733,Linden Lea - Hereford,2023-04-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
751733,Linden Lea - Hereford,2023-04-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-04-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-04-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-04-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.04
751733,Linden Lea - Hereford,2023-04-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.62
751733,Linden Lea - Hereford,2023-04-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.26
751733,Linden Lea - Hereford,2023-04-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
751733,Linden Lea - Hereford,2023-04-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
751733,Linden Lea - Hereford,2023-04-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
751733,Linden Lea - Hereford,2023-04-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
751733,Linden Lea - Hereford,2023-04-17T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-04-17T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-04-17T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-04-17T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
751733,Linden Lea - Hereford,2023-04-17T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.08
751733,Linden Lea - Hereford,2023-04-17T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.77
751733,Linden Lea - Hereford,2023-04-17T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-04-17T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
751733,Linden Lea - Hereford,2023-04-17T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
751733,Linden Lea - Hereford,2023-04-17T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-04-17T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-04-17T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
751733,Linden Lea - Hereford,2023-04-17T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
751733,Linden Lea - Hereford,2023-04-17T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.55
751733,Linden Lea - Hereford,2023-04-17T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.27
751733,Linden Lea - Hereford,2023-04-17T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
751733,Linden Lea - Hereford,2023-04-17T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-04-17T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
751733,Linden Lea - Hereford,2023-04-17T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
751733,Linden Lea - Hereford,2023-04-17T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-04-17T15:30:00.000+00:00,transformer,,Temperature,C,25.1
751733,Linden Lea - Hereford,2023-04-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
751733,Linden Lea - Hereford,2023-04-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
751733,Linden Lea - Hereford,2023-04-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
751733,Linden Lea - Hereford,2023-04-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-04-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
751733,Linden Lea - Hereford,2023-04-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
751733,Linden Lea - Hereford,2023-04-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.17
751733,Linden Lea - Hereford,2023-04-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.35
751733,Linden Lea - Hereford,2023-04-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.58
751733,Linden Lea - Hereford,2023-04-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
751733,Linden Lea - Hereford,2023-04-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
751733,Linden Lea - Hereford,2023-04-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
751733,Linden Lea - Hereford,2023-04-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
751733,Linden Lea - Hereford,2023-04-17T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-04-17T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-04-17T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-04-17T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
751733,Linden Lea - Hereford,2023-04-17T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
751733,Linden Lea - Hereford,2023-04-17T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
751733,Linden Lea - Hereford,2023-04-17T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-04-17T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-04-17T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
751733,Linden Lea - Hereford,2023-04-17T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-04-17T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-17T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
