Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-17T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.42
751733,Linden Lea - Hereford,2023-04-17T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
751733,Linden Lea - Hereford,2023-04-17T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-04-17T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-04-17T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
751733,Linden Lea - Hereford,2023-04-17T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-04-17T08:30:00.000+00:00,transformer,,Temperature,C,23.0
751733,Linden Lea - Hereford,2023-04-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-04-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
751733,Linden Lea - Hereford,2023-04-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-04-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
751733,Linden Lea - Hereford,2023-04-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-04-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
751733,Linden Lea - Hereford,2023-04-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
751733,Linden Lea - Hereford,2023-04-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-04-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.05
751733,Linden Lea - Hereford,2023-04-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.45
751733,Linden Lea - Hereford,2023-04-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.67
751733,Linden Lea - Hereford,2023-04-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-04-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
751733,Linden Lea - Hereford,2023-04-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
751733,Linden Lea - Hereford,2023-04-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
751733,Linden Lea - Hereford,2023-04-17T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-04-17T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-04-17T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-04-17T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
751733,Linden Lea - Hereford,2023-04-17T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.34
751733,Linden Lea - Hereford,2023-04-17T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
751733,Linden Lea - Hereford,2023-04-17T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
751733,Linden Lea - Hereford,2023-04-17T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-04-17T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
751733,Linden Lea - Hereford,2023-04-17T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-04-17T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-04-17T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-04-17T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-04-17T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
751733,Linden Lea - Hereford,2023-04-17T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
751733,Linden Lea - Hereford,2023-04-17T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
751733,Linden Lea - Hereford,2023-04-17T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-04-17T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
751733,Linden Lea - Hereford,2023-04-17T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-04-17T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-04-17T08:20:00.000+00:00,transformer,,Temperature,C,22.9
751733,Linden Lea - Hereford,2023-04-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
751733,Linden Lea - Hereford,2023-04-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
751733,Linden Lea - Hereford,2023-04-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
751733,Linden Lea - Hereford,2023-04-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-04-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
751733,Linden Lea - Hereford,2023-04-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.2
751733,Linden Lea - Hereford,2023-04-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.47
751733,Linden Lea - Hereford,2023-04-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.24
751733,Linden Lea - Hereford,2023-04-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
751733,Linden Lea - Hereford,2023-04-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
751733,Linden Lea - Hereford,2023-04-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
751733,Linden Lea - Hereford,2023-04-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-04-17T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-04-17T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-04-17T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-04-17T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
751733,Linden Lea - Hereford,2023-04-17T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
751733,Linden Lea - Hereford,2023-04-17T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.71
751733,Linden Lea - Hereford,2023-04-17T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-04-17T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-04-17T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-04-17T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-04-17T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-04-17T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-04-17T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-04-17T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
751733,Linden Lea - Hereford,2023-04-17T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
751733,Linden Lea - Hereford,2023-04-17T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
751733,Linden Lea - Hereford,2023-04-17T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-04-17T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
751733,Linden Lea - Hereford,2023-04-17T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-04-17T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-04-17T08:10:00.000+00:00,transformer,,Temperature,C,22.9
751733,Linden Lea - Hereford,2023-04-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
751733,Linden Lea - Hereford,2023-04-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
751733,Linden Lea - Hereford,2023-04-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
751733,Linden Lea - Hereford,2023-04-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-04-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-04-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-04-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.2
751733,Linden Lea - Hereford,2023-04-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.98
751733,Linden Lea - Hereford,2023-04-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.13
751733,Linden Lea - Hereford,2023-04-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
751733,Linden Lea - Hereford,2023-04-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
751733,Linden Lea - Hereford,2023-04-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
751733,Linden Lea - Hereford,2023-04-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
751733,Linden Lea - Hereford,2023-04-17T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-04-17T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-04-17T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-04-17T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
751733,Linden Lea - Hereford,2023-04-17T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
751733,Linden Lea - Hereford,2023-04-17T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
751733,Linden Lea - Hereford,2023-04-17T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
751733,Linden Lea - Hereford,2023-04-17T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
751733,Linden Lea - Hereford,2023-04-17T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-04-17T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-04-17T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
751733,Linden Lea - Hereford,2023-04-17T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
751733,Linden Lea - Hereford,2023-04-17T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-04-17T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
751733,Linden Lea - Hereford,2023-04-17T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.4
751733,Linden Lea - Hereford,2023-04-17T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
751733,Linden Lea - Hereford,2023-04-17T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-04-17T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-04-17T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
751733,Linden Lea - Hereford,2023-04-17T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-04-17T08:00:00.000+00:00,transformer,,Temperature,C,22.9
751733,Linden Lea - Hereford,2023-04-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
751733,Linden Lea - Hereford,2023-04-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-04-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
751733,Linden Lea - Hereford,2023-04-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
751733,Linden Lea - Hereford,2023-04-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
751733,Linden Lea - Hereford,2023-04-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-04-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-04-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,6.4
751733,Linden Lea - Hereford,2023-04-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.35
751733,Linden Lea - Hereford,2023-04-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.89
751733,Linden Lea - Hereford,2023-04-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
751733,Linden Lea - Hereford,2023-04-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-04-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
751733,Linden Lea - Hereford,2023-04-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
751733,Linden Lea - Hereford,2023-04-17T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-04-17T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-04-17T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-04-17T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
751733,Linden Lea - Hereford,2023-04-17T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
751733,Linden Lea - Hereford,2023-04-17T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
751733,Linden Lea - Hereford,2023-04-17T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-04-17T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
751733,Linden Lea - Hereford,2023-04-17T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-04-17T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-04-17T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-04-17T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-04-17T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-04-17T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
751733,Linden Lea - Hereford,2023-04-17T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
751733,Linden Lea - Hereford,2023-04-17T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.9
751733,Linden Lea - Hereford,2023-04-17T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
751733,Linden Lea - Hereford,2023-04-17T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-04-17T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
751733,Linden Lea - Hereford,2023-04-17T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
751733,Linden Lea - Hereford,2023-04-17T07:50:00.000+00:00,transformer,,Temperature,C,22.8
751733,Linden Lea - Hereford,2023-04-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
751733,Linden Lea - Hereford,2023-04-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-04-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
751733,Linden Lea - Hereford,2023-04-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
751733,Linden Lea - Hereford,2023-04-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-04-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-04-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-04-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.65
751733,Linden Lea - Hereford,2023-04-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.37
751733,Linden Lea - Hereford,2023-04-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.19
751733,Linden Lea - Hereford,2023-04-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
751733,Linden Lea - Hereford,2023-04-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-04-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
751733,Linden Lea - Hereford,2023-04-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
751733,Linden Lea - Hereford,2023-04-17T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-04-17T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-17T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-17T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
751733,Linden Lea - Hereford,2023-04-17T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
751733,Linden Lea - Hereford,2023-04-17T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.26
751733,Linden Lea - Hereford,2023-04-17T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
751733,Linden Lea - Hereford,2023-04-17T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
751733,Linden Lea - Hereford,2023-04-17T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-04-17T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-04-17T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
751733,Linden Lea - Hereford,2023-04-17T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-04-17T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-04-17T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
751733,Linden Lea - Hereford,2023-04-17T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
751733,Linden Lea - Hereford,2023-04-17T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
751733,Linden Lea - Hereford,2023-04-17T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-04-17T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-04-17T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-04-17T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-04-17T07:40:00.000+00:00,transformer,,Temperature,C,22.8
751733,Linden Lea - Hereford,2023-04-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
751733,Linden Lea - Hereford,2023-04-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
751733,Linden Lea - Hereford,2023-04-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
751733,Linden Lea - Hereford,2023-04-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-04-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-04-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-04-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.79
751733,Linden Lea - Hereford,2023-04-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.56
751733,Linden Lea - Hereford,2023-04-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.43
751733,Linden Lea - Hereford,2023-04-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-04-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-04-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
751733,Linden Lea - Hereford,2023-04-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
751733,Linden Lea - Hereford,2023-04-17T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-04-17T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-17T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-17T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
751733,Linden Lea - Hereford,2023-04-17T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
751733,Linden Lea - Hereford,2023-04-17T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
751733,Linden Lea - Hereford,2023-04-17T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-04-17T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-04-17T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-04-17T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-04-17T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-04-17T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
751733,Linden Lea - Hereford,2023-04-17T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-04-17T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
751733,Linden Lea - Hereford,2023-04-17T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
751733,Linden Lea - Hereford,2023-04-17T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
751733,Linden Lea - Hereford,2023-04-17T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-04-17T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
751733,Linden Lea - Hereford,2023-04-17T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-04-17T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-04-17T07:30:00.000+00:00,transformer,,Temperature,C,22.7
751733,Linden Lea - Hereford,2023-04-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
751733,Linden Lea - Hereford,2023-04-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
751733,Linden Lea - Hereford,2023-04-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
751733,Linden Lea - Hereford,2023-04-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
751733,Linden Lea - Hereford,2023-04-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
751733,Linden Lea - Hereford,2023-04-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-04-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.11
751733,Linden Lea - Hereford,2023-04-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.1
751733,Linden Lea - Hereford,2023-04-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.49
751733,Linden Lea - Hereford,2023-04-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
751733,Linden Lea - Hereford,2023-04-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-04-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
751733,Linden Lea - Hereford,2023-04-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
751733,Linden Lea - Hereford,2023-04-17T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-04-17T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-04-17T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-04-17T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
751733,Linden Lea - Hereford,2023-04-17T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
751733,Linden Lea - Hereford,2023-04-17T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
751733,Linden Lea - Hereford,2023-04-17T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-04-17T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-04-17T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-04-17T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-04-17T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-04-17T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-04-17T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-04-17T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
751733,Linden Lea - Hereford,2023-04-17T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
751733,Linden Lea - Hereford,2023-04-17T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
751733,Linden Lea - Hereford,2023-04-17T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-04-17T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-04-17T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-04-17T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-04-17T07:20:00.000+00:00,transformer,,Temperature,C,22.6
751733,Linden Lea - Hereford,2023-04-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
751733,Linden Lea - Hereford,2023-04-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
751733,Linden Lea - Hereford,2023-04-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
751733,Linden Lea - Hereford,2023-04-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-04-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-04-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-04-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.67
751733,Linden Lea - Hereford,2023-04-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.13
751733,Linden Lea - Hereford,2023-04-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.78
751733,Linden Lea - Hereford,2023-04-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-04-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-04-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
751733,Linden Lea - Hereford,2023-04-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
751733,Linden Lea - Hereford,2023-04-17T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-04-17T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-04-17T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-04-17T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
751733,Linden Lea - Hereford,2023-04-17T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
751733,Linden Lea - Hereford,2023-04-17T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
751733,Linden Lea - Hereford,2023-04-17T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-04-17T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
751733,Linden Lea - Hereford,2023-04-17T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-04-17T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-04-17T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
751733,Linden Lea - Hereford,2023-04-17T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-04-17T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
751733,Linden Lea - Hereford,2023-04-17T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
751733,Linden Lea - Hereford,2023-04-17T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
751733,Linden Lea - Hereford,2023-04-17T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
751733,Linden Lea - Hereford,2023-04-17T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-04-17T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-04-17T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-04-17T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-04-17T07:10:00.000+00:00,transformer,,Temperature,C,22.5
751733,Linden Lea - Hereford,2023-04-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-04-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
751733,Linden Lea - Hereford,2023-04-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
751733,Linden Lea - Hereford,2023-04-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-04-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
751733,Linden Lea - Hereford,2023-04-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-04-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-04-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.96
751733,Linden Lea - Hereford,2023-04-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.44
751733,Linden Lea - Hereford,2023-04-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.8
751733,Linden Lea - Hereford,2023-04-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
751733,Linden Lea - Hereford,2023-04-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-04-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
751733,Linden Lea - Hereford,2023-04-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
751733,Linden Lea - Hereford,2023-04-17T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-04-17T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-04-17T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-04-17T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
751733,Linden Lea - Hereford,2023-04-17T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
751733,Linden Lea - Hereford,2023-04-17T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
751733,Linden Lea - Hereford,2023-04-17T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-04-17T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-04-17T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-04-17T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-04-17T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-04-17T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-04-17T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-04-17T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
751733,Linden Lea - Hereford,2023-04-17T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.58
751733,Linden Lea - Hereford,2023-04-17T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
751733,Linden Lea - Hereford,2023-04-17T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-04-17T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-04-17T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-04-17T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-04-17T07:00:00.000+00:00,transformer,,Temperature,C,22.4
751733,Linden Lea - Hereford,2023-04-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-04-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
751733,Linden Lea - Hereford,2023-04-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
751733,Linden Lea - Hereford,2023-04-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-04-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
751733,Linden Lea - Hereford,2023-04-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-04-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-04-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-04-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.94
751733,Linden Lea - Hereford,2023-04-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.21
751733,Linden Lea - Hereford,2023-04-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.68
751733,Linden Lea - Hereford,2023-04-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-04-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
751733,Linden Lea - Hereford,2023-04-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
751733,Linden Lea - Hereford,2023-04-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
751733,Linden Lea - Hereford,2023-04-17T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-04-17T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-04-17T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-04-17T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
751733,Linden Lea - Hereford,2023-04-17T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
751733,Linden Lea - Hereford,2023-04-17T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.28
751733,Linden Lea - Hereford,2023-04-17T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
751733,Linden Lea - Hereford,2023-04-17T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-04-17T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-04-17T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
751733,Linden Lea - Hereford,2023-04-17T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-17T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-04-17T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-04-17T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
751733,Linden Lea - Hereford,2023-04-17T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.19
751733,Linden Lea - Hereford,2023-04-17T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
751733,Linden Lea - Hereford,2023-04-17T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
751733,Linden Lea - Hereford,2023-04-17T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-04-17T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
751733,Linden Lea - Hereford,2023-04-17T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-04-17T06:50:00.000+00:00,transformer,,Temperature,C,22.3
751733,Linden Lea - Hereford,2023-04-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
751733,Linden Lea - Hereford,2023-04-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
751733,Linden Lea - Hereford,2023-04-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-04-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
751733,Linden Lea - Hereford,2023-04-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-04-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-04-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.69
751733,Linden Lea - Hereford,2023-04-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.43
751733,Linden Lea - Hereford,2023-04-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.92
751733,Linden Lea - Hereford,2023-04-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-04-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
751733,Linden Lea - Hereford,2023-04-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
751733,Linden Lea - Hereford,2023-04-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
751733,Linden Lea - Hereford,2023-04-17T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-04-17T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-04-17T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-04-17T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
751733,Linden Lea - Hereford,2023-04-17T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.37
751733,Linden Lea - Hereford,2023-04-17T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.15
751733,Linden Lea - Hereford,2023-04-17T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
751733,Linden Lea - Hereford,2023-04-17T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
751733,Linden Lea - Hereford,2023-04-17T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
751733,Linden Lea - Hereford,2023-04-17T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
751733,Linden Lea - Hereford,2023-04-17T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-04-17T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-04-17T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.2
751733,Linden Lea - Hereford,2023-04-17T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
751733,Linden Lea - Hereford,2023-04-17T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.9
751733,Linden Lea - Hereford,2023-04-17T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
751733,Linden Lea - Hereford,2023-04-17T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-04-17T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-04-17T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
751733,Linden Lea - Hereford,2023-04-17T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-04-17T06:40:00.000+00:00,transformer,,Temperature,C,22.1
751733,Linden Lea - Hereford,2023-04-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
751733,Linden Lea - Hereford,2023-04-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
751733,Linden Lea - Hereford,2023-04-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
751733,Linden Lea - Hereford,2023-04-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-04-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
751733,Linden Lea - Hereford,2023-04-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-04-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.54
751733,Linden Lea - Hereford,2023-04-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.27
751733,Linden Lea - Hereford,2023-04-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.81
751733,Linden Lea - Hereford,2023-04-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
751733,Linden Lea - Hereford,2023-04-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
751733,Linden Lea - Hereford,2023-04-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
751733,Linden Lea - Hereford,2023-04-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
751733,Linden Lea - Hereford,2023-04-17T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-04-17T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-04-17T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-04-17T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
751733,Linden Lea - Hereford,2023-04-17T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.57
751733,Linden Lea - Hereford,2023-04-17T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.2
751733,Linden Lea - Hereford,2023-04-17T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
751733,Linden Lea - Hereford,2023-04-17T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-04-17T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
751733,Linden Lea - Hereford,2023-04-17T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-04-17T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-04-17T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-04-17T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
751733,Linden Lea - Hereford,2023-04-17T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
751733,Linden Lea - Hereford,2023-04-17T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
751733,Linden Lea - Hereford,2023-04-17T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
751733,Linden Lea - Hereford,2023-04-17T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-04-17T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-04-17T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
751733,Linden Lea - Hereford,2023-04-17T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-04-17T06:30:00.000+00:00,transformer,,Temperature,C,22.1
751733,Linden Lea - Hereford,2023-04-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
751733,Linden Lea - Hereford,2023-04-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
751733,Linden Lea - Hereford,2023-04-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-04-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
751733,Linden Lea - Hereford,2023-04-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-04-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-04-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-04-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.36
751733,Linden Lea - Hereford,2023-04-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.67
751733,Linden Lea - Hereford,2023-04-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.81
751733,Linden Lea - Hereford,2023-04-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
751733,Linden Lea - Hereford,2023-04-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
751733,Linden Lea - Hereford,2023-04-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
751733,Linden Lea - Hereford,2023-04-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
751733,Linden Lea - Hereford,2023-04-17T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-04-17T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-04-17T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-04-17T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
751733,Linden Lea - Hereford,2023-04-17T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
751733,Linden Lea - Hereford,2023-04-17T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
751733,Linden Lea - Hereford,2023-04-17T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-04-17T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-04-17T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-04-17T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-04-17T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-04-17T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-04-17T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
751733,Linden Lea - Hereford,2023-04-17T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
751733,Linden Lea - Hereford,2023-04-17T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.07
751733,Linden Lea - Hereford,2023-04-17T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
751733,Linden Lea - Hereford,2023-04-17T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-04-17T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-04-17T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
751733,Linden Lea - Hereford,2023-04-17T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-04-17T06:20:00.000+00:00,transformer,,Temperature,C,22.0
751733,Linden Lea - Hereford,2023-04-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
751733,Linden Lea - Hereford,2023-04-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
751733,Linden Lea - Hereford,2023-04-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
751733,Linden Lea - Hereford,2023-04-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-04-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-04-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-04-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.19
751733,Linden Lea - Hereford,2023-04-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.42
751733,Linden Lea - Hereford,2023-04-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.27
751733,Linden Lea - Hereford,2023-04-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-04-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
751733,Linden Lea - Hereford,2023-04-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
751733,Linden Lea - Hereford,2023-04-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
751733,Linden Lea - Hereford,2023-04-17T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-17T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-04-17T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
