Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-04-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
751733,Linden Lea - Hereford,2023-04-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
751733,Linden Lea - Hereford,2023-04-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
751733,Linden Lea - Hereford,2023-04-18T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-18T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-18T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-04-18T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
751733,Linden Lea - Hereford,2023-04-18T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
751733,Linden Lea - Hereford,2023-04-18T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
751733,Linden Lea - Hereford,2023-04-18T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-04-18T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
751733,Linden Lea - Hereford,2023-04-18T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-04-18T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-04-18T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-04-18T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-04-18T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-04-18T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.27
751733,Linden Lea - Hereford,2023-04-18T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
751733,Linden Lea - Hereford,2023-04-18T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
751733,Linden Lea - Hereford,2023-04-18T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-04-18T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-04-18T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-04-18T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-04-18T21:00:00.000+00:00,transformer,,Temperature,C,20.2
751733,Linden Lea - Hereford,2023-04-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-04-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
751733,Linden Lea - Hereford,2023-04-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-04-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
751733,Linden Lea - Hereford,2023-04-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
751733,Linden Lea - Hereford,2023-04-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-04-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
751733,Linden Lea - Hereford,2023-04-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-04-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.4
751733,Linden Lea - Hereford,2023-04-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.35
751733,Linden Lea - Hereford,2023-04-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.12
751733,Linden Lea - Hereford,2023-04-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-04-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
751733,Linden Lea - Hereford,2023-04-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
751733,Linden Lea - Hereford,2023-04-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
751733,Linden Lea - Hereford,2023-04-18T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-18T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-04-18T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-04-18T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
751733,Linden Lea - Hereford,2023-04-18T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
751733,Linden Lea - Hereford,2023-04-18T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
751733,Linden Lea - Hereford,2023-04-18T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-04-18T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
751733,Linden Lea - Hereford,2023-04-18T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-04-18T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-04-18T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-04-18T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-04-18T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-04-18T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.73
751733,Linden Lea - Hereford,2023-04-18T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
751733,Linden Lea - Hereford,2023-04-18T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
751733,Linden Lea - Hereford,2023-04-18T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-04-18T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-04-18T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
751733,Linden Lea - Hereford,2023-04-18T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-04-18T20:50:00.000+00:00,transformer,,Temperature,C,20.2
751733,Linden Lea - Hereford,2023-04-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-04-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
751733,Linden Lea - Hereford,2023-04-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-04-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
751733,Linden Lea - Hereford,2023-04-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
751733,Linden Lea - Hereford,2023-04-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-04-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-04-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.06
751733,Linden Lea - Hereford,2023-04-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.41
751733,Linden Lea - Hereford,2023-04-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.49
751733,Linden Lea - Hereford,2023-04-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
751733,Linden Lea - Hereford,2023-04-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
751733,Linden Lea - Hereford,2023-04-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
751733,Linden Lea - Hereford,2023-04-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
751733,Linden Lea - Hereford,2023-04-18T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-04-18T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-04-18T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-18T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.73
751733,Linden Lea - Hereford,2023-04-18T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
751733,Linden Lea - Hereford,2023-04-18T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
751733,Linden Lea - Hereford,2023-04-18T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
751733,Linden Lea - Hereford,2023-04-18T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
751733,Linden Lea - Hereford,2023-04-18T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-04-18T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
751733,Linden Lea - Hereford,2023-04-18T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
751733,Linden Lea - Hereford,2023-04-18T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
751733,Linden Lea - Hereford,2023-04-18T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-04-18T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
751733,Linden Lea - Hereford,2023-04-18T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
751733,Linden Lea - Hereford,2023-04-18T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
751733,Linden Lea - Hereford,2023-04-18T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-04-18T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-04-18T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-04-18T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-04-18T20:40:00.000+00:00,transformer,,Temperature,C,20.3
751733,Linden Lea - Hereford,2023-04-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-04-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
751733,Linden Lea - Hereford,2023-04-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-04-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
751733,Linden Lea - Hereford,2023-04-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
751733,Linden Lea - Hereford,2023-04-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
751733,Linden Lea - Hereford,2023-04-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
751733,Linden Lea - Hereford,2023-04-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
751733,Linden Lea - Hereford,2023-04-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.03
751733,Linden Lea - Hereford,2023-04-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.64
751733,Linden Lea - Hereford,2023-04-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.96
751733,Linden Lea - Hereford,2023-04-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
751733,Linden Lea - Hereford,2023-04-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
751733,Linden Lea - Hereford,2023-04-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
751733,Linden Lea - Hereford,2023-04-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
751733,Linden Lea - Hereford,2023-04-18T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-04-18T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-04-18T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
751733,Linden Lea - Hereford,2023-04-18T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
751733,Linden Lea - Hereford,2023-04-18T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
751733,Linden Lea - Hereford,2023-04-18T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
751733,Linden Lea - Hereford,2023-04-18T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-04-18T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-04-18T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-04-18T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-04-18T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-04-18T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-04-18T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-04-18T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
751733,Linden Lea - Hereford,2023-04-18T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
751733,Linden Lea - Hereford,2023-04-18T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
751733,Linden Lea - Hereford,2023-04-18T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-04-18T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-04-18T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-04-18T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-04-18T20:30:00.000+00:00,transformer,,Temperature,C,20.4
751733,Linden Lea - Hereford,2023-04-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
751733,Linden Lea - Hereford,2023-04-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-04-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
751733,Linden Lea - Hereford,2023-04-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-04-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
751733,Linden Lea - Hereford,2023-04-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-04-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-04-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-04-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.01
751733,Linden Lea - Hereford,2023-04-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.69
751733,Linden Lea - Hereford,2023-04-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.22
751733,Linden Lea - Hereford,2023-04-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
751733,Linden Lea - Hereford,2023-04-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
751733,Linden Lea - Hereford,2023-04-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
751733,Linden Lea - Hereford,2023-04-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
751733,Linden Lea - Hereford,2023-04-18T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-04-18T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-04-18T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-04-18T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
751733,Linden Lea - Hereford,2023-04-18T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
751733,Linden Lea - Hereford,2023-04-18T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.77
751733,Linden Lea - Hereford,2023-04-18T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
751733,Linden Lea - Hereford,2023-04-18T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-04-18T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-04-18T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
751733,Linden Lea - Hereford,2023-04-18T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-04-18T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-04-18T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-04-18T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
751733,Linden Lea - Hereford,2023-04-18T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.86
751733,Linden Lea - Hereford,2023-04-18T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.3
751733,Linden Lea - Hereford,2023-04-18T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-04-18T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-04-18T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-04-18T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-04-18T20:20:00.000+00:00,transformer,,Temperature,C,20.5
751733,Linden Lea - Hereford,2023-04-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
751733,Linden Lea - Hereford,2023-04-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-04-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
751733,Linden Lea - Hereford,2023-04-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
751733,Linden Lea - Hereford,2023-04-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-04-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-04-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.31
751733,Linden Lea - Hereford,2023-04-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.86
751733,Linden Lea - Hereford,2023-04-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.08
751733,Linden Lea - Hereford,2023-04-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
751733,Linden Lea - Hereford,2023-04-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
751733,Linden Lea - Hereford,2023-04-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
751733,Linden Lea - Hereford,2023-04-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
751733,Linden Lea - Hereford,2023-04-18T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-04-18T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-18T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-04-18T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
751733,Linden Lea - Hereford,2023-04-18T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
751733,Linden Lea - Hereford,2023-04-18T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.97
751733,Linden Lea - Hereford,2023-04-18T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
751733,Linden Lea - Hereford,2023-04-18T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-04-18T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-04-18T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
751733,Linden Lea - Hereford,2023-04-18T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-04-18T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
751733,Linden Lea - Hereford,2023-04-18T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-04-18T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
751733,Linden Lea - Hereford,2023-04-18T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.95
751733,Linden Lea - Hereford,2023-04-18T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
751733,Linden Lea - Hereford,2023-04-18T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-04-18T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-04-18T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-04-18T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-04-18T20:10:00.000+00:00,transformer,,Temperature,C,20.5
751733,Linden Lea - Hereford,2023-04-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
751733,Linden Lea - Hereford,2023-04-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-04-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
751733,Linden Lea - Hereford,2023-04-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
751733,Linden Lea - Hereford,2023-04-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
751733,Linden Lea - Hereford,2023-04-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
751733,Linden Lea - Hereford,2023-04-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
751733,Linden Lea - Hereford,2023-04-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.54
751733,Linden Lea - Hereford,2023-04-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.83
751733,Linden Lea - Hereford,2023-04-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.73
751733,Linden Lea - Hereford,2023-04-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
751733,Linden Lea - Hereford,2023-04-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-04-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
751733,Linden Lea - Hereford,2023-04-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
751733,Linden Lea - Hereford,2023-04-18T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-04-18T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-04-18T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
751733,Linden Lea - Hereford,2023-04-18T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
751733,Linden Lea - Hereford,2023-04-18T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.69
751733,Linden Lea - Hereford,2023-04-18T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
751733,Linden Lea - Hereford,2023-04-18T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-04-18T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-04-18T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
751733,Linden Lea - Hereford,2023-04-18T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
751733,Linden Lea - Hereford,2023-04-18T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
751733,Linden Lea - Hereford,2023-04-18T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-04-18T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
751733,Linden Lea - Hereford,2023-04-18T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
751733,Linden Lea - Hereford,2023-04-18T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.44
751733,Linden Lea - Hereford,2023-04-18T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.12
751733,Linden Lea - Hereford,2023-04-18T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-04-18T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
751733,Linden Lea - Hereford,2023-04-18T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-04-18T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
751733,Linden Lea - Hereford,2023-04-18T20:00:00.000+00:00,transformer,,Temperature,C,20.5
751733,Linden Lea - Hereford,2023-04-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
751733,Linden Lea - Hereford,2023-04-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-04-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
751733,Linden Lea - Hereford,2023-04-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
751733,Linden Lea - Hereford,2023-04-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-04-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-04-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-04-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.48
751733,Linden Lea - Hereford,2023-04-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.12
751733,Linden Lea - Hereford,2023-04-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.27
751733,Linden Lea - Hereford,2023-04-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
751733,Linden Lea - Hereford,2023-04-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
751733,Linden Lea - Hereford,2023-04-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
751733,Linden Lea - Hereford,2023-04-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
751733,Linden Lea - Hereford,2023-04-18T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-04-18T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-04-18T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-04-18T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
751733,Linden Lea - Hereford,2023-04-18T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.3
751733,Linden Lea - Hereford,2023-04-18T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
751733,Linden Lea - Hereford,2023-04-18T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-04-18T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-04-18T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
751733,Linden Lea - Hereford,2023-04-18T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
751733,Linden Lea - Hereford,2023-04-18T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
751733,Linden Lea - Hereford,2023-04-18T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-04-18T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-04-18T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.93
751733,Linden Lea - Hereford,2023-04-18T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.26
751733,Linden Lea - Hereford,2023-04-18T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.31
751733,Linden Lea - Hereford,2023-04-18T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-04-18T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
751733,Linden Lea - Hereford,2023-04-18T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
751733,Linden Lea - Hereford,2023-04-18T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
751733,Linden Lea - Hereford,2023-04-18T19:50:00.000+00:00,transformer,,Temperature,C,20.6
751733,Linden Lea - Hereford,2023-04-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
751733,Linden Lea - Hereford,2023-04-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-04-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
751733,Linden Lea - Hereford,2023-04-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
751733,Linden Lea - Hereford,2023-04-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-04-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-04-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-04-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.5
751733,Linden Lea - Hereford,2023-04-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.57
751733,Linden Lea - Hereford,2023-04-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.09
751733,Linden Lea - Hereford,2023-04-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
751733,Linden Lea - Hereford,2023-04-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
751733,Linden Lea - Hereford,2023-04-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
751733,Linden Lea - Hereford,2023-04-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
751733,Linden Lea - Hereford,2023-04-18T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-04-18T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-04-18T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
751733,Linden Lea - Hereford,2023-04-18T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
751733,Linden Lea - Hereford,2023-04-18T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.8
751733,Linden Lea - Hereford,2023-04-18T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.8
751733,Linden Lea - Hereford,2023-04-18T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
751733,Linden Lea - Hereford,2023-04-18T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-04-18T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
751733,Linden Lea - Hereford,2023-04-18T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
751733,Linden Lea - Hereford,2023-04-18T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-04-18T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-04-18T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-04-18T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.69
751733,Linden Lea - Hereford,2023-04-18T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.28
751733,Linden Lea - Hereford,2023-04-18T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.52
751733,Linden Lea - Hereford,2023-04-18T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-04-18T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
751733,Linden Lea - Hereford,2023-04-18T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
751733,Linden Lea - Hereford,2023-04-18T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
751733,Linden Lea - Hereford,2023-04-18T19:40:00.000+00:00,transformer,,Temperature,C,20.7
751733,Linden Lea - Hereford,2023-04-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
751733,Linden Lea - Hereford,2023-04-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-04-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
751733,Linden Lea - Hereford,2023-04-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
751733,Linden Lea - Hereford,2023-04-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-04-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-04-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-04-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.14
751733,Linden Lea - Hereford,2023-04-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.09
751733,Linden Lea - Hereford,2023-04-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.33
751733,Linden Lea - Hereford,2023-04-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
751733,Linden Lea - Hereford,2023-04-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
751733,Linden Lea - Hereford,2023-04-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
751733,Linden Lea - Hereford,2023-04-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
751733,Linden Lea - Hereford,2023-04-18T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-18T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-04-18T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-04-18T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
751733,Linden Lea - Hereford,2023-04-18T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.2
751733,Linden Lea - Hereford,2023-04-18T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.33
751733,Linden Lea - Hereford,2023-04-18T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-04-18T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-04-18T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
751733,Linden Lea - Hereford,2023-04-18T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
751733,Linden Lea - Hereford,2023-04-18T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-04-18T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-04-18T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-04-18T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
751733,Linden Lea - Hereford,2023-04-18T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.16
751733,Linden Lea - Hereford,2023-04-18T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
751733,Linden Lea - Hereford,2023-04-18T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-04-18T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
751733,Linden Lea - Hereford,2023-04-18T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
751733,Linden Lea - Hereford,2023-04-18T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-04-18T19:30:00.000+00:00,transformer,,Temperature,C,20.8
751733,Linden Lea - Hereford,2023-04-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
751733,Linden Lea - Hereford,2023-04-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-04-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
751733,Linden Lea - Hereford,2023-04-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
751733,Linden Lea - Hereford,2023-04-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
751733,Linden Lea - Hereford,2023-04-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
751733,Linden Lea - Hereford,2023-04-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.86
751733,Linden Lea - Hereford,2023-04-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.37
751733,Linden Lea - Hereford,2023-04-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.54
751733,Linden Lea - Hereford,2023-04-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
751733,Linden Lea - Hereford,2023-04-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
751733,Linden Lea - Hereford,2023-04-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
751733,Linden Lea - Hereford,2023-04-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
751733,Linden Lea - Hereford,2023-04-18T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-18T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-04-18T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
751733,Linden Lea - Hereford,2023-04-18T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
751733,Linden Lea - Hereford,2023-04-18T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.3
751733,Linden Lea - Hereford,2023-04-18T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.59
751733,Linden Lea - Hereford,2023-04-18T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
751733,Linden Lea - Hereford,2023-04-18T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-04-18T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
751733,Linden Lea - Hereford,2023-04-18T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
751733,Linden Lea - Hereford,2023-04-18T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-04-18T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-04-18T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
751733,Linden Lea - Hereford,2023-04-18T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
751733,Linden Lea - Hereford,2023-04-18T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
751733,Linden Lea - Hereford,2023-04-18T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.7
751733,Linden Lea - Hereford,2023-04-18T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-04-18T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-04-18T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
751733,Linden Lea - Hereford,2023-04-18T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-04-18T19:20:00.000+00:00,transformer,,Temperature,C,20.7
751733,Linden Lea - Hereford,2023-04-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
751733,Linden Lea - Hereford,2023-04-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-04-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
751733,Linden Lea - Hereford,2023-04-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
751733,Linden Lea - Hereford,2023-04-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-04-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-04-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-04-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.21
751733,Linden Lea - Hereford,2023-04-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.42
751733,Linden Lea - Hereford,2023-04-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.29
751733,Linden Lea - Hereford,2023-04-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
751733,Linden Lea - Hereford,2023-04-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
751733,Linden Lea - Hereford,2023-04-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
751733,Linden Lea - Hereford,2023-04-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
751733,Linden Lea - Hereford,2023-04-18T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-04-18T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-04-18T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-04-18T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
751733,Linden Lea - Hereford,2023-04-18T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
751733,Linden Lea - Hereford,2023-04-18T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
751733,Linden Lea - Hereford,2023-04-18T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-04-18T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-04-18T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-04-18T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
751733,Linden Lea - Hereford,2023-04-18T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-04-18T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-04-18T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-04-18T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.1
751733,Linden Lea - Hereford,2023-04-18T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
751733,Linden Lea - Hereford,2023-04-18T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
751733,Linden Lea - Hereford,2023-04-18T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-04-18T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
751733,Linden Lea - Hereford,2023-04-18T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
751733,Linden Lea - Hereford,2023-04-18T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-04-18T19:10:00.000+00:00,transformer,,Temperature,C,20.8
751733,Linden Lea - Hereford,2023-04-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-04-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
751733,Linden Lea - Hereford,2023-04-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-04-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
751733,Linden Lea - Hereford,2023-04-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
751733,Linden Lea - Hereford,2023-04-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-04-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-04-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-04-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.15
751733,Linden Lea - Hereford,2023-04-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.73
751733,Linden Lea - Hereford,2023-04-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.9
751733,Linden Lea - Hereford,2023-04-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
751733,Linden Lea - Hereford,2023-04-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
751733,Linden Lea - Hereford,2023-04-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
751733,Linden Lea - Hereford,2023-04-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
751733,Linden Lea - Hereford,2023-04-18T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-04-18T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-04-18T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-04-18T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
751733,Linden Lea - Hereford,2023-04-18T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
751733,Linden Lea - Hereford,2023-04-18T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.52
751733,Linden Lea - Hereford,2023-04-18T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-04-18T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-04-18T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-04-18T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
751733,Linden Lea - Hereford,2023-04-18T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-04-18T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-04-18T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-04-18T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
751733,Linden Lea - Hereford,2023-04-18T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
751733,Linden Lea - Hereford,2023-04-18T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
751733,Linden Lea - Hereford,2023-04-18T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-04-18T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-04-18T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-04-18T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-04-18T19:00:00.000+00:00,transformer,,Temperature,C,20.9
751733,Linden Lea - Hereford,2023-04-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
751733,Linden Lea - Hereford,2023-04-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-04-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
751733,Linden Lea - Hereford,2023-04-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
751733,Linden Lea - Hereford,2023-04-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-04-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
751733,Linden Lea - Hereford,2023-04-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-04-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.04
751733,Linden Lea - Hereford,2023-04-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.68
751733,Linden Lea - Hereford,2023-04-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.56
751733,Linden Lea - Hereford,2023-04-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
751733,Linden Lea - Hereford,2023-04-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
751733,Linden Lea - Hereford,2023-04-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
751733,Linden Lea - Hereford,2023-04-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
751733,Linden Lea - Hereford,2023-04-18T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-04-18T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-04-18T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-04-18T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
751733,Linden Lea - Hereford,2023-04-18T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
751733,Linden Lea - Hereford,2023-04-18T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.76
751733,Linden Lea - Hereford,2023-04-18T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
751733,Linden Lea - Hereford,2023-04-18T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-04-18T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-04-18T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
751733,Linden Lea - Hereford,2023-04-18T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-04-18T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-04-18T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-04-18T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
751733,Linden Lea - Hereford,2023-04-18T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.41
751733,Linden Lea - Hereford,2023-04-18T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
751733,Linden Lea - Hereford,2023-04-18T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-04-18T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-04-18T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
751733,Linden Lea - Hereford,2023-04-18T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
751733,Linden Lea - Hereford,2023-04-18T18:50:00.000+00:00,transformer,,Temperature,C,21.1
