Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-18T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.3
751733,Linden Lea - Hereford,2023-04-18T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-04-18T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
751733,Linden Lea - Hereford,2023-04-18T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.36
751733,Linden Lea - Hereford,2023-04-18T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.87
751733,Linden Lea - Hereford,2023-04-18T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.17
751733,Linden Lea - Hereford,2023-04-18T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
751733,Linden Lea - Hereford,2023-04-18T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
751733,Linden Lea - Hereford,2023-04-18T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
751733,Linden Lea - Hereford,2023-04-18T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.8
751733,Linden Lea - Hereford,2023-04-18T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-04-18T16:30:00.000+00:00,transformer,,Temperature,C,22.1
751733,Linden Lea - Hereford,2023-04-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-04-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
751733,Linden Lea - Hereford,2023-04-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
751733,Linden Lea - Hereford,2023-04-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-04-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
751733,Linden Lea - Hereford,2023-04-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-04-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
751733,Linden Lea - Hereford,2023-04-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
751733,Linden Lea - Hereford,2023-04-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.75
751733,Linden Lea - Hereford,2023-04-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.16
751733,Linden Lea - Hereford,2023-04-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.52
751733,Linden Lea - Hereford,2023-04-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
751733,Linden Lea - Hereford,2023-04-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
751733,Linden Lea - Hereford,2023-04-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
751733,Linden Lea - Hereford,2023-04-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
751733,Linden Lea - Hereford,2023-04-18T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-04-18T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
751733,Linden Lea - Hereford,2023-04-18T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-04-18T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.18
751733,Linden Lea - Hereford,2023-04-18T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
751733,Linden Lea - Hereford,2023-04-18T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.32
751733,Linden Lea - Hereford,2023-04-18T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,84.8
751733,Linden Lea - Hereford,2023-04-18T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
751733,Linden Lea - Hereford,2023-04-18T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-04-18T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.7
751733,Linden Lea - Hereford,2023-04-18T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-18T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-04-18T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-18T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.81
751733,Linden Lea - Hereford,2023-04-18T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.02
751733,Linden Lea - Hereford,2023-04-18T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
751733,Linden Lea - Hereford,2023-04-18T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
751733,Linden Lea - Hereford,2023-04-18T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
751733,Linden Lea - Hereford,2023-04-18T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.9
751733,Linden Lea - Hereford,2023-04-18T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-04-18T16:20:00.000+00:00,transformer,,Temperature,C,22.3
751733,Linden Lea - Hereford,2023-04-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-04-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
751733,Linden Lea - Hereford,2023-04-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
751733,Linden Lea - Hereford,2023-04-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-04-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
751733,Linden Lea - Hereford,2023-04-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-04-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-04-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-04-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.99
751733,Linden Lea - Hereford,2023-04-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.59
751733,Linden Lea - Hereford,2023-04-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.3
751733,Linden Lea - Hereford,2023-04-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
751733,Linden Lea - Hereford,2023-04-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
751733,Linden Lea - Hereford,2023-04-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
751733,Linden Lea - Hereford,2023-04-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
751733,Linden Lea - Hereford,2023-04-18T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-04-18T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-04-18T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-04-18T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.63
751733,Linden Lea - Hereford,2023-04-18T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
751733,Linden Lea - Hereford,2023-04-18T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.24
751733,Linden Lea - Hereford,2023-04-18T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
751733,Linden Lea - Hereford,2023-04-18T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-04-18T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-04-18T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
751733,Linden Lea - Hereford,2023-04-18T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-04-18T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-04-18T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-04-18T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.47
751733,Linden Lea - Hereford,2023-04-18T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.45
751733,Linden Lea - Hereford,2023-04-18T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
751733,Linden Lea - Hereford,2023-04-18T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-04-18T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
751733,Linden Lea - Hereford,2023-04-18T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
751733,Linden Lea - Hereford,2023-04-18T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-04-18T16:10:00.000+00:00,transformer,,Temperature,C,22.4
751733,Linden Lea - Hereford,2023-04-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-04-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
751733,Linden Lea - Hereford,2023-04-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
751733,Linden Lea - Hereford,2023-04-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-04-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
751733,Linden Lea - Hereford,2023-04-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-04-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-04-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-04-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.1
751733,Linden Lea - Hereford,2023-04-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.03
751733,Linden Lea - Hereford,2023-04-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.12
751733,Linden Lea - Hereford,2023-04-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
751733,Linden Lea - Hereford,2023-04-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
751733,Linden Lea - Hereford,2023-04-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
751733,Linden Lea - Hereford,2023-04-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
751733,Linden Lea - Hereford,2023-04-18T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-04-18T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-04-18T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-04-18T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
751733,Linden Lea - Hereford,2023-04-18T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.05
751733,Linden Lea - Hereford,2023-04-18T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.47
751733,Linden Lea - Hereford,2023-04-18T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-04-18T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
751733,Linden Lea - Hereford,2023-04-18T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
751733,Linden Lea - Hereford,2023-04-18T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
751733,Linden Lea - Hereford,2023-04-18T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-04-18T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-04-18T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-04-18T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.72
751733,Linden Lea - Hereford,2023-04-18T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.95
751733,Linden Lea - Hereford,2023-04-18T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
751733,Linden Lea - Hereford,2023-04-18T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-04-18T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-04-18T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
751733,Linden Lea - Hereford,2023-04-18T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-04-18T16:00:00.000+00:00,transformer,,Temperature,C,22.3
751733,Linden Lea - Hereford,2023-04-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
751733,Linden Lea - Hereford,2023-04-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
751733,Linden Lea - Hereford,2023-04-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-04-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
751733,Linden Lea - Hereford,2023-04-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-04-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-04-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-04-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.75
751733,Linden Lea - Hereford,2023-04-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
751733,Linden Lea - Hereford,2023-04-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.32
751733,Linden Lea - Hereford,2023-04-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
751733,Linden Lea - Hereford,2023-04-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
751733,Linden Lea - Hereford,2023-04-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
751733,Linden Lea - Hereford,2023-04-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
751733,Linden Lea - Hereford,2023-04-18T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-04-18T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-04-18T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-04-18T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.04
751733,Linden Lea - Hereford,2023-04-18T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.58
751733,Linden Lea - Hereford,2023-04-18T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.89
751733,Linden Lea - Hereford,2023-04-18T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-04-18T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
751733,Linden Lea - Hereford,2023-04-18T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
751733,Linden Lea - Hereford,2023-04-18T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
751733,Linden Lea - Hereford,2023-04-18T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-04-18T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-04-18T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-04-18T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
751733,Linden Lea - Hereford,2023-04-18T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.33
751733,Linden Lea - Hereford,2023-04-18T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
751733,Linden Lea - Hereford,2023-04-18T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-04-18T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-04-18T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
751733,Linden Lea - Hereford,2023-04-18T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-04-18T15:50:00.000+00:00,transformer,,Temperature,C,22.3
751733,Linden Lea - Hereford,2023-04-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-04-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
751733,Linden Lea - Hereford,2023-04-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-04-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
751733,Linden Lea - Hereford,2023-04-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
751733,Linden Lea - Hereford,2023-04-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-04-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-04-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
751733,Linden Lea - Hereford,2023-04-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.17
751733,Linden Lea - Hereford,2023-04-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.91
751733,Linden Lea - Hereford,2023-04-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.53
751733,Linden Lea - Hereford,2023-04-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-04-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
751733,Linden Lea - Hereford,2023-04-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
751733,Linden Lea - Hereford,2023-04-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
751733,Linden Lea - Hereford,2023-04-18T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-04-18T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-04-18T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-04-18T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
751733,Linden Lea - Hereford,2023-04-18T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.57
751733,Linden Lea - Hereford,2023-04-18T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
751733,Linden Lea - Hereford,2023-04-18T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-04-18T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-04-18T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
751733,Linden Lea - Hereford,2023-04-18T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-04-18T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-04-18T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
751733,Linden Lea - Hereford,2023-04-18T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
751733,Linden Lea - Hereford,2023-04-18T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
751733,Linden Lea - Hereford,2023-04-18T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.27
751733,Linden Lea - Hereford,2023-04-18T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
751733,Linden Lea - Hereford,2023-04-18T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-04-18T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-04-18T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
751733,Linden Lea - Hereford,2023-04-18T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-04-18T15:40:00.000+00:00,transformer,,Temperature,C,22.4
751733,Linden Lea - Hereford,2023-04-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-04-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
751733,Linden Lea - Hereford,2023-04-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
751733,Linden Lea - Hereford,2023-04-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
751733,Linden Lea - Hereford,2023-04-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-04-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
751733,Linden Lea - Hereford,2023-04-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-04-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.66
751733,Linden Lea - Hereford,2023-04-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.84
751733,Linden Lea - Hereford,2023-04-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.34
751733,Linden Lea - Hereford,2023-04-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
751733,Linden Lea - Hereford,2023-04-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
751733,Linden Lea - Hereford,2023-04-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
751733,Linden Lea - Hereford,2023-04-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
751733,Linden Lea - Hereford,2023-04-18T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-04-18T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-04-18T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-04-18T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
751733,Linden Lea - Hereford,2023-04-18T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
751733,Linden Lea - Hereford,2023-04-18T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.37
751733,Linden Lea - Hereford,2023-04-18T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-04-18T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-04-18T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
751733,Linden Lea - Hereford,2023-04-18T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
751733,Linden Lea - Hereford,2023-04-18T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-04-18T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-04-18T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-04-18T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
751733,Linden Lea - Hereford,2023-04-18T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.82
751733,Linden Lea - Hereford,2023-04-18T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
751733,Linden Lea - Hereford,2023-04-18T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-04-18T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-04-18T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
751733,Linden Lea - Hereford,2023-04-18T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
751733,Linden Lea - Hereford,2023-04-18T15:30:00.000+00:00,transformer,,Temperature,C,22.5
751733,Linden Lea - Hereford,2023-04-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
751733,Linden Lea - Hereford,2023-04-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-04-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
751733,Linden Lea - Hereford,2023-04-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
751733,Linden Lea - Hereford,2023-04-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
751733,Linden Lea - Hereford,2023-04-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-04-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-04-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.55
751733,Linden Lea - Hereford,2023-04-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.36
751733,Linden Lea - Hereford,2023-04-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.14
751733,Linden Lea - Hereford,2023-04-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
751733,Linden Lea - Hereford,2023-04-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-04-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
751733,Linden Lea - Hereford,2023-04-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
751733,Linden Lea - Hereford,2023-04-18T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-04-18T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-04-18T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-04-18T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
751733,Linden Lea - Hereford,2023-04-18T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
751733,Linden Lea - Hereford,2023-04-18T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
751733,Linden Lea - Hereford,2023-04-18T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-04-18T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-04-18T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-04-18T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-04-18T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-04-18T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-18T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-04-18T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
751733,Linden Lea - Hereford,2023-04-18T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.8
751733,Linden Lea - Hereford,2023-04-18T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
751733,Linden Lea - Hereford,2023-04-18T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-04-18T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-04-18T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
751733,Linden Lea - Hereford,2023-04-18T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-04-18T15:20:00.000+00:00,transformer,,Temperature,C,22.5
751733,Linden Lea - Hereford,2023-04-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
751733,Linden Lea - Hereford,2023-04-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
751733,Linden Lea - Hereford,2023-04-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
751733,Linden Lea - Hereford,2023-04-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-04-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-04-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-04-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.36
751733,Linden Lea - Hereford,2023-04-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.52
751733,Linden Lea - Hereford,2023-04-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.29
751733,Linden Lea - Hereford,2023-04-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
751733,Linden Lea - Hereford,2023-04-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
751733,Linden Lea - Hereford,2023-04-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
751733,Linden Lea - Hereford,2023-04-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
751733,Linden Lea - Hereford,2023-04-18T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-04-18T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-04-18T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-04-18T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
751733,Linden Lea - Hereford,2023-04-18T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
751733,Linden Lea - Hereford,2023-04-18T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
751733,Linden Lea - Hereford,2023-04-18T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-04-18T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-04-18T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-04-18T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-04-18T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-04-18T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
751733,Linden Lea - Hereford,2023-04-18T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.25
751733,Linden Lea - Hereford,2023-04-18T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
751733,Linden Lea - Hereford,2023-04-18T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.1
751733,Linden Lea - Hereford,2023-04-18T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
751733,Linden Lea - Hereford,2023-04-18T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-04-18T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-04-18T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
751733,Linden Lea - Hereford,2023-04-18T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-04-18T15:10:00.000+00:00,transformer,,Temperature,C,22.5
751733,Linden Lea - Hereford,2023-04-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
751733,Linden Lea - Hereford,2023-04-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
751733,Linden Lea - Hereford,2023-04-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
751733,Linden Lea - Hereford,2023-04-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-04-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
751733,Linden Lea - Hereford,2023-04-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
751733,Linden Lea - Hereford,2023-04-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.71
751733,Linden Lea - Hereford,2023-04-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.28
751733,Linden Lea - Hereford,2023-04-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.62
751733,Linden Lea - Hereford,2023-04-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
751733,Linden Lea - Hereford,2023-04-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
751733,Linden Lea - Hereford,2023-04-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
751733,Linden Lea - Hereford,2023-04-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
751733,Linden Lea - Hereford,2023-04-18T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-04-18T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-04-18T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-04-18T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
751733,Linden Lea - Hereford,2023-04-18T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
751733,Linden Lea - Hereford,2023-04-18T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
751733,Linden Lea - Hereford,2023-04-18T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-04-18T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-04-18T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-04-18T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-04-18T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-04-18T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-04-18T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-04-18T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
751733,Linden Lea - Hereford,2023-04-18T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
751733,Linden Lea - Hereford,2023-04-18T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
751733,Linden Lea - Hereford,2023-04-18T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-04-18T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-04-18T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-04-18T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-04-18T15:00:00.000+00:00,transformer,,Temperature,C,22.4
751733,Linden Lea - Hereford,2023-04-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
751733,Linden Lea - Hereford,2023-04-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-04-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
751733,Linden Lea - Hereford,2023-04-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-04-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
751733,Linden Lea - Hereford,2023-04-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-04-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
751733,Linden Lea - Hereford,2023-04-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.31
751733,Linden Lea - Hereford,2023-04-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.85
751733,Linden Lea - Hereford,2023-04-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.86
751733,Linden Lea - Hereford,2023-04-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
751733,Linden Lea - Hereford,2023-04-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-04-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-04-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
751733,Linden Lea - Hereford,2023-04-18T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-04-18T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-04-18T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-04-18T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.65
751733,Linden Lea - Hereford,2023-04-18T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
751733,Linden Lea - Hereford,2023-04-18T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
751733,Linden Lea - Hereford,2023-04-18T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-04-18T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-04-18T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-04-18T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-04-18T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
751733,Linden Lea - Hereford,2023-04-18T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-04-18T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-04-18T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
751733,Linden Lea - Hereford,2023-04-18T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
751733,Linden Lea - Hereford,2023-04-18T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
751733,Linden Lea - Hereford,2023-04-18T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-04-18T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-04-18T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-04-18T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-04-18T14:50:00.000+00:00,transformer,,Temperature,C,22.2
751733,Linden Lea - Hereford,2023-04-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
751733,Linden Lea - Hereford,2023-04-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
751733,Linden Lea - Hereford,2023-04-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-04-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
751733,Linden Lea - Hereford,2023-04-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
751733,Linden Lea - Hereford,2023-04-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-04-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-04-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.5
751733,Linden Lea - Hereford,2023-04-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.57
751733,Linden Lea - Hereford,2023-04-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.22
751733,Linden Lea - Hereford,2023-04-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-04-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-04-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
751733,Linden Lea - Hereford,2023-04-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
751733,Linden Lea - Hereford,2023-04-18T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-04-18T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-04-18T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-04-18T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.47
751733,Linden Lea - Hereford,2023-04-18T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
751733,Linden Lea - Hereford,2023-04-18T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
751733,Linden Lea - Hereford,2023-04-18T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-04-18T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
751733,Linden Lea - Hereford,2023-04-18T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-04-18T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-04-18T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
751733,Linden Lea - Hereford,2023-04-18T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-04-18T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-04-18T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
751733,Linden Lea - Hereford,2023-04-18T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
751733,Linden Lea - Hereford,2023-04-18T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
751733,Linden Lea - Hereford,2023-04-18T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-04-18T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-04-18T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-04-18T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
751733,Linden Lea - Hereford,2023-04-18T14:40:00.000+00:00,transformer,,Temperature,C,22.2
751733,Linden Lea - Hereford,2023-04-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
751733,Linden Lea - Hereford,2023-04-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
751733,Linden Lea - Hereford,2023-04-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-04-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
751733,Linden Lea - Hereford,2023-04-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
751733,Linden Lea - Hereford,2023-04-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-04-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.11
751733,Linden Lea - Hereford,2023-04-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.28
751733,Linden Lea - Hereford,2023-04-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.53
751733,Linden Lea - Hereford,2023-04-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-04-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-04-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-04-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-04-18T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-04-18T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-04-18T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-04-18T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.82
751733,Linden Lea - Hereford,2023-04-18T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
751733,Linden Lea - Hereford,2023-04-18T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
751733,Linden Lea - Hereford,2023-04-18T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
751733,Linden Lea - Hereford,2023-04-18T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
751733,Linden Lea - Hereford,2023-04-18T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-04-18T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-04-18T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-18T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-04-18T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-04-18T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
751733,Linden Lea - Hereford,2023-04-18T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
751733,Linden Lea - Hereford,2023-04-18T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.33
751733,Linden Lea - Hereford,2023-04-18T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-04-18T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-04-18T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-04-18T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
751733,Linden Lea - Hereford,2023-04-18T14:30:00.000+00:00,transformer,,Temperature,C,22.2
751733,Linden Lea - Hereford,2023-04-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
751733,Linden Lea - Hereford,2023-04-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-04-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
751733,Linden Lea - Hereford,2023-04-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
751733,Linden Lea - Hereford,2023-04-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-04-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
751733,Linden Lea - Hereford,2023-04-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-04-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.03
751733,Linden Lea - Hereford,2023-04-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.62
751733,Linden Lea - Hereford,2023-04-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.27
751733,Linden Lea - Hereford,2023-04-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-04-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-04-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-04-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-04-18T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-04-18T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-04-18T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-04-18T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
751733,Linden Lea - Hereford,2023-04-18T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
751733,Linden Lea - Hereford,2023-04-18T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
751733,Linden Lea - Hereford,2023-04-18T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-04-18T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-04-18T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-04-18T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-04-18T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-04-18T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-04-18T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-04-18T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
751733,Linden Lea - Hereford,2023-04-18T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
751733,Linden Lea - Hereford,2023-04-18T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.59
751733,Linden Lea - Hereford,2023-04-18T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-04-18T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-04-18T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-04-18T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
751733,Linden Lea - Hereford,2023-04-18T14:20:00.000+00:00,transformer,,Temperature,C,22.2
751733,Linden Lea - Hereford,2023-04-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-04-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
751733,Linden Lea - Hereford,2023-04-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-04-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
751733,Linden Lea - Hereford,2023-04-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
751733,Linden Lea - Hereford,2023-04-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-04-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-04-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-04-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.82
751733,Linden Lea - Hereford,2023-04-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.51
751733,Linden Lea - Hereford,2023-04-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.58
751733,Linden Lea - Hereford,2023-04-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
