Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-04-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
751733,Linden Lea - Hereford,2023-04-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-04-18T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-04-18T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-04-18T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-04-18T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.18
751733,Linden Lea - Hereford,2023-04-18T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
751733,Linden Lea - Hereford,2023-04-18T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
751733,Linden Lea - Hereford,2023-04-18T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-04-18T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
751733,Linden Lea - Hereford,2023-04-18T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
751733,Linden Lea - Hereford,2023-04-18T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-04-18T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-04-18T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-04-18T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-04-18T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
751733,Linden Lea - Hereford,2023-04-18T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
751733,Linden Lea - Hereford,2023-04-18T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.63
751733,Linden Lea - Hereford,2023-04-18T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-04-18T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-04-18T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-04-18T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
751733,Linden Lea - Hereford,2023-04-18T14:10:00.000+00:00,transformer,,Temperature,C,22.4
751733,Linden Lea - Hereford,2023-04-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-04-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
751733,Linden Lea - Hereford,2023-04-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
751733,Linden Lea - Hereford,2023-04-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
751733,Linden Lea - Hereford,2023-04-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-04-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-04-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-04-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.61
751733,Linden Lea - Hereford,2023-04-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.58
751733,Linden Lea - Hereford,2023-04-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.06
751733,Linden Lea - Hereford,2023-04-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
751733,Linden Lea - Hereford,2023-04-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-04-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-04-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-04-18T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-04-18T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-04-18T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-04-18T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.66
751733,Linden Lea - Hereford,2023-04-18T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.12
751733,Linden Lea - Hereford,2023-04-18T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
751733,Linden Lea - Hereford,2023-04-18T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-04-18T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
751733,Linden Lea - Hereford,2023-04-18T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
751733,Linden Lea - Hereford,2023-04-18T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-04-18T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-04-18T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
751733,Linden Lea - Hereford,2023-04-18T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-04-18T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
751733,Linden Lea - Hereford,2023-04-18T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
751733,Linden Lea - Hereford,2023-04-18T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.8
751733,Linden Lea - Hereford,2023-04-18T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-04-18T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-04-18T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-04-18T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
751733,Linden Lea - Hereford,2023-04-18T14:00:00.000+00:00,transformer,,Temperature,C,22.6
751733,Linden Lea - Hereford,2023-04-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
751733,Linden Lea - Hereford,2023-04-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
751733,Linden Lea - Hereford,2023-04-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-04-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
751733,Linden Lea - Hereford,2023-04-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-04-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
751733,Linden Lea - Hereford,2023-04-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
751733,Linden Lea - Hereford,2023-04-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.27
751733,Linden Lea - Hereford,2023-04-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,4.51
751733,Linden Lea - Hereford,2023-04-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.35
751733,Linden Lea - Hereford,2023-04-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-04-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
751733,Linden Lea - Hereford,2023-04-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-04-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-04-18T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-04-18T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-04-18T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-04-18T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
751733,Linden Lea - Hereford,2023-04-18T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.28
751733,Linden Lea - Hereford,2023-04-18T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
751733,Linden Lea - Hereford,2023-04-18T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-04-18T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
751733,Linden Lea - Hereford,2023-04-18T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
751733,Linden Lea - Hereford,2023-04-18T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-04-18T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-04-18T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-04-18T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-04-18T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
751733,Linden Lea - Hereford,2023-04-18T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
751733,Linden Lea - Hereford,2023-04-18T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
751733,Linden Lea - Hereford,2023-04-18T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-04-18T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-04-18T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-04-18T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-04-18T13:50:00.000+00:00,transformer,,Temperature,C,22.9
751733,Linden Lea - Hereford,2023-04-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
751733,Linden Lea - Hereford,2023-04-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
751733,Linden Lea - Hereford,2023-04-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-04-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
751733,Linden Lea - Hereford,2023-04-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-04-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-04-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-04-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.91
751733,Linden Lea - Hereford,2023-04-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.49
751733,Linden Lea - Hereford,2023-04-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.37
751733,Linden Lea - Hereford,2023-04-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-04-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-04-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-04-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-04-18T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-04-18T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-04-18T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-04-18T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.23
751733,Linden Lea - Hereford,2023-04-18T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
751733,Linden Lea - Hereford,2023-04-18T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
751733,Linden Lea - Hereford,2023-04-18T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-04-18T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
751733,Linden Lea - Hereford,2023-04-18T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
751733,Linden Lea - Hereford,2023-04-18T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-04-18T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
751733,Linden Lea - Hereford,2023-04-18T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-04-18T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-04-18T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
751733,Linden Lea - Hereford,2023-04-18T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
751733,Linden Lea - Hereford,2023-04-18T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
751733,Linden Lea - Hereford,2023-04-18T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
751733,Linden Lea - Hereford,2023-04-18T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-04-18T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-04-18T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-04-18T13:40:00.000+00:00,transformer,,Temperature,C,23.1
751733,Linden Lea - Hereford,2023-04-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
751733,Linden Lea - Hereford,2023-04-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
751733,Linden Lea - Hereford,2023-04-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-04-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
751733,Linden Lea - Hereford,2023-04-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-04-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-04-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-04-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.55
751733,Linden Lea - Hereford,2023-04-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.85
751733,Linden Lea - Hereford,2023-04-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.49
751733,Linden Lea - Hereford,2023-04-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-04-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-04-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-04-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
751733,Linden Lea - Hereford,2023-04-18T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-04-18T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-04-18T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-04-18T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.78
751733,Linden Lea - Hereford,2023-04-18T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.12
751733,Linden Lea - Hereford,2023-04-18T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
751733,Linden Lea - Hereford,2023-04-18T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-04-18T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-04-18T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
751733,Linden Lea - Hereford,2023-04-18T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-04-18T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-04-18T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
751733,Linden Lea - Hereford,2023-04-18T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-18T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
751733,Linden Lea - Hereford,2023-04-18T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.8
751733,Linden Lea - Hereford,2023-04-18T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
751733,Linden Lea - Hereford,2023-04-18T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-04-18T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-04-18T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-04-18T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
751733,Linden Lea - Hereford,2023-04-18T13:30:00.000+00:00,transformer,,Temperature,C,23.3
751733,Linden Lea - Hereford,2023-04-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-04-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
751733,Linden Lea - Hereford,2023-04-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
751733,Linden Lea - Hereford,2023-04-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-04-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
751733,Linden Lea - Hereford,2023-04-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-04-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
751733,Linden Lea - Hereford,2023-04-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-04-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.57
751733,Linden Lea - Hereford,2023-04-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,3.68
751733,Linden Lea - Hereford,2023-04-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.54
751733,Linden Lea - Hereford,2023-04-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-04-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-04-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-04-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-04-18T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-04-18T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
751733,Linden Lea - Hereford,2023-04-18T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-04-18T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.41
751733,Linden Lea - Hereford,2023-04-18T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.11
751733,Linden Lea - Hereford,2023-04-18T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
751733,Linden Lea - Hereford,2023-04-18T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
751733,Linden Lea - Hereford,2023-04-18T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-04-18T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
751733,Linden Lea - Hereford,2023-04-18T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-04-18T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
751733,Linden Lea - Hereford,2023-04-18T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-04-18T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.18
751733,Linden Lea - Hereford,2023-04-18T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.74
751733,Linden Lea - Hereford,2023-04-18T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
751733,Linden Lea - Hereford,2023-04-18T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
751733,Linden Lea - Hereford,2023-04-18T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-04-18T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
751733,Linden Lea - Hereford,2023-04-18T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
751733,Linden Lea - Hereford,2023-04-18T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
751733,Linden Lea - Hereford,2023-04-18T13:20:00.000+00:00,transformer,,Temperature,C,23.3
751733,Linden Lea - Hereford,2023-04-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-04-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
751733,Linden Lea - Hereford,2023-04-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
751733,Linden Lea - Hereford,2023-04-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-04-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
751733,Linden Lea - Hereford,2023-04-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
751733,Linden Lea - Hereford,2023-04-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-04-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-04-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.32
751733,Linden Lea - Hereford,2023-04-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.54
751733,Linden Lea - Hereford,2023-04-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.47
751733,Linden Lea - Hereford,2023-04-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-04-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-04-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-04-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-04-18T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-04-18T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-04-18T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-04-18T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.62
751733,Linden Lea - Hereford,2023-04-18T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.5
751733,Linden Lea - Hereford,2023-04-18T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
751733,Linden Lea - Hereford,2023-04-18T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-04-18T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
751733,Linden Lea - Hereford,2023-04-18T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
751733,Linden Lea - Hereford,2023-04-18T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-04-18T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-04-18T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-04-18T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-04-18T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.87
751733,Linden Lea - Hereford,2023-04-18T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
751733,Linden Lea - Hereford,2023-04-18T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.68
751733,Linden Lea - Hereford,2023-04-18T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-04-18T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-04-18T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-04-18T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
751733,Linden Lea - Hereford,2023-04-18T13:10:00.000+00:00,transformer,,Temperature,C,23.4
751733,Linden Lea - Hereford,2023-04-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
751733,Linden Lea - Hereford,2023-04-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
751733,Linden Lea - Hereford,2023-04-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-04-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
751733,Linden Lea - Hereford,2023-04-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751733,Linden Lea - Hereford,2023-04-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-04-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.26
751733,Linden Lea - Hereford,2023-04-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,3.85
751733,Linden Lea - Hereford,2023-04-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.65
751733,Linden Lea - Hereford,2023-04-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
751733,Linden Lea - Hereford,2023-04-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-04-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-04-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-04-18T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-18T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-04-18T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-04-18T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
751733,Linden Lea - Hereford,2023-04-18T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
751733,Linden Lea - Hereford,2023-04-18T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
751733,Linden Lea - Hereford,2023-04-18T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-04-18T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-04-18T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-04-18T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-04-18T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-04-18T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-04-18T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-04-18T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
751733,Linden Lea - Hereford,2023-04-18T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
751733,Linden Lea - Hereford,2023-04-18T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
751733,Linden Lea - Hereford,2023-04-18T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-04-18T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-04-18T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-04-18T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-04-18T13:00:00.000+00:00,transformer,,Temperature,C,23.6
751733,Linden Lea - Hereford,2023-04-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
751733,Linden Lea - Hereford,2023-04-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
751733,Linden Lea - Hereford,2023-04-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-04-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
751733,Linden Lea - Hereford,2023-04-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-04-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-04-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-04-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.49
751733,Linden Lea - Hereford,2023-04-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.68
751733,Linden Lea - Hereford,2023-04-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.66
751733,Linden Lea - Hereford,2023-04-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-04-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-04-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-04-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-04-18T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-04-18T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-04-18T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-04-18T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
751733,Linden Lea - Hereford,2023-04-18T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.71
751733,Linden Lea - Hereford,2023-04-18T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
751733,Linden Lea - Hereford,2023-04-18T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-04-18T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-04-18T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
751733,Linden Lea - Hereford,2023-04-18T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-04-18T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-04-18T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
751733,Linden Lea - Hereford,2023-04-18T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
751733,Linden Lea - Hereford,2023-04-18T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
751733,Linden Lea - Hereford,2023-04-18T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
751733,Linden Lea - Hereford,2023-04-18T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
751733,Linden Lea - Hereford,2023-04-18T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-04-18T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-04-18T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-04-18T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
751733,Linden Lea - Hereford,2023-04-18T12:50:00.000+00:00,transformer,,Temperature,C,23.8
751733,Linden Lea - Hereford,2023-04-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-04-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
751733,Linden Lea - Hereford,2023-04-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
751733,Linden Lea - Hereford,2023-04-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-04-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
751733,Linden Lea - Hereford,2023-04-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-04-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-04-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-04-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.29
751733,Linden Lea - Hereford,2023-04-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.67
751733,Linden Lea - Hereford,2023-04-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.2
751733,Linden Lea - Hereford,2023-04-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-04-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-04-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-04-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-04-18T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-04-18T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-04-18T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-04-18T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
751733,Linden Lea - Hereford,2023-04-18T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
751733,Linden Lea - Hereford,2023-04-18T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
751733,Linden Lea - Hereford,2023-04-18T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-04-18T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-04-18T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
751733,Linden Lea - Hereford,2023-04-18T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-04-18T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-04-18T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-04-18T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-04-18T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
751733,Linden Lea - Hereford,2023-04-18T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
751733,Linden Lea - Hereford,2023-04-18T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.34
751733,Linden Lea - Hereford,2023-04-18T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-04-18T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
751733,Linden Lea - Hereford,2023-04-18T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-04-18T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
751733,Linden Lea - Hereford,2023-04-18T12:40:00.000+00:00,transformer,,Temperature,C,23.8
751733,Linden Lea - Hereford,2023-04-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
751733,Linden Lea - Hereford,2023-04-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
751733,Linden Lea - Hereford,2023-04-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-04-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
751733,Linden Lea - Hereford,2023-04-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
751733,Linden Lea - Hereford,2023-04-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
751733,Linden Lea - Hereford,2023-04-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
751733,Linden Lea - Hereford,2023-04-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.78
751733,Linden Lea - Hereford,2023-04-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.59
751733,Linden Lea - Hereford,2023-04-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.94
751733,Linden Lea - Hereford,2023-04-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-04-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-04-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-04-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-04-18T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-04-18T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-04-18T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-04-18T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
751733,Linden Lea - Hereford,2023-04-18T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
751733,Linden Lea - Hereford,2023-04-18T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
751733,Linden Lea - Hereford,2023-04-18T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-04-18T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-04-18T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-04-18T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-04-18T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-04-18T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-04-18T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-04-18T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
751733,Linden Lea - Hereford,2023-04-18T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.55
751733,Linden Lea - Hereford,2023-04-18T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
751733,Linden Lea - Hereford,2023-04-18T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
751733,Linden Lea - Hereford,2023-04-18T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
751733,Linden Lea - Hereford,2023-04-18T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-04-18T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
751733,Linden Lea - Hereford,2023-04-18T12:30:00.000+00:00,transformer,,Temperature,C,24.0
751733,Linden Lea - Hereford,2023-04-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
751733,Linden Lea - Hereford,2023-04-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
751733,Linden Lea - Hereford,2023-04-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-04-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
751733,Linden Lea - Hereford,2023-04-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-04-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-04-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-04-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.68
751733,Linden Lea - Hereford,2023-04-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.88
751733,Linden Lea - Hereford,2023-04-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.86
751733,Linden Lea - Hereford,2023-04-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-04-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
751733,Linden Lea - Hereford,2023-04-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-04-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-04-18T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-18T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-04-18T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-04-18T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.78
751733,Linden Lea - Hereford,2023-04-18T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
751733,Linden Lea - Hereford,2023-04-18T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
751733,Linden Lea - Hereford,2023-04-18T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-04-18T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-04-18T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-04-18T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-04-18T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-04-18T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-04-18T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-04-18T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
751733,Linden Lea - Hereford,2023-04-18T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
751733,Linden Lea - Hereford,2023-04-18T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
751733,Linden Lea - Hereford,2023-04-18T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-04-18T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-04-18T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-04-18T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
751733,Linden Lea - Hereford,2023-04-18T12:20:00.000+00:00,transformer,,Temperature,C,24.0
751733,Linden Lea - Hereford,2023-04-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
751733,Linden Lea - Hereford,2023-04-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
751733,Linden Lea - Hereford,2023-04-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-04-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
751733,Linden Lea - Hereford,2023-04-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-04-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-04-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-04-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.23
751733,Linden Lea - Hereford,2023-04-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.71
751733,Linden Lea - Hereford,2023-04-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.97
751733,Linden Lea - Hereford,2023-04-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-04-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-04-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-04-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-04-18T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-04-18T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-04-18T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-04-18T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
751733,Linden Lea - Hereford,2023-04-18T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
751733,Linden Lea - Hereford,2023-04-18T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
751733,Linden Lea - Hereford,2023-04-18T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-04-18T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
751733,Linden Lea - Hereford,2023-04-18T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-04-18T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-04-18T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-04-18T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
751733,Linden Lea - Hereford,2023-04-18T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-04-18T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
751733,Linden Lea - Hereford,2023-04-18T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
751733,Linden Lea - Hereford,2023-04-18T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
751733,Linden Lea - Hereford,2023-04-18T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-04-18T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-04-18T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-04-18T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
751733,Linden Lea - Hereford,2023-04-18T12:10:00.000+00:00,transformer,,Temperature,C,23.8
751733,Linden Lea - Hereford,2023-04-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
751733,Linden Lea - Hereford,2023-04-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
751733,Linden Lea - Hereford,2023-04-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-04-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
751733,Linden Lea - Hereford,2023-04-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-04-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
751733,Linden Lea - Hereford,2023-04-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-04-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.7
751733,Linden Lea - Hereford,2023-04-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.28
751733,Linden Lea - Hereford,2023-04-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.33
751733,Linden Lea - Hereford,2023-04-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-04-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-04-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-04-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-04-18T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-04-18T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-04-18T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-04-18T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.49
751733,Linden Lea - Hereford,2023-04-18T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
751733,Linden Lea - Hereford,2023-04-18T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
751733,Linden Lea - Hereford,2023-04-18T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-04-18T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-04-18T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-04-18T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-04-18T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-04-18T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-04-18T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-04-18T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
751733,Linden Lea - Hereford,2023-04-18T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.36
751733,Linden Lea - Hereford,2023-04-18T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751733,Linden Lea - Hereford,2023-04-18T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-04-18T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-04-18T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-04-18T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-04-18T12:00:00.000+00:00,transformer,,Temperature,C,23.5
751733,Linden Lea - Hereford,2023-04-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-04-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
