Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
751733,Linden Lea - Hereford,2023-04-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-04-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
751733,Linden Lea - Hereford,2023-04-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-04-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
751733,Linden Lea - Hereford,2023-04-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,2.82
751733,Linden Lea - Hereford,2023-04-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.67
751733,Linden Lea - Hereford,2023-04-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.99
751733,Linden Lea - Hereford,2023-04-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
751733,Linden Lea - Hereford,2023-04-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-04-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-04-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
751733,Linden Lea - Hereford,2023-04-18T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-04-18T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-04-18T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-04-18T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.56
751733,Linden Lea - Hereford,2023-04-18T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
751733,Linden Lea - Hereford,2023-04-18T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
751733,Linden Lea - Hereford,2023-04-18T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
751733,Linden Lea - Hereford,2023-04-18T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
751733,Linden Lea - Hereford,2023-04-18T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
751733,Linden Lea - Hereford,2023-04-18T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-04-18T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
751733,Linden Lea - Hereford,2023-04-18T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
751733,Linden Lea - Hereford,2023-04-18T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-04-18T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
751733,Linden Lea - Hereford,2023-04-18T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.11
751733,Linden Lea - Hereford,2023-04-18T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
751733,Linden Lea - Hereford,2023-04-18T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-04-18T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-04-18T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-04-18T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-04-18T11:50:00.000+00:00,transformer,,Temperature,C,23.2
751733,Linden Lea - Hereford,2023-04-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
751733,Linden Lea - Hereford,2023-04-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
751733,Linden Lea - Hereford,2023-04-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-04-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
751733,Linden Lea - Hereford,2023-04-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
751733,Linden Lea - Hereford,2023-04-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
751733,Linden Lea - Hereford,2023-04-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-04-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,3.54
751733,Linden Lea - Hereford,2023-04-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.02
751733,Linden Lea - Hereford,2023-04-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.38
751733,Linden Lea - Hereford,2023-04-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
751733,Linden Lea - Hereford,2023-04-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-04-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-04-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
751733,Linden Lea - Hereford,2023-04-18T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-04-18T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-04-18T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-04-18T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
751733,Linden Lea - Hereford,2023-04-18T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
751733,Linden Lea - Hereford,2023-04-18T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
751733,Linden Lea - Hereford,2023-04-18T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-04-18T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
751733,Linden Lea - Hereford,2023-04-18T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
751733,Linden Lea - Hereford,2023-04-18T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-04-18T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-04-18T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-04-18T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-04-18T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
751733,Linden Lea - Hereford,2023-04-18T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
751733,Linden Lea - Hereford,2023-04-18T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
751733,Linden Lea - Hereford,2023-04-18T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-04-18T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
751733,Linden Lea - Hereford,2023-04-18T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-04-18T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-04-18T11:40:00.000+00:00,transformer,,Temperature,C,23.0
751733,Linden Lea - Hereford,2023-04-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
751733,Linden Lea - Hereford,2023-04-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
751733,Linden Lea - Hereford,2023-04-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
751733,Linden Lea - Hereford,2023-04-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-04-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-04-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-04-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.67
751733,Linden Lea - Hereford,2023-04-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.75
751733,Linden Lea - Hereford,2023-04-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.24
751733,Linden Lea - Hereford,2023-04-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-04-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-04-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-04-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-04-18T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-04-18T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-04-18T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-04-18T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
751733,Linden Lea - Hereford,2023-04-18T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
751733,Linden Lea - Hereford,2023-04-18T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
751733,Linden Lea - Hereford,2023-04-18T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-04-18T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
751733,Linden Lea - Hereford,2023-04-18T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-04-18T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-04-18T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-04-18T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
751733,Linden Lea - Hereford,2023-04-18T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-04-18T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
751733,Linden Lea - Hereford,2023-04-18T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
751733,Linden Lea - Hereford,2023-04-18T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
751733,Linden Lea - Hereford,2023-04-18T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-04-18T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-04-18T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-04-18T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
751733,Linden Lea - Hereford,2023-04-18T11:30:00.000+00:00,transformer,,Temperature,C,22.7
751733,Linden Lea - Hereford,2023-04-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
751733,Linden Lea - Hereford,2023-04-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
751733,Linden Lea - Hereford,2023-04-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-04-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
751733,Linden Lea - Hereford,2023-04-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-04-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
751733,Linden Lea - Hereford,2023-04-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-04-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.15
751733,Linden Lea - Hereford,2023-04-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.59
751733,Linden Lea - Hereford,2023-04-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.79
751733,Linden Lea - Hereford,2023-04-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-04-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-04-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
751733,Linden Lea - Hereford,2023-04-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-04-18T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-04-18T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-04-18T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-04-18T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
751733,Linden Lea - Hereford,2023-04-18T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
751733,Linden Lea - Hereford,2023-04-18T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
751733,Linden Lea - Hereford,2023-04-18T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-04-18T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-04-18T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-04-18T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-04-18T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-04-18T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-04-18T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-04-18T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
751733,Linden Lea - Hereford,2023-04-18T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
751733,Linden Lea - Hereford,2023-04-18T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
751733,Linden Lea - Hereford,2023-04-18T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-04-18T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-04-18T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-04-18T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-04-18T11:20:00.000+00:00,transformer,,Temperature,C,22.6
751733,Linden Lea - Hereford,2023-04-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-04-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
751733,Linden Lea - Hereford,2023-04-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
751733,Linden Lea - Hereford,2023-04-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-04-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
751733,Linden Lea - Hereford,2023-04-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-04-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-04-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-04-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.01
751733,Linden Lea - Hereford,2023-04-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.99
751733,Linden Lea - Hereford,2023-04-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.08
751733,Linden Lea - Hereford,2023-04-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
751733,Linden Lea - Hereford,2023-04-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-04-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
751733,Linden Lea - Hereford,2023-04-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
751733,Linden Lea - Hereford,2023-04-18T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-04-18T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-04-18T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-04-18T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
751733,Linden Lea - Hereford,2023-04-18T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.52
751733,Linden Lea - Hereford,2023-04-18T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.88
751733,Linden Lea - Hereford,2023-04-18T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
751733,Linden Lea - Hereford,2023-04-18T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-04-18T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
751733,Linden Lea - Hereford,2023-04-18T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
751733,Linden Lea - Hereford,2023-04-18T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-04-18T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-04-18T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
751733,Linden Lea - Hereford,2023-04-18T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
751733,Linden Lea - Hereford,2023-04-18T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
751733,Linden Lea - Hereford,2023-04-18T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
751733,Linden Lea - Hereford,2023-04-18T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-04-18T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-04-18T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-04-18T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-04-18T11:10:00.000+00:00,transformer,,Temperature,C,22.5
751733,Linden Lea - Hereford,2023-04-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-04-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
751733,Linden Lea - Hereford,2023-04-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-04-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
751733,Linden Lea - Hereford,2023-04-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751733,Linden Lea - Hereford,2023-04-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
751733,Linden Lea - Hereford,2023-04-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-04-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-04-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
751733,Linden Lea - Hereford,2023-04-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.35
751733,Linden Lea - Hereford,2023-04-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.73
751733,Linden Lea - Hereford,2023-04-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.78
751733,Linden Lea - Hereford,2023-04-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
751733,Linden Lea - Hereford,2023-04-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-04-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-04-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
751733,Linden Lea - Hereford,2023-04-18T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-04-18T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-18T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-04-18T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
751733,Linden Lea - Hereford,2023-04-18T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
751733,Linden Lea - Hereford,2023-04-18T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
751733,Linden Lea - Hereford,2023-04-18T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-04-18T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-04-18T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-04-18T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-04-18T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
751733,Linden Lea - Hereford,2023-04-18T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
751733,Linden Lea - Hereford,2023-04-18T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-04-18T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
751733,Linden Lea - Hereford,2023-04-18T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
751733,Linden Lea - Hereford,2023-04-18T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
751733,Linden Lea - Hereford,2023-04-18T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-04-18T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-04-18T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-04-18T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-04-18T11:00:00.000+00:00,transformer,,Temperature,C,22.3
751733,Linden Lea - Hereford,2023-04-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-04-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
751733,Linden Lea - Hereford,2023-04-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-04-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
751733,Linden Lea - Hereford,2023-04-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-04-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
751733,Linden Lea - Hereford,2023-04-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
751733,Linden Lea - Hereford,2023-04-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
751733,Linden Lea - Hereford,2023-04-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-04-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.56
751733,Linden Lea - Hereford,2023-04-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.98
751733,Linden Lea - Hereford,2023-04-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.5
751733,Linden Lea - Hereford,2023-04-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-04-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
751733,Linden Lea - Hereford,2023-04-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
751733,Linden Lea - Hereford,2023-04-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
751733,Linden Lea - Hereford,2023-04-18T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-04-18T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-04-18T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-04-18T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
751733,Linden Lea - Hereford,2023-04-18T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
751733,Linden Lea - Hereford,2023-04-18T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
751733,Linden Lea - Hereford,2023-04-18T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-04-18T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-04-18T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-04-18T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-04-18T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-04-18T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-04-18T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-04-18T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
751733,Linden Lea - Hereford,2023-04-18T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
751733,Linden Lea - Hereford,2023-04-18T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
751733,Linden Lea - Hereford,2023-04-18T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-04-18T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-04-18T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-04-18T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-04-18T10:50:00.000+00:00,transformer,,Temperature,C,21.9
751733,Linden Lea - Hereford,2023-04-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
751733,Linden Lea - Hereford,2023-04-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
751733,Linden Lea - Hereford,2023-04-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-04-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
751733,Linden Lea - Hereford,2023-04-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-04-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-04-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
751733,Linden Lea - Hereford,2023-04-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.1
751733,Linden Lea - Hereford,2023-04-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.87
751733,Linden Lea - Hereford,2023-04-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.79
751733,Linden Lea - Hereford,2023-04-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-04-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-04-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-04-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
751733,Linden Lea - Hereford,2023-04-18T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-04-18T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-04-18T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-04-18T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
751733,Linden Lea - Hereford,2023-04-18T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
751733,Linden Lea - Hereford,2023-04-18T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
751733,Linden Lea - Hereford,2023-04-18T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-04-18T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-04-18T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-04-18T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-04-18T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-04-18T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-04-18T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-04-18T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
751733,Linden Lea - Hereford,2023-04-18T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
751733,Linden Lea - Hereford,2023-04-18T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
751733,Linden Lea - Hereford,2023-04-18T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-04-18T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-04-18T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-04-18T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-04-18T10:40:00.000+00:00,transformer,,Temperature,C,21.8
751733,Linden Lea - Hereford,2023-04-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
751733,Linden Lea - Hereford,2023-04-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
751733,Linden Lea - Hereford,2023-04-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-04-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
751733,Linden Lea - Hereford,2023-04-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
751733,Linden Lea - Hereford,2023-04-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-04-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.77
751733,Linden Lea - Hereford,2023-04-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.57
751733,Linden Lea - Hereford,2023-04-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.14
751733,Linden Lea - Hereford,2023-04-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-04-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
751733,Linden Lea - Hereford,2023-04-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-04-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
751733,Linden Lea - Hereford,2023-04-18T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-04-18T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-04-18T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-04-18T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
751733,Linden Lea - Hereford,2023-04-18T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
751733,Linden Lea - Hereford,2023-04-18T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
751733,Linden Lea - Hereford,2023-04-18T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-04-18T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-04-18T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-04-18T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
751733,Linden Lea - Hereford,2023-04-18T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-04-18T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-04-18T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-04-18T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.8
751733,Linden Lea - Hereford,2023-04-18T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
751733,Linden Lea - Hereford,2023-04-18T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
751733,Linden Lea - Hereford,2023-04-18T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-04-18T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-04-18T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-04-18T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-04-18T10:30:00.000+00:00,transformer,,Temperature,C,21.7
751733,Linden Lea - Hereford,2023-04-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
751733,Linden Lea - Hereford,2023-04-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
751733,Linden Lea - Hereford,2023-04-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-04-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
751733,Linden Lea - Hereford,2023-04-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-04-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-04-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-04-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.63
751733,Linden Lea - Hereford,2023-04-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.7
751733,Linden Lea - Hereford,2023-04-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.6
751733,Linden Lea - Hereford,2023-04-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-04-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
751733,Linden Lea - Hereford,2023-04-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-04-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
751733,Linden Lea - Hereford,2023-04-18T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-04-18T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-04-18T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-04-18T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
751733,Linden Lea - Hereford,2023-04-18T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
751733,Linden Lea - Hereford,2023-04-18T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
751733,Linden Lea - Hereford,2023-04-18T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-04-18T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-04-18T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-04-18T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-04-18T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-04-18T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-04-18T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-04-18T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
751733,Linden Lea - Hereford,2023-04-18T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
751733,Linden Lea - Hereford,2023-04-18T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
751733,Linden Lea - Hereford,2023-04-18T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-04-18T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-04-18T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-04-18T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-04-18T10:20:00.000+00:00,transformer,,Temperature,C,21.3
751733,Linden Lea - Hereford,2023-04-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
751733,Linden Lea - Hereford,2023-04-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
751733,Linden Lea - Hereford,2023-04-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-04-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
751733,Linden Lea - Hereford,2023-04-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-04-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-04-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-04-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.58
751733,Linden Lea - Hereford,2023-04-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.64
751733,Linden Lea - Hereford,2023-04-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.07
751733,Linden Lea - Hereford,2023-04-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-04-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
751733,Linden Lea - Hereford,2023-04-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-04-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
751733,Linden Lea - Hereford,2023-04-18T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-04-18T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-04-18T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-04-18T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
751733,Linden Lea - Hereford,2023-04-18T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.52
751733,Linden Lea - Hereford,2023-04-18T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
751733,Linden Lea - Hereford,2023-04-18T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-04-18T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-04-18T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-04-18T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-04-18T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-04-18T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-04-18T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-18T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
751733,Linden Lea - Hereford,2023-04-18T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
751733,Linden Lea - Hereford,2023-04-18T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
751733,Linden Lea - Hereford,2023-04-18T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-04-18T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-04-18T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-04-18T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
751733,Linden Lea - Hereford,2023-04-18T10:10:00.000+00:00,transformer,,Temperature,C,21.0
751733,Linden Lea - Hereford,2023-04-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
751733,Linden Lea - Hereford,2023-04-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-04-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
751733,Linden Lea - Hereford,2023-04-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
751733,Linden Lea - Hereford,2023-04-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
751733,Linden Lea - Hereford,2023-04-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
751733,Linden Lea - Hereford,2023-04-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-04-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.53
751733,Linden Lea - Hereford,2023-04-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.53
751733,Linden Lea - Hereford,2023-04-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.5
751733,Linden Lea - Hereford,2023-04-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-04-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
751733,Linden Lea - Hereford,2023-04-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-04-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-04-18T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-04-18T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-04-18T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-04-18T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.42
751733,Linden Lea - Hereford,2023-04-18T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
751733,Linden Lea - Hereford,2023-04-18T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.27
751733,Linden Lea - Hereford,2023-04-18T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-04-18T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-04-18T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-04-18T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-04-18T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-04-18T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-04-18T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-04-18T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
751733,Linden Lea - Hereford,2023-04-18T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
751733,Linden Lea - Hereford,2023-04-18T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
751733,Linden Lea - Hereford,2023-04-18T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-04-18T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-04-18T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-04-18T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-04-18T10:00:00.000+00:00,transformer,,Temperature,C,20.8
751733,Linden Lea - Hereford,2023-04-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
751733,Linden Lea - Hereford,2023-04-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
751733,Linden Lea - Hereford,2023-04-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-04-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
751733,Linden Lea - Hereford,2023-04-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-04-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-04-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.21
751733,Linden Lea - Hereford,2023-04-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.32
751733,Linden Lea - Hereford,2023-04-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.13
751733,Linden Lea - Hereford,2023-04-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-04-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
751733,Linden Lea - Hereford,2023-04-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
751733,Linden Lea - Hereford,2023-04-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
751733,Linden Lea - Hereford,2023-04-18T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-04-18T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-18T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-04-18T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
751733,Linden Lea - Hereford,2023-04-18T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
751733,Linden Lea - Hereford,2023-04-18T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
751733,Linden Lea - Hereford,2023-04-18T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-04-18T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-04-18T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-04-18T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-04-18T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-04-18T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-04-18T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-04-18T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
751733,Linden Lea - Hereford,2023-04-18T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
751733,Linden Lea - Hereford,2023-04-18T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
751733,Linden Lea - Hereford,2023-04-18T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-04-18T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-04-18T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-04-18T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-04-18T09:50:00.000+00:00,transformer,,Temperature,C,20.5
751733,Linden Lea - Hereford,2023-04-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
751733,Linden Lea - Hereford,2023-04-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
751733,Linden Lea - Hereford,2023-04-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-04-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
751733,Linden Lea - Hereford,2023-04-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-04-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-04-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.15
751733,Linden Lea - Hereford,2023-04-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.84
751733,Linden Lea - Hereford,2023-04-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.65
751733,Linden Lea - Hereford,2023-04-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-04-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
751733,Linden Lea - Hereford,2023-04-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-04-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
751733,Linden Lea - Hereford,2023-04-18T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-04-18T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-04-18T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-04-18T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.4
751733,Linden Lea - Hereford,2023-04-18T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
751733,Linden Lea - Hereford,2023-04-18T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
751733,Linden Lea - Hereford,2023-04-18T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-04-18T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-04-18T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-04-18T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-04-18T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-04-18T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
