Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-18T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-04-18T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-04-18T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
751733,Linden Lea - Hereford,2023-04-18T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.39
751733,Linden Lea - Hereford,2023-04-18T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.84
751733,Linden Lea - Hereford,2023-04-18T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-04-18T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-04-18T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
751733,Linden Lea - Hereford,2023-04-18T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
751733,Linden Lea - Hereford,2023-04-18T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-18T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
751733,Linden Lea - Hereford,2023-04-18T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-04-18T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.19
751733,Linden Lea - Hereford,2023-04-18T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
751733,Linden Lea - Hereford,2023-04-18T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
751733,Linden Lea - Hereford,2023-04-18T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-04-18T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
751733,Linden Lea - Hereford,2023-04-18T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-04-18T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
751733,Linden Lea - Hereford,2023-04-18T07:20:00.000+00:00,transformer,,Temperature,C,18.0
751733,Linden Lea - Hereford,2023-04-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-04-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
751733,Linden Lea - Hereford,2023-04-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-04-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
751733,Linden Lea - Hereford,2023-04-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
751733,Linden Lea - Hereford,2023-04-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-04-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-04-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-04-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.86
751733,Linden Lea - Hereford,2023-04-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.64
751733,Linden Lea - Hereford,2023-04-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.62
751733,Linden Lea - Hereford,2023-04-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-04-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
751733,Linden Lea - Hereford,2023-04-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
751733,Linden Lea - Hereford,2023-04-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
751733,Linden Lea - Hereford,2023-04-18T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-04-18T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-04-18T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-04-18T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
751733,Linden Lea - Hereford,2023-04-18T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
751733,Linden Lea - Hereford,2023-04-18T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.04
751733,Linden Lea - Hereford,2023-04-18T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
751733,Linden Lea - Hereford,2023-04-18T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-04-18T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-04-18T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
751733,Linden Lea - Hereford,2023-04-18T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
751733,Linden Lea - Hereford,2023-04-18T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-04-18T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
751733,Linden Lea - Hereford,2023-04-18T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
751733,Linden Lea - Hereford,2023-04-18T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
751733,Linden Lea - Hereford,2023-04-18T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.75
751733,Linden Lea - Hereford,2023-04-18T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-04-18T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-04-18T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-04-18T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-04-18T07:10:00.000+00:00,transformer,,Temperature,C,18.0
751733,Linden Lea - Hereford,2023-04-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
751733,Linden Lea - Hereford,2023-04-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
751733,Linden Lea - Hereford,2023-04-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
751733,Linden Lea - Hereford,2023-04-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
751733,Linden Lea - Hereford,2023-04-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-04-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-04-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.81
751733,Linden Lea - Hereford,2023-04-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.06
751733,Linden Lea - Hereford,2023-04-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.79
751733,Linden Lea - Hereford,2023-04-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
751733,Linden Lea - Hereford,2023-04-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
751733,Linden Lea - Hereford,2023-04-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
751733,Linden Lea - Hereford,2023-04-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
751733,Linden Lea - Hereford,2023-04-18T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-04-18T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-04-18T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-04-18T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
751733,Linden Lea - Hereford,2023-04-18T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
751733,Linden Lea - Hereford,2023-04-18T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
751733,Linden Lea - Hereford,2023-04-18T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-04-18T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-04-18T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-04-18T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
751733,Linden Lea - Hereford,2023-04-18T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-04-18T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-04-18T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-04-18T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.21
751733,Linden Lea - Hereford,2023-04-18T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
751733,Linden Lea - Hereford,2023-04-18T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
751733,Linden Lea - Hereford,2023-04-18T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-04-18T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-04-18T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-04-18T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-04-18T07:00:00.000+00:00,transformer,,Temperature,C,18.1
751733,Linden Lea - Hereford,2023-04-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
751733,Linden Lea - Hereford,2023-04-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-04-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
751733,Linden Lea - Hereford,2023-04-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
751733,Linden Lea - Hereford,2023-04-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-04-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
751733,Linden Lea - Hereford,2023-04-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-04-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.45
751733,Linden Lea - Hereford,2023-04-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.35
751733,Linden Lea - Hereford,2023-04-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.85
751733,Linden Lea - Hereford,2023-04-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
751733,Linden Lea - Hereford,2023-04-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
751733,Linden Lea - Hereford,2023-04-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
751733,Linden Lea - Hereford,2023-04-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
751733,Linden Lea - Hereford,2023-04-18T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-04-18T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-04-18T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-04-18T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
751733,Linden Lea - Hereford,2023-04-18T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
751733,Linden Lea - Hereford,2023-04-18T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.13
751733,Linden Lea - Hereford,2023-04-18T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-04-18T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-04-18T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-04-18T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
751733,Linden Lea - Hereford,2023-04-18T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
751733,Linden Lea - Hereford,2023-04-18T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-04-18T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-04-18T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
751733,Linden Lea - Hereford,2023-04-18T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
751733,Linden Lea - Hereford,2023-04-18T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.23
751733,Linden Lea - Hereford,2023-04-18T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-04-18T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-04-18T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-04-18T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-04-18T06:50:00.000+00:00,transformer,,Temperature,C,18.2
751733,Linden Lea - Hereford,2023-04-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-04-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
751733,Linden Lea - Hereford,2023-04-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-04-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
751733,Linden Lea - Hereford,2023-04-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
751733,Linden Lea - Hereford,2023-04-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-04-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-04-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-04-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.43
751733,Linden Lea - Hereford,2023-04-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.77
751733,Linden Lea - Hereford,2023-04-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.35
751733,Linden Lea - Hereford,2023-04-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
751733,Linden Lea - Hereford,2023-04-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
751733,Linden Lea - Hereford,2023-04-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
751733,Linden Lea - Hereford,2023-04-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
751733,Linden Lea - Hereford,2023-04-18T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-04-18T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-04-18T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-04-18T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
751733,Linden Lea - Hereford,2023-04-18T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
751733,Linden Lea - Hereford,2023-04-18T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.99
751733,Linden Lea - Hereford,2023-04-18T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.6
751733,Linden Lea - Hereford,2023-04-18T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-04-18T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
751733,Linden Lea - Hereford,2023-04-18T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.5
751733,Linden Lea - Hereford,2023-04-18T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
751733,Linden Lea - Hereford,2023-04-18T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-04-18T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-04-18T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
751733,Linden Lea - Hereford,2023-04-18T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
751733,Linden Lea - Hereford,2023-04-18T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
751733,Linden Lea - Hereford,2023-04-18T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-04-18T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-04-18T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-04-18T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-04-18T06:40:00.000+00:00,transformer,,Temperature,C,18.3
751733,Linden Lea - Hereford,2023-04-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-04-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
751733,Linden Lea - Hereford,2023-04-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-04-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
751733,Linden Lea - Hereford,2023-04-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
751733,Linden Lea - Hereford,2023-04-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
751733,Linden Lea - Hereford,2023-04-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-04-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
751733,Linden Lea - Hereford,2023-04-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.51
751733,Linden Lea - Hereford,2023-04-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.08
751733,Linden Lea - Hereford,2023-04-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.71
751733,Linden Lea - Hereford,2023-04-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,87.9
751733,Linden Lea - Hereford,2023-04-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
751733,Linden Lea - Hereford,2023-04-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
751733,Linden Lea - Hereford,2023-04-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
751733,Linden Lea - Hereford,2023-04-18T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-04-18T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-04-18T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-04-18T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.28
751733,Linden Lea - Hereford,2023-04-18T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.69
751733,Linden Lea - Hereford,2023-04-18T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.21
751733,Linden Lea - Hereford,2023-04-18T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
751733,Linden Lea - Hereford,2023-04-18T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
751733,Linden Lea - Hereford,2023-04-18T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
751733,Linden Lea - Hereford,2023-04-18T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
751733,Linden Lea - Hereford,2023-04-18T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
751733,Linden Lea - Hereford,2023-04-18T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-04-18T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-04-18T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
751733,Linden Lea - Hereford,2023-04-18T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.4
751733,Linden Lea - Hereford,2023-04-18T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
751733,Linden Lea - Hereford,2023-04-18T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-04-18T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-04-18T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
751733,Linden Lea - Hereford,2023-04-18T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-04-18T06:30:00.000+00:00,transformer,,Temperature,C,18.3
751733,Linden Lea - Hereford,2023-04-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-04-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
751733,Linden Lea - Hereford,2023-04-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-04-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
751733,Linden Lea - Hereford,2023-04-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
751733,Linden Lea - Hereford,2023-04-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-04-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-04-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-04-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.18
751733,Linden Lea - Hereford,2023-04-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.08
751733,Linden Lea - Hereford,2023-04-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.64
751733,Linden Lea - Hereford,2023-04-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
751733,Linden Lea - Hereford,2023-04-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
751733,Linden Lea - Hereford,2023-04-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
751733,Linden Lea - Hereford,2023-04-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
751733,Linden Lea - Hereford,2023-04-18T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-04-18T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-04-18T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-04-18T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
751733,Linden Lea - Hereford,2023-04-18T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
751733,Linden Lea - Hereford,2023-04-18T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.01
751733,Linden Lea - Hereford,2023-04-18T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-04-18T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-04-18T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-04-18T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
751733,Linden Lea - Hereford,2023-04-18T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-04-18T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-04-18T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-04-18T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
751733,Linden Lea - Hereford,2023-04-18T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.56
751733,Linden Lea - Hereford,2023-04-18T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
751733,Linden Lea - Hereford,2023-04-18T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-04-18T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-04-18T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
751733,Linden Lea - Hereford,2023-04-18T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-04-18T06:20:00.000+00:00,transformer,,Temperature,C,18.2
751733,Linden Lea - Hereford,2023-04-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-04-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
751733,Linden Lea - Hereford,2023-04-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-04-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
751733,Linden Lea - Hereford,2023-04-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-04-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
751733,Linden Lea - Hereford,2023-04-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-04-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-04-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-04-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.76
751733,Linden Lea - Hereford,2023-04-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.4
751733,Linden Lea - Hereford,2023-04-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.79
751733,Linden Lea - Hereford,2023-04-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
751733,Linden Lea - Hereford,2023-04-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
751733,Linden Lea - Hereford,2023-04-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
751733,Linden Lea - Hereford,2023-04-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
751733,Linden Lea - Hereford,2023-04-18T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-04-18T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-04-18T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-04-18T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
751733,Linden Lea - Hereford,2023-04-18T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
751733,Linden Lea - Hereford,2023-04-18T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.76
751733,Linden Lea - Hereford,2023-04-18T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-04-18T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-04-18T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-04-18T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
751733,Linden Lea - Hereford,2023-04-18T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-04-18T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-04-18T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-04-18T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
751733,Linden Lea - Hereford,2023-04-18T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.65
751733,Linden Lea - Hereford,2023-04-18T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
751733,Linden Lea - Hereford,2023-04-18T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-04-18T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-04-18T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
751733,Linden Lea - Hereford,2023-04-18T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-04-18T06:10:00.000+00:00,transformer,,Temperature,C,18.1
751733,Linden Lea - Hereford,2023-04-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-04-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
751733,Linden Lea - Hereford,2023-04-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-04-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
751733,Linden Lea - Hereford,2023-04-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
751733,Linden Lea - Hereford,2023-04-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-04-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-04-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-04-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.75
751733,Linden Lea - Hereford,2023-04-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.29
751733,Linden Lea - Hereford,2023-04-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.36
751733,Linden Lea - Hereford,2023-04-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
751733,Linden Lea - Hereford,2023-04-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
751733,Linden Lea - Hereford,2023-04-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
751733,Linden Lea - Hereford,2023-04-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
751733,Linden Lea - Hereford,2023-04-18T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-04-18T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-04-18T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-04-18T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.9
751733,Linden Lea - Hereford,2023-04-18T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
751733,Linden Lea - Hereford,2023-04-18T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
751733,Linden Lea - Hereford,2023-04-18T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
751733,Linden Lea - Hereford,2023-04-18T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
751733,Linden Lea - Hereford,2023-04-18T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-04-18T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
751733,Linden Lea - Hereford,2023-04-18T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
751733,Linden Lea - Hereford,2023-04-18T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-04-18T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-04-18T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
751733,Linden Lea - Hereford,2023-04-18T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
751733,Linden Lea - Hereford,2023-04-18T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
751733,Linden Lea - Hereford,2023-04-18T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-04-18T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-04-18T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
751733,Linden Lea - Hereford,2023-04-18T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-04-18T06:00:00.000+00:00,transformer,,Temperature,C,18.2
751733,Linden Lea - Hereford,2023-04-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-04-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
751733,Linden Lea - Hereford,2023-04-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-04-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
751733,Linden Lea - Hereford,2023-04-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-04-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
751733,Linden Lea - Hereford,2023-04-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-04-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-04-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-04-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.47
751733,Linden Lea - Hereford,2023-04-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.53
751733,Linden Lea - Hereford,2023-04-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.77
751733,Linden Lea - Hereford,2023-04-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
751733,Linden Lea - Hereford,2023-04-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
751733,Linden Lea - Hereford,2023-04-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
751733,Linden Lea - Hereford,2023-04-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
751733,Linden Lea - Hereford,2023-04-18T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-04-18T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-04-18T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-04-18T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.02
751733,Linden Lea - Hereford,2023-04-18T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
751733,Linden Lea - Hereford,2023-04-18T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.8
751733,Linden Lea - Hereford,2023-04-18T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
751733,Linden Lea - Hereford,2023-04-18T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
751733,Linden Lea - Hereford,2023-04-18T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-04-18T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
751733,Linden Lea - Hereford,2023-04-18T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
751733,Linden Lea - Hereford,2023-04-18T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-04-18T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-04-18T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
751733,Linden Lea - Hereford,2023-04-18T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
751733,Linden Lea - Hereford,2023-04-18T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.48
751733,Linden Lea - Hereford,2023-04-18T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-04-18T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-04-18T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-04-18T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-04-18T05:50:00.000+00:00,transformer,,Temperature,C,18.3
751733,Linden Lea - Hereford,2023-04-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-04-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
751733,Linden Lea - Hereford,2023-04-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-04-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
751733,Linden Lea - Hereford,2023-04-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-04-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
751733,Linden Lea - Hereford,2023-04-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
751733,Linden Lea - Hereford,2023-04-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
751733,Linden Lea - Hereford,2023-04-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-04-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.88
751733,Linden Lea - Hereford,2023-04-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.43
751733,Linden Lea - Hereford,2023-04-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.29
751733,Linden Lea - Hereford,2023-04-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
751733,Linden Lea - Hereford,2023-04-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
751733,Linden Lea - Hereford,2023-04-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
751733,Linden Lea - Hereford,2023-04-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
751733,Linden Lea - Hereford,2023-04-18T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-04-18T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-04-18T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-04-18T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
751733,Linden Lea - Hereford,2023-04-18T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
751733,Linden Lea - Hereford,2023-04-18T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
751733,Linden Lea - Hereford,2023-04-18T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-04-18T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-04-18T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-04-18T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-04-18T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-04-18T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-04-18T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-04-18T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
751733,Linden Lea - Hereford,2023-04-18T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
751733,Linden Lea - Hereford,2023-04-18T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
751733,Linden Lea - Hereford,2023-04-18T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-04-18T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-04-18T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-04-18T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-04-18T05:40:00.000+00:00,transformer,,Temperature,C,18.3
751733,Linden Lea - Hereford,2023-04-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-04-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
751733,Linden Lea - Hereford,2023-04-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-04-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
751733,Linden Lea - Hereford,2023-04-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-04-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
751733,Linden Lea - Hereford,2023-04-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-04-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-04-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
751733,Linden Lea - Hereford,2023-04-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.75
751733,Linden Lea - Hereford,2023-04-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.02
751733,Linden Lea - Hereford,2023-04-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.87
751733,Linden Lea - Hereford,2023-04-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-04-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
751733,Linden Lea - Hereford,2023-04-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
751733,Linden Lea - Hereford,2023-04-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
751733,Linden Lea - Hereford,2023-04-18T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-04-18T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-04-18T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-04-18T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
751733,Linden Lea - Hereford,2023-04-18T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
751733,Linden Lea - Hereford,2023-04-18T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.75
751733,Linden Lea - Hereford,2023-04-18T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
751733,Linden Lea - Hereford,2023-04-18T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-04-18T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-04-18T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
751733,Linden Lea - Hereford,2023-04-18T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-04-18T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-04-18T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-04-18T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
751733,Linden Lea - Hereford,2023-04-18T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
751733,Linden Lea - Hereford,2023-04-18T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
751733,Linden Lea - Hereford,2023-04-18T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
751733,Linden Lea - Hereford,2023-04-18T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-04-18T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-04-18T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-04-18T05:30:00.000+00:00,transformer,,Temperature,C,18.4
751733,Linden Lea - Hereford,2023-04-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-04-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
751733,Linden Lea - Hereford,2023-04-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-04-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
751733,Linden Lea - Hereford,2023-04-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-04-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
751733,Linden Lea - Hereford,2023-04-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-04-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-04-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.9
751733,Linden Lea - Hereford,2023-04-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.19
751733,Linden Lea - Hereford,2023-04-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.43
751733,Linden Lea - Hereford,2023-04-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
751733,Linden Lea - Hereford,2023-04-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-04-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
751733,Linden Lea - Hereford,2023-04-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
751733,Linden Lea - Hereford,2023-04-18T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-18T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-04-18T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-18T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
751733,Linden Lea - Hereford,2023-04-18T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
751733,Linden Lea - Hereford,2023-04-18T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
751733,Linden Lea - Hereford,2023-04-18T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-04-18T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-04-18T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-04-18T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-04-18T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-04-18T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-04-18T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-04-18T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
751733,Linden Lea - Hereford,2023-04-18T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
751733,Linden Lea - Hereford,2023-04-18T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751733,Linden Lea - Hereford,2023-04-18T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-04-18T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-04-18T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-04-18T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
751733,Linden Lea - Hereford,2023-04-18T05:20:00.000+00:00,transformer,,Temperature,C,18.4
751733,Linden Lea - Hereford,2023-04-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-04-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
751733,Linden Lea - Hereford,2023-04-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-04-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
751733,Linden Lea - Hereford,2023-04-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-04-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
751733,Linden Lea - Hereford,2023-04-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-04-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-04-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.72
751733,Linden Lea - Hereford,2023-04-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.99
751733,Linden Lea - Hereford,2023-04-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.72
751733,Linden Lea - Hereford,2023-04-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-04-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
751733,Linden Lea - Hereford,2023-04-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-04-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
751733,Linden Lea - Hereford,2023-04-18T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-04-18T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-04-18T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-04-18T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
751733,Linden Lea - Hereford,2023-04-18T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
751733,Linden Lea - Hereford,2023-04-18T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
751733,Linden Lea - Hereford,2023-04-18T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-04-18T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-04-18T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
751733,Linden Lea - Hereford,2023-04-18T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-04-18T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-04-18T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
751733,Linden Lea - Hereford,2023-04-18T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-04-18T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.3
751733,Linden Lea - Hereford,2023-04-18T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
751733,Linden Lea - Hereford,2023-04-18T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
751733,Linden Lea - Hereford,2023-04-18T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-04-18T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
751733,Linden Lea - Hereford,2023-04-18T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-04-18T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-04-18T05:10:00.000+00:00,transformer,,Temperature,C,18.4
751733,Linden Lea - Hereford,2023-04-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-04-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
751733,Linden Lea - Hereford,2023-04-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-04-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
751733,Linden Lea - Hereford,2023-04-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
