Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-19T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.6
751733,Linden Lea - Hereford,2023-04-19T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
751733,Linden Lea - Hereford,2023-04-19T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-04-19T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
751733,Linden Lea - Hereford,2023-04-19T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
751733,Linden Lea - Hereford,2023-04-19T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
751733,Linden Lea - Hereford,2023-04-19T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-04-19T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.28
751733,Linden Lea - Hereford,2023-04-19T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.85
751733,Linden Lea - Hereford,2023-04-19T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.68
751733,Linden Lea - Hereford,2023-04-19T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
751733,Linden Lea - Hereford,2023-04-19T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-04-19T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
751733,Linden Lea - Hereford,2023-04-19T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
751733,Linden Lea - Hereford,2023-04-19T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-04-19T17:40:00.000+00:00,transformer,,Temperature,C,23.0
751733,Linden Lea - Hereford,2023-04-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751733,Linden Lea - Hereford,2023-04-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
751733,Linden Lea - Hereford,2023-04-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
751733,Linden Lea - Hereford,2023-04-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-04-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
751733,Linden Lea - Hereford,2023-04-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-04-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
751733,Linden Lea - Hereford,2023-04-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-04-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.43
751733,Linden Lea - Hereford,2023-04-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.95
751733,Linden Lea - Hereford,2023-04-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.2
751733,Linden Lea - Hereford,2023-04-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
751733,Linden Lea - Hereford,2023-04-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
751733,Linden Lea - Hereford,2023-04-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
751733,Linden Lea - Hereford,2023-04-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
751733,Linden Lea - Hereford,2023-04-19T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-04-19T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
751733,Linden Lea - Hereford,2023-04-19T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-04-19T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.28
751733,Linden Lea - Hereford,2023-04-19T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.35
751733,Linden Lea - Hereford,2023-04-19T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.03
751733,Linden Lea - Hereford,2023-04-19T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
751733,Linden Lea - Hereford,2023-04-19T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
751733,Linden Lea - Hereford,2023-04-19T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
751733,Linden Lea - Hereford,2023-04-19T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.3
751733,Linden Lea - Hereford,2023-04-19T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
751733,Linden Lea - Hereford,2023-04-19T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-04-19T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.27
751733,Linden Lea - Hereford,2023-04-19T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.41
751733,Linden Lea - Hereford,2023-04-19T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.72
751733,Linden Lea - Hereford,2023-04-19T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.16
751733,Linden Lea - Hereford,2023-04-19T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-04-19T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
751733,Linden Lea - Hereford,2023-04-19T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
751733,Linden Lea - Hereford,2023-04-19T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
751733,Linden Lea - Hereford,2023-04-19T17:30:00.000+00:00,transformer,,Temperature,C,23.0
751733,Linden Lea - Hereford,2023-04-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-04-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
751733,Linden Lea - Hereford,2023-04-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
751733,Linden Lea - Hereford,2023-04-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-04-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
751733,Linden Lea - Hereford,2023-04-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
751733,Linden Lea - Hereford,2023-04-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
751733,Linden Lea - Hereford,2023-04-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
751733,Linden Lea - Hereford,2023-04-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.68
751733,Linden Lea - Hereford,2023-04-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.06
751733,Linden Lea - Hereford,2023-04-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.19
751733,Linden Lea - Hereford,2023-04-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
751733,Linden Lea - Hereford,2023-04-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
751733,Linden Lea - Hereford,2023-04-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
751733,Linden Lea - Hereford,2023-04-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
751733,Linden Lea - Hereford,2023-04-19T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-04-19T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
751733,Linden Lea - Hereford,2023-04-19T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-04-19T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.28
751733,Linden Lea - Hereford,2023-04-19T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
751733,Linden Lea - Hereford,2023-04-19T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.79
751733,Linden Lea - Hereford,2023-04-19T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-04-19T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-04-19T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-04-19T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
751733,Linden Lea - Hereford,2023-04-19T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-04-19T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-04-19T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-04-19T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.38
751733,Linden Lea - Hereford,2023-04-19T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
751733,Linden Lea - Hereford,2023-04-19T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
751733,Linden Lea - Hereford,2023-04-19T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-04-19T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
751733,Linden Lea - Hereford,2023-04-19T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-04-19T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-04-19T17:20:00.000+00:00,transformer,,Temperature,C,23.0
751733,Linden Lea - Hereford,2023-04-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-04-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
751733,Linden Lea - Hereford,2023-04-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
751733,Linden Lea - Hereford,2023-04-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-04-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
751733,Linden Lea - Hereford,2023-04-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-04-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
751733,Linden Lea - Hereford,2023-04-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-04-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.66
751733,Linden Lea - Hereford,2023-04-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.73
751733,Linden Lea - Hereford,2023-04-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.71
751733,Linden Lea - Hereford,2023-04-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
751733,Linden Lea - Hereford,2023-04-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
751733,Linden Lea - Hereford,2023-04-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
751733,Linden Lea - Hereford,2023-04-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
751733,Linden Lea - Hereford,2023-04-19T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-04-19T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
751733,Linden Lea - Hereford,2023-04-19T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-04-19T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
751733,Linden Lea - Hereford,2023-04-19T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
751733,Linden Lea - Hereford,2023-04-19T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.29
751733,Linden Lea - Hereford,2023-04-19T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
751733,Linden Lea - Hereford,2023-04-19T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-04-19T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-04-19T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
751733,Linden Lea - Hereford,2023-04-19T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-04-19T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-04-19T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-04-19T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.03
751733,Linden Lea - Hereford,2023-04-19T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.7
751733,Linden Lea - Hereford,2023-04-19T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
751733,Linden Lea - Hereford,2023-04-19T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-04-19T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
751733,Linden Lea - Hereford,2023-04-19T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
751733,Linden Lea - Hereford,2023-04-19T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-04-19T17:10:00.000+00:00,transformer,,Temperature,C,22.9
751733,Linden Lea - Hereford,2023-04-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-04-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
751733,Linden Lea - Hereford,2023-04-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
751733,Linden Lea - Hereford,2023-04-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-04-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
751733,Linden Lea - Hereford,2023-04-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-04-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-04-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.16
751733,Linden Lea - Hereford,2023-04-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.43
751733,Linden Lea - Hereford,2023-04-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.64
751733,Linden Lea - Hereford,2023-04-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
751733,Linden Lea - Hereford,2023-04-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
751733,Linden Lea - Hereford,2023-04-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
751733,Linden Lea - Hereford,2023-04-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
751733,Linden Lea - Hereford,2023-04-19T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
751733,Linden Lea - Hereford,2023-04-19T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
751733,Linden Lea - Hereford,2023-04-19T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-19T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
751733,Linden Lea - Hereford,2023-04-19T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
751733,Linden Lea - Hereford,2023-04-19T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
751733,Linden Lea - Hereford,2023-04-19T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-04-19T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-04-19T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
751733,Linden Lea - Hereford,2023-04-19T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
751733,Linden Lea - Hereford,2023-04-19T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
751733,Linden Lea - Hereford,2023-04-19T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-04-19T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-04-19T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.42
751733,Linden Lea - Hereford,2023-04-19T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.36
751733,Linden Lea - Hereford,2023-04-19T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
751733,Linden Lea - Hereford,2023-04-19T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-04-19T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
751733,Linden Lea - Hereford,2023-04-19T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
751733,Linden Lea - Hereford,2023-04-19T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-04-19T17:00:00.000+00:00,transformer,,Temperature,C,22.9
751733,Linden Lea - Hereford,2023-04-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-04-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
751733,Linden Lea - Hereford,2023-04-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-04-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
751733,Linden Lea - Hereford,2023-04-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-04-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
751733,Linden Lea - Hereford,2023-04-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-04-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
751733,Linden Lea - Hereford,2023-04-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-04-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.41
751733,Linden Lea - Hereford,2023-04-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.25
751733,Linden Lea - Hereford,2023-04-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.82
751733,Linden Lea - Hereford,2023-04-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
751733,Linden Lea - Hereford,2023-04-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
751733,Linden Lea - Hereford,2023-04-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
751733,Linden Lea - Hereford,2023-04-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
751733,Linden Lea - Hereford,2023-04-19T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-04-19T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
751733,Linden Lea - Hereford,2023-04-19T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-04-19T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
751733,Linden Lea - Hereford,2023-04-19T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
751733,Linden Lea - Hereford,2023-04-19T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
751733,Linden Lea - Hereford,2023-04-19T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-04-19T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
751733,Linden Lea - Hereford,2023-04-19T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
751733,Linden Lea - Hereford,2023-04-19T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
751733,Linden Lea - Hereford,2023-04-19T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
751733,Linden Lea - Hereford,2023-04-19T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-04-19T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.21
751733,Linden Lea - Hereford,2023-04-19T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.45
751733,Linden Lea - Hereford,2023-04-19T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.22
751733,Linden Lea - Hereford,2023-04-19T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.12
751733,Linden Lea - Hereford,2023-04-19T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-04-19T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
751733,Linden Lea - Hereford,2023-04-19T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
751733,Linden Lea - Hereford,2023-04-19T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
751733,Linden Lea - Hereford,2023-04-19T16:50:00.000+00:00,transformer,,Temperature,C,22.8
751733,Linden Lea - Hereford,2023-04-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-04-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
751733,Linden Lea - Hereford,2023-04-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
751733,Linden Lea - Hereford,2023-04-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-04-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
751733,Linden Lea - Hereford,2023-04-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-04-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
751733,Linden Lea - Hereford,2023-04-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-04-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.04
751733,Linden Lea - Hereford,2023-04-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.37
751733,Linden Lea - Hereford,2023-04-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.68
751733,Linden Lea - Hereford,2023-04-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
751733,Linden Lea - Hereford,2023-04-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
751733,Linden Lea - Hereford,2023-04-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
751733,Linden Lea - Hereford,2023-04-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
751733,Linden Lea - Hereford,2023-04-19T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-04-19T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-04-19T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-04-19T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
751733,Linden Lea - Hereford,2023-04-19T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
751733,Linden Lea - Hereford,2023-04-19T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.34
751733,Linden Lea - Hereford,2023-04-19T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
751733,Linden Lea - Hereford,2023-04-19T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-04-19T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-04-19T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
751733,Linden Lea - Hereford,2023-04-19T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-04-19T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-04-19T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-04-19T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.41
751733,Linden Lea - Hereford,2023-04-19T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.11
751733,Linden Lea - Hereford,2023-04-19T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.63
751733,Linden Lea - Hereford,2023-04-19T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-04-19T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
751733,Linden Lea - Hereford,2023-04-19T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-04-19T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-04-19T16:40:00.000+00:00,transformer,,Temperature,C,22.7
751733,Linden Lea - Hereford,2023-04-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-04-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
751733,Linden Lea - Hereford,2023-04-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
751733,Linden Lea - Hereford,2023-04-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-04-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
751733,Linden Lea - Hereford,2023-04-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-04-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-04-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-04-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.8
751733,Linden Lea - Hereford,2023-04-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.77
751733,Linden Lea - Hereford,2023-04-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.97
751733,Linden Lea - Hereford,2023-04-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
751733,Linden Lea - Hereford,2023-04-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
751733,Linden Lea - Hereford,2023-04-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
751733,Linden Lea - Hereford,2023-04-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
751733,Linden Lea - Hereford,2023-04-19T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-04-19T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-04-19T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-04-19T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
751733,Linden Lea - Hereford,2023-04-19T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
751733,Linden Lea - Hereford,2023-04-19T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
751733,Linden Lea - Hereford,2023-04-19T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-04-19T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-04-19T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-04-19T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
751733,Linden Lea - Hereford,2023-04-19T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-04-19T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-04-19T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-04-19T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.32
751733,Linden Lea - Hereford,2023-04-19T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.6
751733,Linden Lea - Hereford,2023-04-19T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
751733,Linden Lea - Hereford,2023-04-19T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-04-19T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
751733,Linden Lea - Hereford,2023-04-19T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
751733,Linden Lea - Hereford,2023-04-19T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-04-19T16:30:00.000+00:00,transformer,,Temperature,C,22.6
751733,Linden Lea - Hereford,2023-04-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-04-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
751733,Linden Lea - Hereford,2023-04-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
751733,Linden Lea - Hereford,2023-04-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-04-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
751733,Linden Lea - Hereford,2023-04-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-04-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-04-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-04-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.53
751733,Linden Lea - Hereford,2023-04-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.51
751733,Linden Lea - Hereford,2023-04-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.26
751733,Linden Lea - Hereford,2023-04-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
751733,Linden Lea - Hereford,2023-04-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
751733,Linden Lea - Hereford,2023-04-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
751733,Linden Lea - Hereford,2023-04-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
751733,Linden Lea - Hereford,2023-04-19T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-04-19T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-04-19T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-04-19T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.32
751733,Linden Lea - Hereford,2023-04-19T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
751733,Linden Lea - Hereford,2023-04-19T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
751733,Linden Lea - Hereford,2023-04-19T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-04-19T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-04-19T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-04-19T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
751733,Linden Lea - Hereford,2023-04-19T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-04-19T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-04-19T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.18
751733,Linden Lea - Hereford,2023-04-19T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.63
751733,Linden Lea - Hereford,2023-04-19T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.29
751733,Linden Lea - Hereford,2023-04-19T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
751733,Linden Lea - Hereford,2023-04-19T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-04-19T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
751733,Linden Lea - Hereford,2023-04-19T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
751733,Linden Lea - Hereford,2023-04-19T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-04-19T16:20:00.000+00:00,transformer,,Temperature,C,22.5
751733,Linden Lea - Hereford,2023-04-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-04-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
751733,Linden Lea - Hereford,2023-04-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
751733,Linden Lea - Hereford,2023-04-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
751733,Linden Lea - Hereford,2023-04-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-04-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
751733,Linden Lea - Hereford,2023-04-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-04-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.95
751733,Linden Lea - Hereford,2023-04-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.45
751733,Linden Lea - Hereford,2023-04-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.71
751733,Linden Lea - Hereford,2023-04-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
751733,Linden Lea - Hereford,2023-04-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
751733,Linden Lea - Hereford,2023-04-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
751733,Linden Lea - Hereford,2023-04-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
751733,Linden Lea - Hereford,2023-04-19T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-04-19T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-04-19T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-04-19T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.48
751733,Linden Lea - Hereford,2023-04-19T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
751733,Linden Lea - Hereford,2023-04-19T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
751733,Linden Lea - Hereford,2023-04-19T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-04-19T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
751733,Linden Lea - Hereford,2023-04-19T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-04-19T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-04-19T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-04-19T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
751733,Linden Lea - Hereford,2023-04-19T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-04-19T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.76
751733,Linden Lea - Hereford,2023-04-19T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.32
751733,Linden Lea - Hereford,2023-04-19T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
751733,Linden Lea - Hereford,2023-04-19T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-04-19T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
751733,Linden Lea - Hereford,2023-04-19T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-04-19T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-04-19T16:10:00.000+00:00,transformer,,Temperature,C,22.6
751733,Linden Lea - Hereford,2023-04-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
751733,Linden Lea - Hereford,2023-04-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
751733,Linden Lea - Hereford,2023-04-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
751733,Linden Lea - Hereford,2023-04-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-04-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
751733,Linden Lea - Hereford,2023-04-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-04-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.25
751733,Linden Lea - Hereford,2023-04-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.06
751733,Linden Lea - Hereford,2023-04-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.2
751733,Linden Lea - Hereford,2023-04-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
751733,Linden Lea - Hereford,2023-04-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
751733,Linden Lea - Hereford,2023-04-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
751733,Linden Lea - Hereford,2023-04-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
751733,Linden Lea - Hereford,2023-04-19T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-04-19T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-04-19T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-04-19T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.1
751733,Linden Lea - Hereford,2023-04-19T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
751733,Linden Lea - Hereford,2023-04-19T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.95
751733,Linden Lea - Hereford,2023-04-19T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-04-19T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-04-19T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-04-19T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
751733,Linden Lea - Hereford,2023-04-19T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-04-19T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-04-19T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-04-19T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.27
751733,Linden Lea - Hereford,2023-04-19T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
751733,Linden Lea - Hereford,2023-04-19T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
751733,Linden Lea - Hereford,2023-04-19T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-04-19T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
751733,Linden Lea - Hereford,2023-04-19T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-04-19T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-04-19T16:00:00.000+00:00,transformer,,Temperature,C,22.5
751733,Linden Lea - Hereford,2023-04-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-04-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
751733,Linden Lea - Hereford,2023-04-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
751733,Linden Lea - Hereford,2023-04-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
751733,Linden Lea - Hereford,2023-04-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
751733,Linden Lea - Hereford,2023-04-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-04-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-04-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.36
751733,Linden Lea - Hereford,2023-04-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.12
751733,Linden Lea - Hereford,2023-04-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.36
751733,Linden Lea - Hereford,2023-04-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
751733,Linden Lea - Hereford,2023-04-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
751733,Linden Lea - Hereford,2023-04-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
751733,Linden Lea - Hereford,2023-04-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
751733,Linden Lea - Hereford,2023-04-19T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-04-19T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-04-19T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-04-19T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
751733,Linden Lea - Hereford,2023-04-19T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
751733,Linden Lea - Hereford,2023-04-19T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.72
751733,Linden Lea - Hereford,2023-04-19T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-04-19T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-04-19T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-04-19T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
751733,Linden Lea - Hereford,2023-04-19T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
751733,Linden Lea - Hereford,2023-04-19T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-04-19T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.33
751733,Linden Lea - Hereford,2023-04-19T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.82
751733,Linden Lea - Hereford,2023-04-19T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
751733,Linden Lea - Hereford,2023-04-19T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.45
751733,Linden Lea - Hereford,2023-04-19T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-04-19T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
751733,Linden Lea - Hereford,2023-04-19T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-04-19T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-04-19T15:50:00.000+00:00,transformer,,Temperature,C,22.4
751733,Linden Lea - Hereford,2023-04-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-04-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
751733,Linden Lea - Hereford,2023-04-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-04-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
751733,Linden Lea - Hereford,2023-04-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
751733,Linden Lea - Hereford,2023-04-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
751733,Linden Lea - Hereford,2023-04-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-04-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
751733,Linden Lea - Hereford,2023-04-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.2
751733,Linden Lea - Hereford,2023-04-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.45
751733,Linden Lea - Hereford,2023-04-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.18
751733,Linden Lea - Hereford,2023-04-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
751733,Linden Lea - Hereford,2023-04-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
751733,Linden Lea - Hereford,2023-04-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
751733,Linden Lea - Hereford,2023-04-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
751733,Linden Lea - Hereford,2023-04-19T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-04-19T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-04-19T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-04-19T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
751733,Linden Lea - Hereford,2023-04-19T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
751733,Linden Lea - Hereford,2023-04-19T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
751733,Linden Lea - Hereford,2023-04-19T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-04-19T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-04-19T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-04-19T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-04-19T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-19T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-04-19T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-04-19T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.72
751733,Linden Lea - Hereford,2023-04-19T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
751733,Linden Lea - Hereford,2023-04-19T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.17
751733,Linden Lea - Hereford,2023-04-19T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
751733,Linden Lea - Hereford,2023-04-19T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
751733,Linden Lea - Hereford,2023-04-19T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-04-19T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-04-19T15:40:00.000+00:00,transformer,,Temperature,C,22.4
751733,Linden Lea - Hereford,2023-04-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-04-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
751733,Linden Lea - Hereford,2023-04-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
751733,Linden Lea - Hereford,2023-04-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-04-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
751733,Linden Lea - Hereford,2023-04-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-04-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-04-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-04-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.54
751733,Linden Lea - Hereford,2023-04-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.08
751733,Linden Lea - Hereford,2023-04-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.38
751733,Linden Lea - Hereford,2023-04-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
751733,Linden Lea - Hereford,2023-04-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
751733,Linden Lea - Hereford,2023-04-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
751733,Linden Lea - Hereford,2023-04-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
751733,Linden Lea - Hereford,2023-04-19T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-04-19T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-04-19T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-04-19T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.32
751733,Linden Lea - Hereford,2023-04-19T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
751733,Linden Lea - Hereford,2023-04-19T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
751733,Linden Lea - Hereford,2023-04-19T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-04-19T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
751733,Linden Lea - Hereford,2023-04-19T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
751733,Linden Lea - Hereford,2023-04-19T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-04-19T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
751733,Linden Lea - Hereford,2023-04-19T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
751733,Linden Lea - Hereford,2023-04-19T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.65
751733,Linden Lea - Hereford,2023-04-19T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.32
751733,Linden Lea - Hereford,2023-04-19T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.09
751733,Linden Lea - Hereford,2023-04-19T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
751733,Linden Lea - Hereford,2023-04-19T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-04-19T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
751733,Linden Lea - Hereford,2023-04-19T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
751733,Linden Lea - Hereford,2023-04-19T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-04-19T15:30:00.000+00:00,transformer,,Temperature,C,22.4
751733,Linden Lea - Hereford,2023-04-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-04-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
751733,Linden Lea - Hereford,2023-04-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
751733,Linden Lea - Hereford,2023-04-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
751733,Linden Lea - Hereford,2023-04-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
751733,Linden Lea - Hereford,2023-04-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
751733,Linden Lea - Hereford,2023-04-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
