Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.64
751733,Linden Lea - Hereford,2023-04-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.1
751733,Linden Lea - Hereford,2023-04-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.21
751733,Linden Lea - Hereford,2023-04-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
751733,Linden Lea - Hereford,2023-04-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
751733,Linden Lea - Hereford,2023-04-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
751733,Linden Lea - Hereford,2023-04-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
751733,Linden Lea - Hereford,2023-04-19T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-04-19T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-04-19T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-19T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
751733,Linden Lea - Hereford,2023-04-19T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.66
751733,Linden Lea - Hereford,2023-04-19T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
751733,Linden Lea - Hereford,2023-04-19T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
751733,Linden Lea - Hereford,2023-04-19T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
751733,Linden Lea - Hereford,2023-04-19T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
751733,Linden Lea - Hereford,2023-04-19T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-04-19T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-04-19T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-04-19T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-04-19T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.34
751733,Linden Lea - Hereford,2023-04-19T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.88
751733,Linden Lea - Hereford,2023-04-19T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.67
751733,Linden Lea - Hereford,2023-04-19T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-04-19T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
751733,Linden Lea - Hereford,2023-04-19T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
751733,Linden Lea - Hereford,2023-04-19T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-04-19T15:20:00.000+00:00,transformer,,Temperature,C,22.3
751733,Linden Lea - Hereford,2023-04-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-04-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
751733,Linden Lea - Hereford,2023-04-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
751733,Linden Lea - Hereford,2023-04-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
751733,Linden Lea - Hereford,2023-04-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-04-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-04-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-04-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.86
751733,Linden Lea - Hereford,2023-04-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.54
751733,Linden Lea - Hereford,2023-04-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.43
751733,Linden Lea - Hereford,2023-04-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
751733,Linden Lea - Hereford,2023-04-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
751733,Linden Lea - Hereford,2023-04-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
751733,Linden Lea - Hereford,2023-04-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
751733,Linden Lea - Hereford,2023-04-19T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-04-19T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-04-19T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-04-19T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
751733,Linden Lea - Hereford,2023-04-19T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.98
751733,Linden Lea - Hereford,2023-04-19T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.67
751733,Linden Lea - Hereford,2023-04-19T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-04-19T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-04-19T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-04-19T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-04-19T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-04-19T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-04-19T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-04-19T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.21
751733,Linden Lea - Hereford,2023-04-19T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
751733,Linden Lea - Hereford,2023-04-19T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
751733,Linden Lea - Hereford,2023-04-19T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
751733,Linden Lea - Hereford,2023-04-19T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
751733,Linden Lea - Hereford,2023-04-19T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-04-19T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-04-19T15:10:00.000+00:00,transformer,,Temperature,C,22.3
751733,Linden Lea - Hereford,2023-04-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-04-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
751733,Linden Lea - Hereford,2023-04-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
751733,Linden Lea - Hereford,2023-04-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
751733,Linden Lea - Hereford,2023-04-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-04-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
751733,Linden Lea - Hereford,2023-04-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-04-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.65
751733,Linden Lea - Hereford,2023-04-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.13
751733,Linden Lea - Hereford,2023-04-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.78
751733,Linden Lea - Hereford,2023-04-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
751733,Linden Lea - Hereford,2023-04-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
751733,Linden Lea - Hereford,2023-04-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
751733,Linden Lea - Hereford,2023-04-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
751733,Linden Lea - Hereford,2023-04-19T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-04-19T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-19T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-04-19T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
751733,Linden Lea - Hereford,2023-04-19T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
751733,Linden Lea - Hereford,2023-04-19T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
751733,Linden Lea - Hereford,2023-04-19T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-04-19T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-04-19T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-04-19T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-04-19T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
751733,Linden Lea - Hereford,2023-04-19T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-04-19T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
751733,Linden Lea - Hereford,2023-04-19T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.43
751733,Linden Lea - Hereford,2023-04-19T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
751733,Linden Lea - Hereford,2023-04-19T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
751733,Linden Lea - Hereford,2023-04-19T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-04-19T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
751733,Linden Lea - Hereford,2023-04-19T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-04-19T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-04-19T15:00:00.000+00:00,transformer,,Temperature,C,22.4
751733,Linden Lea - Hereford,2023-04-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
751733,Linden Lea - Hereford,2023-04-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
751733,Linden Lea - Hereford,2023-04-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
751733,Linden Lea - Hereford,2023-04-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-04-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-04-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-04-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.09
751733,Linden Lea - Hereford,2023-04-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.79
751733,Linden Lea - Hereford,2023-04-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.8
751733,Linden Lea - Hereford,2023-04-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
751733,Linden Lea - Hereford,2023-04-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
751733,Linden Lea - Hereford,2023-04-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
751733,Linden Lea - Hereford,2023-04-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
751733,Linden Lea - Hereford,2023-04-19T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-04-19T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-04-19T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-19T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
751733,Linden Lea - Hereford,2023-04-19T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
751733,Linden Lea - Hereford,2023-04-19T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
751733,Linden Lea - Hereford,2023-04-19T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-04-19T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-04-19T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-04-19T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-04-19T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-04-19T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-04-19T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-04-19T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
751733,Linden Lea - Hereford,2023-04-19T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
751733,Linden Lea - Hereford,2023-04-19T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
751733,Linden Lea - Hereford,2023-04-19T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-04-19T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-04-19T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-04-19T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-04-19T14:50:00.000+00:00,transformer,,Temperature,C,22.4
751733,Linden Lea - Hereford,2023-04-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
751733,Linden Lea - Hereford,2023-04-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-04-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
751733,Linden Lea - Hereford,2023-04-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-04-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
751733,Linden Lea - Hereford,2023-04-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-04-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
751733,Linden Lea - Hereford,2023-04-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-04-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
751733,Linden Lea - Hereford,2023-04-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.59
751733,Linden Lea - Hereford,2023-04-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.67
751733,Linden Lea - Hereford,2023-04-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-04-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
751733,Linden Lea - Hereford,2023-04-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
751733,Linden Lea - Hereford,2023-04-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
751733,Linden Lea - Hereford,2023-04-19T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-04-19T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-04-19T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
751733,Linden Lea - Hereford,2023-04-19T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
751733,Linden Lea - Hereford,2023-04-19T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
751733,Linden Lea - Hereford,2023-04-19T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
751733,Linden Lea - Hereford,2023-04-19T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-04-19T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-04-19T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-04-19T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-04-19T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-04-19T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-04-19T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-04-19T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.8
751733,Linden Lea - Hereford,2023-04-19T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
751733,Linden Lea - Hereford,2023-04-19T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
751733,Linden Lea - Hereford,2023-04-19T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-04-19T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
751733,Linden Lea - Hereford,2023-04-19T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-04-19T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-04-19T14:40:00.000+00:00,transformer,,Temperature,C,22.5
751733,Linden Lea - Hereford,2023-04-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
751733,Linden Lea - Hereford,2023-04-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-04-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
751733,Linden Lea - Hereford,2023-04-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-04-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
751733,Linden Lea - Hereford,2023-04-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-04-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-04-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
751733,Linden Lea - Hereford,2023-04-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.08
751733,Linden Lea - Hereford,2023-04-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.29
751733,Linden Lea - Hereford,2023-04-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.52
751733,Linden Lea - Hereford,2023-04-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-04-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
751733,Linden Lea - Hereford,2023-04-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
751733,Linden Lea - Hereford,2023-04-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
751733,Linden Lea - Hereford,2023-04-19T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-04-19T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-19T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
751733,Linden Lea - Hereford,2023-04-19T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
751733,Linden Lea - Hereford,2023-04-19T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
751733,Linden Lea - Hereford,2023-04-19T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.32
751733,Linden Lea - Hereford,2023-04-19T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-04-19T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-04-19T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-04-19T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-04-19T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
751733,Linden Lea - Hereford,2023-04-19T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-04-19T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-04-19T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
751733,Linden Lea - Hereford,2023-04-19T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
751733,Linden Lea - Hereford,2023-04-19T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
751733,Linden Lea - Hereford,2023-04-19T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-04-19T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
751733,Linden Lea - Hereford,2023-04-19T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-04-19T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-04-19T14:30:00.000+00:00,transformer,,Temperature,C,22.4
751733,Linden Lea - Hereford,2023-04-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
751733,Linden Lea - Hereford,2023-04-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-04-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
751733,Linden Lea - Hereford,2023-04-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
751733,Linden Lea - Hereford,2023-04-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
751733,Linden Lea - Hereford,2023-04-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-04-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-04-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.74
751733,Linden Lea - Hereford,2023-04-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.89
751733,Linden Lea - Hereford,2023-04-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.98
751733,Linden Lea - Hereford,2023-04-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-04-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
751733,Linden Lea - Hereford,2023-04-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
751733,Linden Lea - Hereford,2023-04-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-04-19T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-04-19T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-04-19T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-04-19T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
751733,Linden Lea - Hereford,2023-04-19T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
751733,Linden Lea - Hereford,2023-04-19T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
751733,Linden Lea - Hereford,2023-04-19T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-04-19T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-04-19T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-04-19T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-04-19T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-04-19T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
751733,Linden Lea - Hereford,2023-04-19T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-04-19T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
751733,Linden Lea - Hereford,2023-04-19T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
751733,Linden Lea - Hereford,2023-04-19T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
751733,Linden Lea - Hereford,2023-04-19T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-04-19T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-04-19T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-04-19T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
751733,Linden Lea - Hereford,2023-04-19T14:20:00.000+00:00,transformer,,Temperature,C,22.4
751733,Linden Lea - Hereford,2023-04-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
751733,Linden Lea - Hereford,2023-04-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-04-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
751733,Linden Lea - Hereford,2023-04-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
751733,Linden Lea - Hereford,2023-04-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-04-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
751733,Linden Lea - Hereford,2023-04-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
751733,Linden Lea - Hereford,2023-04-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.95
751733,Linden Lea - Hereford,2023-04-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.08
751733,Linden Lea - Hereford,2023-04-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.3
751733,Linden Lea - Hereford,2023-04-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-04-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-04-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
751733,Linden Lea - Hereford,2023-04-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
751733,Linden Lea - Hereford,2023-04-19T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-04-19T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-04-19T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-19T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
751733,Linden Lea - Hereford,2023-04-19T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
751733,Linden Lea - Hereford,2023-04-19T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.05
751733,Linden Lea - Hereford,2023-04-19T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-04-19T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-04-19T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-04-19T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-04-19T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-04-19T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-04-19T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-04-19T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
751733,Linden Lea - Hereford,2023-04-19T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
751733,Linden Lea - Hereford,2023-04-19T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
751733,Linden Lea - Hereford,2023-04-19T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
751733,Linden Lea - Hereford,2023-04-19T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-04-19T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-04-19T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-04-19T14:10:00.000+00:00,transformer,,Temperature,C,22.5
751733,Linden Lea - Hereford,2023-04-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
751733,Linden Lea - Hereford,2023-04-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
751733,Linden Lea - Hereford,2023-04-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
751733,Linden Lea - Hereford,2023-04-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-04-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-04-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-04-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.47
751733,Linden Lea - Hereford,2023-04-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.57
751733,Linden Lea - Hereford,2023-04-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.26
751733,Linden Lea - Hereford,2023-04-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-04-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
751733,Linden Lea - Hereford,2023-04-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-04-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
751733,Linden Lea - Hereford,2023-04-19T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-04-19T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-04-19T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-04-19T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
751733,Linden Lea - Hereford,2023-04-19T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
751733,Linden Lea - Hereford,2023-04-19T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
751733,Linden Lea - Hereford,2023-04-19T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-04-19T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
751733,Linden Lea - Hereford,2023-04-19T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-04-19T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-04-19T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-04-19T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-04-19T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-04-19T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
751733,Linden Lea - Hereford,2023-04-19T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
751733,Linden Lea - Hereford,2023-04-19T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
751733,Linden Lea - Hereford,2023-04-19T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-04-19T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-04-19T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-04-19T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-04-19T14:00:00.000+00:00,transformer,,Temperature,C,22.4
751733,Linden Lea - Hereford,2023-04-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
751733,Linden Lea - Hereford,2023-04-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
751733,Linden Lea - Hereford,2023-04-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
751733,Linden Lea - Hereford,2023-04-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-04-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-04-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-04-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.42
751733,Linden Lea - Hereford,2023-04-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.14
751733,Linden Lea - Hereford,2023-04-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.71
751733,Linden Lea - Hereford,2023-04-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-04-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-04-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-04-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
751733,Linden Lea - Hereford,2023-04-19T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-19T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-04-19T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-04-19T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
751733,Linden Lea - Hereford,2023-04-19T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
751733,Linden Lea - Hereford,2023-04-19T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
751733,Linden Lea - Hereford,2023-04-19T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-04-19T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-04-19T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-04-19T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-04-19T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-04-19T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-04-19T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-19T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
751733,Linden Lea - Hereford,2023-04-19T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
751733,Linden Lea - Hereford,2023-04-19T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
751733,Linden Lea - Hereford,2023-04-19T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-04-19T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-04-19T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-04-19T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-04-19T13:50:00.000+00:00,transformer,,Temperature,C,22.4
751733,Linden Lea - Hereford,2023-04-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.38
751733,Linden Lea - Hereford,2023-04-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.65
751733,Linden Lea - Hereford,2023-04-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
751733,Linden Lea - Hereford,2023-04-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
751733,Linden Lea - Hereford,2023-04-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
751733,Linden Lea - Hereford,2023-04-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
751733,Linden Lea - Hereford,2023-04-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.65
751733,Linden Lea - Hereford,2023-04-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.31
751733,Linden Lea - Hereford,2023-04-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
751733,Linden Lea - Hereford,2023-04-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-04-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-04-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-04-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
751733,Linden Lea - Hereford,2023-04-19T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-04-19T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-04-19T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-19T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
751733,Linden Lea - Hereford,2023-04-19T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
751733,Linden Lea - Hereford,2023-04-19T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
751733,Linden Lea - Hereford,2023-04-19T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-04-19T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-04-19T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-04-19T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-04-19T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-04-19T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-04-19T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-04-19T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
751733,Linden Lea - Hereford,2023-04-19T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
751733,Linden Lea - Hereford,2023-04-19T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
751733,Linden Lea - Hereford,2023-04-19T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-04-19T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-04-19T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-04-19T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
751733,Linden Lea - Hereford,2023-04-19T13:40:00.000+00:00,transformer,,Temperature,C,22.2
751733,Linden Lea - Hereford,2023-04-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
751733,Linden Lea - Hereford,2023-04-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
751733,Linden Lea - Hereford,2023-04-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-04-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
751733,Linden Lea - Hereford,2023-04-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-04-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-04-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-04-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.95
751733,Linden Lea - Hereford,2023-04-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.65
751733,Linden Lea - Hereford,2023-04-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.89
751733,Linden Lea - Hereford,2023-04-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-04-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-04-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-04-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
751733,Linden Lea - Hereford,2023-04-19T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-04-19T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-04-19T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-04-19T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
751733,Linden Lea - Hereford,2023-04-19T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
751733,Linden Lea - Hereford,2023-04-19T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
751733,Linden Lea - Hereford,2023-04-19T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-04-19T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-04-19T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-04-19T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-04-19T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-04-19T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-04-19T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-04-19T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
751733,Linden Lea - Hereford,2023-04-19T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
751733,Linden Lea - Hereford,2023-04-19T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.92
751733,Linden Lea - Hereford,2023-04-19T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-04-19T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-04-19T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-04-19T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-04-19T13:30:00.000+00:00,transformer,,Temperature,C,22.0
751733,Linden Lea - Hereford,2023-04-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
751733,Linden Lea - Hereford,2023-04-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
751733,Linden Lea - Hereford,2023-04-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
751733,Linden Lea - Hereford,2023-04-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-04-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-04-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-04-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.13
751733,Linden Lea - Hereford,2023-04-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.88
751733,Linden Lea - Hereford,2023-04-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.41
751733,Linden Lea - Hereford,2023-04-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
751733,Linden Lea - Hereford,2023-04-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
751733,Linden Lea - Hereford,2023-04-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-04-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
751733,Linden Lea - Hereford,2023-04-19T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-04-19T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-04-19T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-04-19T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
751733,Linden Lea - Hereford,2023-04-19T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
751733,Linden Lea - Hereford,2023-04-19T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
751733,Linden Lea - Hereford,2023-04-19T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-04-19T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
751733,Linden Lea - Hereford,2023-04-19T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-04-19T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-04-19T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-04-19T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
751733,Linden Lea - Hereford,2023-04-19T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-04-19T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
751733,Linden Lea - Hereford,2023-04-19T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
751733,Linden Lea - Hereford,2023-04-19T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
751733,Linden Lea - Hereford,2023-04-19T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-04-19T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-04-19T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-04-19T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-04-19T13:20:00.000+00:00,transformer,,Temperature,C,22.0
751733,Linden Lea - Hereford,2023-04-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-04-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
751733,Linden Lea - Hereford,2023-04-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
751733,Linden Lea - Hereford,2023-04-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
751733,Linden Lea - Hereford,2023-04-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
751733,Linden Lea - Hereford,2023-04-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
751733,Linden Lea - Hereford,2023-04-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-04-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.5
751733,Linden Lea - Hereford,2023-04-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.81
751733,Linden Lea - Hereford,2023-04-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.13
751733,Linden Lea - Hereford,2023-04-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
751733,Linden Lea - Hereford,2023-04-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-04-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-04-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
751733,Linden Lea - Hereford,2023-04-19T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-04-19T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-04-19T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-04-19T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
751733,Linden Lea - Hereford,2023-04-19T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.1
751733,Linden Lea - Hereford,2023-04-19T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
751733,Linden Lea - Hereford,2023-04-19T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-04-19T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-04-19T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-04-19T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-04-19T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-19T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
751733,Linden Lea - Hereford,2023-04-19T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-04-19T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
751733,Linden Lea - Hereford,2023-04-19T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
751733,Linden Lea - Hereford,2023-04-19T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
751733,Linden Lea - Hereford,2023-04-19T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-04-19T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
