Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-19T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-04-19T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-04-19T13:10:00.000+00:00,transformer,,Temperature,C,21.9
751733,Linden Lea - Hereford,2023-04-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-04-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
751733,Linden Lea - Hereford,2023-04-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
751733,Linden Lea - Hereford,2023-04-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
751733,Linden Lea - Hereford,2023-04-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
751733,Linden Lea - Hereford,2023-04-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
751733,Linden Lea - Hereford,2023-04-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-04-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.43
751733,Linden Lea - Hereford,2023-04-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.43
751733,Linden Lea - Hereford,2023-04-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.54
751733,Linden Lea - Hereford,2023-04-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
751733,Linden Lea - Hereford,2023-04-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
751733,Linden Lea - Hereford,2023-04-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-04-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
751733,Linden Lea - Hereford,2023-04-19T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-04-19T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-04-19T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-04-19T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.58
751733,Linden Lea - Hereford,2023-04-19T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
751733,Linden Lea - Hereford,2023-04-19T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
751733,Linden Lea - Hereford,2023-04-19T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-04-19T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
751733,Linden Lea - Hereford,2023-04-19T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-04-19T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-04-19T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
751733,Linden Lea - Hereford,2023-04-19T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-04-19T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.45
751733,Linden Lea - Hereford,2023-04-19T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
751733,Linden Lea - Hereford,2023-04-19T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
751733,Linden Lea - Hereford,2023-04-19T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
751733,Linden Lea - Hereford,2023-04-19T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-04-19T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-04-19T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-04-19T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-04-19T13:00:00.000+00:00,transformer,,Temperature,C,22.0
751733,Linden Lea - Hereford,2023-04-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
751733,Linden Lea - Hereford,2023-04-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
751733,Linden Lea - Hereford,2023-04-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-04-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
751733,Linden Lea - Hereford,2023-04-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-04-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-04-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
751733,Linden Lea - Hereford,2023-04-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.97
751733,Linden Lea - Hereford,2023-04-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.91
751733,Linden Lea - Hereford,2023-04-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.01
751733,Linden Lea - Hereford,2023-04-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-04-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-04-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-04-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
751733,Linden Lea - Hereford,2023-04-19T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-04-19T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-04-19T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-04-19T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
751733,Linden Lea - Hereford,2023-04-19T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
751733,Linden Lea - Hereford,2023-04-19T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
751733,Linden Lea - Hereford,2023-04-19T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-04-19T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-04-19T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-04-19T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
751733,Linden Lea - Hereford,2023-04-19T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-04-19T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-04-19T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-04-19T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
751733,Linden Lea - Hereford,2023-04-19T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
751733,Linden Lea - Hereford,2023-04-19T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
751733,Linden Lea - Hereford,2023-04-19T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-04-19T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-04-19T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-04-19T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-04-19T12:50:00.000+00:00,transformer,,Temperature,C,22.0
751733,Linden Lea - Hereford,2023-04-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
751733,Linden Lea - Hereford,2023-04-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-04-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
751733,Linden Lea - Hereford,2023-04-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
751733,Linden Lea - Hereford,2023-04-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-04-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-04-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-04-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.6
751733,Linden Lea - Hereford,2023-04-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.62
751733,Linden Lea - Hereford,2023-04-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.15
751733,Linden Lea - Hereford,2023-04-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-04-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
751733,Linden Lea - Hereford,2023-04-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-04-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
751733,Linden Lea - Hereford,2023-04-19T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-04-19T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-04-19T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-04-19T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
751733,Linden Lea - Hereford,2023-04-19T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
751733,Linden Lea - Hereford,2023-04-19T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.98
751733,Linden Lea - Hereford,2023-04-19T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-04-19T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-04-19T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-04-19T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-04-19T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-04-19T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-04-19T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-04-19T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
751733,Linden Lea - Hereford,2023-04-19T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
751733,Linden Lea - Hereford,2023-04-19T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
751733,Linden Lea - Hereford,2023-04-19T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-04-19T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-04-19T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-04-19T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-04-19T12:40:00.000+00:00,transformer,,Temperature,C,22.1
751733,Linden Lea - Hereford,2023-04-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-04-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
751733,Linden Lea - Hereford,2023-04-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
751733,Linden Lea - Hereford,2023-04-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
751733,Linden Lea - Hereford,2023-04-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-04-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-04-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-04-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.83
751733,Linden Lea - Hereford,2023-04-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.9
751733,Linden Lea - Hereford,2023-04-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.44
751733,Linden Lea - Hereford,2023-04-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-04-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
751733,Linden Lea - Hereford,2023-04-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
751733,Linden Lea - Hereford,2023-04-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
751733,Linden Lea - Hereford,2023-04-19T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-04-19T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-04-19T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-04-19T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
751733,Linden Lea - Hereford,2023-04-19T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
751733,Linden Lea - Hereford,2023-04-19T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
751733,Linden Lea - Hereford,2023-04-19T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-04-19T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-04-19T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-04-19T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-04-19T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-04-19T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-04-19T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-04-19T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
751733,Linden Lea - Hereford,2023-04-19T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
751733,Linden Lea - Hereford,2023-04-19T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
751733,Linden Lea - Hereford,2023-04-19T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-04-19T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-04-19T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-04-19T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-04-19T12:30:00.000+00:00,transformer,,Temperature,C,22.3
751733,Linden Lea - Hereford,2023-04-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-04-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
751733,Linden Lea - Hereford,2023-04-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
751733,Linden Lea - Hereford,2023-04-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
751733,Linden Lea - Hereford,2023-04-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-04-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-04-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-04-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.61
751733,Linden Lea - Hereford,2023-04-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.14
751733,Linden Lea - Hereford,2023-04-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.52
751733,Linden Lea - Hereford,2023-04-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
751733,Linden Lea - Hereford,2023-04-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-04-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
751733,Linden Lea - Hereford,2023-04-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
751733,Linden Lea - Hereford,2023-04-19T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-04-19T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-19T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-04-19T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
751733,Linden Lea - Hereford,2023-04-19T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
751733,Linden Lea - Hereford,2023-04-19T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
751733,Linden Lea - Hereford,2023-04-19T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-04-19T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-04-19T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-04-19T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-04-19T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
751733,Linden Lea - Hereford,2023-04-19T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-04-19T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-04-19T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
751733,Linden Lea - Hereford,2023-04-19T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.02
751733,Linden Lea - Hereford,2023-04-19T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
751733,Linden Lea - Hereford,2023-04-19T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-04-19T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-04-19T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-04-19T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-04-19T12:20:00.000+00:00,transformer,,Temperature,C,22.5
751733,Linden Lea - Hereford,2023-04-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
751733,Linden Lea - Hereford,2023-04-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
751733,Linden Lea - Hereford,2023-04-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-04-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
751733,Linden Lea - Hereford,2023-04-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
751733,Linden Lea - Hereford,2023-04-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
751733,Linden Lea - Hereford,2023-04-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-04-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.9
751733,Linden Lea - Hereford,2023-04-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.54
751733,Linden Lea - Hereford,2023-04-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.07
751733,Linden Lea - Hereford,2023-04-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
751733,Linden Lea - Hereford,2023-04-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-04-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-04-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
751733,Linden Lea - Hereford,2023-04-19T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-04-19T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-04-19T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-19T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
751733,Linden Lea - Hereford,2023-04-19T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
751733,Linden Lea - Hereford,2023-04-19T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
751733,Linden Lea - Hereford,2023-04-19T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-04-19T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-04-19T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
751733,Linden Lea - Hereford,2023-04-19T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
751733,Linden Lea - Hereford,2023-04-19T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-04-19T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-04-19T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-04-19T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
751733,Linden Lea - Hereford,2023-04-19T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
751733,Linden Lea - Hereford,2023-04-19T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
751733,Linden Lea - Hereford,2023-04-19T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-04-19T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-04-19T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-04-19T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-04-19T12:10:00.000+00:00,transformer,,Temperature,C,22.6
751733,Linden Lea - Hereford,2023-04-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
751733,Linden Lea - Hereford,2023-04-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
751733,Linden Lea - Hereford,2023-04-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
751733,Linden Lea - Hereford,2023-04-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
751733,Linden Lea - Hereford,2023-04-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
751733,Linden Lea - Hereford,2023-04-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-04-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
751733,Linden Lea - Hereford,2023-04-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.73
751733,Linden Lea - Hereford,2023-04-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.36
751733,Linden Lea - Hereford,2023-04-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-04-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
751733,Linden Lea - Hereford,2023-04-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-04-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
751733,Linden Lea - Hereford,2023-04-19T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-04-19T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-04-19T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-19T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.54
751733,Linden Lea - Hereford,2023-04-19T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
751733,Linden Lea - Hereford,2023-04-19T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
751733,Linden Lea - Hereford,2023-04-19T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-04-19T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
751733,Linden Lea - Hereford,2023-04-19T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
751733,Linden Lea - Hereford,2023-04-19T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-04-19T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-04-19T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-04-19T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
751733,Linden Lea - Hereford,2023-04-19T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
751733,Linden Lea - Hereford,2023-04-19T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.34
751733,Linden Lea - Hereford,2023-04-19T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
751733,Linden Lea - Hereford,2023-04-19T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-04-19T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-04-19T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-04-19T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-04-19T12:00:00.000+00:00,transformer,,Temperature,C,22.4
751733,Linden Lea - Hereford,2023-04-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-04-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
751733,Linden Lea - Hereford,2023-04-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
751733,Linden Lea - Hereford,2023-04-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-04-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
751733,Linden Lea - Hereford,2023-04-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-04-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-04-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-04-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.8
751733,Linden Lea - Hereford,2023-04-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.24
751733,Linden Lea - Hereford,2023-04-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.07
751733,Linden Lea - Hereford,2023-04-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-04-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-04-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
751733,Linden Lea - Hereford,2023-04-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
751733,Linden Lea - Hereford,2023-04-19T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-19T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-04-19T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-04-19T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.73
751733,Linden Lea - Hereford,2023-04-19T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.27
751733,Linden Lea - Hereford,2023-04-19T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
751733,Linden Lea - Hereford,2023-04-19T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-04-19T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
751733,Linden Lea - Hereford,2023-04-19T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-04-19T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-04-19T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
751733,Linden Lea - Hereford,2023-04-19T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
751733,Linden Lea - Hereford,2023-04-19T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-04-19T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
751733,Linden Lea - Hereford,2023-04-19T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.55
751733,Linden Lea - Hereford,2023-04-19T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
751733,Linden Lea - Hereford,2023-04-19T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-04-19T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-04-19T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-04-19T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-04-19T11:50:00.000+00:00,transformer,,Temperature,C,22.3
751733,Linden Lea - Hereford,2023-04-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
751733,Linden Lea - Hereford,2023-04-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
751733,Linden Lea - Hereford,2023-04-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-04-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
751733,Linden Lea - Hereford,2023-04-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
751733,Linden Lea - Hereford,2023-04-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
751733,Linden Lea - Hereford,2023-04-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-04-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,3.84
751733,Linden Lea - Hereford,2023-04-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.83
751733,Linden Lea - Hereford,2023-04-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.35
751733,Linden Lea - Hereford,2023-04-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
751733,Linden Lea - Hereford,2023-04-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-04-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-04-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
751733,Linden Lea - Hereford,2023-04-19T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-04-19T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-19T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-04-19T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
751733,Linden Lea - Hereford,2023-04-19T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
751733,Linden Lea - Hereford,2023-04-19T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
751733,Linden Lea - Hereford,2023-04-19T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-04-19T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-04-19T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
751733,Linden Lea - Hereford,2023-04-19T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-04-19T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
751733,Linden Lea - Hereford,2023-04-19T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-04-19T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-19T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
751733,Linden Lea - Hereford,2023-04-19T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
751733,Linden Lea - Hereford,2023-04-19T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
751733,Linden Lea - Hereford,2023-04-19T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-04-19T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-04-19T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-04-19T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-04-19T11:40:00.000+00:00,transformer,,Temperature,C,22.3
751733,Linden Lea - Hereford,2023-04-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-04-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
751733,Linden Lea - Hereford,2023-04-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-04-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
751733,Linden Lea - Hereford,2023-04-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-04-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
751733,Linden Lea - Hereford,2023-04-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
751733,Linden Lea - Hereford,2023-04-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
751733,Linden Lea - Hereford,2023-04-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-04-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.19
751733,Linden Lea - Hereford,2023-04-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.73
751733,Linden Lea - Hereford,2023-04-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.38
751733,Linden Lea - Hereford,2023-04-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-04-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-04-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-04-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
751733,Linden Lea - Hereford,2023-04-19T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-04-19T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-04-19T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-04-19T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
751733,Linden Lea - Hereford,2023-04-19T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
751733,Linden Lea - Hereford,2023-04-19T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
751733,Linden Lea - Hereford,2023-04-19T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-04-19T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-04-19T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-04-19T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-04-19T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-04-19T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-04-19T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
751733,Linden Lea - Hereford,2023-04-19T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
751733,Linden Lea - Hereford,2023-04-19T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.95
751733,Linden Lea - Hereford,2023-04-19T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
751733,Linden Lea - Hereford,2023-04-19T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-04-19T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-04-19T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
751733,Linden Lea - Hereford,2023-04-19T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-04-19T11:30:00.000+00:00,transformer,,Temperature,C,22.2
751733,Linden Lea - Hereford,2023-04-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-04-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
751733,Linden Lea - Hereford,2023-04-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
751733,Linden Lea - Hereford,2023-04-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-04-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
751733,Linden Lea - Hereford,2023-04-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-04-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-04-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-04-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.38
751733,Linden Lea - Hereford,2023-04-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.38
751733,Linden Lea - Hereford,2023-04-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.4
751733,Linden Lea - Hereford,2023-04-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
751733,Linden Lea - Hereford,2023-04-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-04-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
751733,Linden Lea - Hereford,2023-04-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
751733,Linden Lea - Hereford,2023-04-19T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-19T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-04-19T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-04-19T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
751733,Linden Lea - Hereford,2023-04-19T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
751733,Linden Lea - Hereford,2023-04-19T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
751733,Linden Lea - Hereford,2023-04-19T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-04-19T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
751733,Linden Lea - Hereford,2023-04-19T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
751733,Linden Lea - Hereford,2023-04-19T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-04-19T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-04-19T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-04-19T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-04-19T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
751733,Linden Lea - Hereford,2023-04-19T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
751733,Linden Lea - Hereford,2023-04-19T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
751733,Linden Lea - Hereford,2023-04-19T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-04-19T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-04-19T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
751733,Linden Lea - Hereford,2023-04-19T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-04-19T11:20:00.000+00:00,transformer,,Temperature,C,22.2
751733,Linden Lea - Hereford,2023-04-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
751733,Linden Lea - Hereford,2023-04-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
751733,Linden Lea - Hereford,2023-04-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-04-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
751733,Linden Lea - Hereford,2023-04-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
751733,Linden Lea - Hereford,2023-04-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
751733,Linden Lea - Hereford,2023-04-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-04-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.07
751733,Linden Lea - Hereford,2023-04-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.52
751733,Linden Lea - Hereford,2023-04-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.96
751733,Linden Lea - Hereford,2023-04-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-04-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-04-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
751733,Linden Lea - Hereford,2023-04-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
751733,Linden Lea - Hereford,2023-04-19T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-04-19T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-19T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-04-19T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
751733,Linden Lea - Hereford,2023-04-19T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
751733,Linden Lea - Hereford,2023-04-19T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
751733,Linden Lea - Hereford,2023-04-19T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-04-19T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-04-19T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-04-19T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-04-19T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-04-19T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
751733,Linden Lea - Hereford,2023-04-19T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-19T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
751733,Linden Lea - Hereford,2023-04-19T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
751733,Linden Lea - Hereford,2023-04-19T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
751733,Linden Lea - Hereford,2023-04-19T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-04-19T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-04-19T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-04-19T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-04-19T11:10:00.000+00:00,transformer,,Temperature,C,22.1
751733,Linden Lea - Hereford,2023-04-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
751733,Linden Lea - Hereford,2023-04-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-04-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
751733,Linden Lea - Hereford,2023-04-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
751733,Linden Lea - Hereford,2023-04-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
751733,Linden Lea - Hereford,2023-04-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
751733,Linden Lea - Hereford,2023-04-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-04-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.86
751733,Linden Lea - Hereford,2023-04-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.92
751733,Linden Lea - Hereford,2023-04-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.92
751733,Linden Lea - Hereford,2023-04-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-04-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
751733,Linden Lea - Hereford,2023-04-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
751733,Linden Lea - Hereford,2023-04-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
751733,Linden Lea - Hereford,2023-04-19T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-19T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-04-19T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-04-19T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.35
751733,Linden Lea - Hereford,2023-04-19T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.1
751733,Linden Lea - Hereford,2023-04-19T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.96
751733,Linden Lea - Hereford,2023-04-19T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-04-19T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-04-19T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
751733,Linden Lea - Hereford,2023-04-19T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
751733,Linden Lea - Hereford,2023-04-19T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-04-19T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-04-19T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.34
751733,Linden Lea - Hereford,2023-04-19T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
751733,Linden Lea - Hereford,2023-04-19T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
751733,Linden Lea - Hereford,2023-04-19T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
751733,Linden Lea - Hereford,2023-04-19T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
751733,Linden Lea - Hereford,2023-04-19T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-04-19T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-04-19T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-04-19T11:00:00.000+00:00,transformer,,Temperature,C,22.0
751733,Linden Lea - Hereford,2023-04-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-04-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
751733,Linden Lea - Hereford,2023-04-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
751733,Linden Lea - Hereford,2023-04-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-04-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
751733,Linden Lea - Hereford,2023-04-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-04-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
751733,Linden Lea - Hereford,2023-04-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.13
751733,Linden Lea - Hereford,2023-04-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.34
751733,Linden Lea - Hereford,2023-04-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.43
751733,Linden Lea - Hereford,2023-04-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-04-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-04-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-04-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
751733,Linden Lea - Hereford,2023-04-19T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-19T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-04-19T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-04-19T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.41
751733,Linden Lea - Hereford,2023-04-19T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
751733,Linden Lea - Hereford,2023-04-19T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
751733,Linden Lea - Hereford,2023-04-19T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
