Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-19T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-04-19T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
751733,Linden Lea - Hereford,2023-04-19T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-04-19T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
751733,Linden Lea - Hereford,2023-04-19T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.64
751733,Linden Lea - Hereford,2023-04-19T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
751733,Linden Lea - Hereford,2023-04-19T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-04-19T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-04-19T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-04-19T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
751733,Linden Lea - Hereford,2023-04-19T04:00:00.000+00:00,transformer,,Temperature,C,17.1
751733,Linden Lea - Hereford,2023-04-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-04-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
751733,Linden Lea - Hereford,2023-04-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-04-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
751733,Linden Lea - Hereford,2023-04-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-04-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
751733,Linden Lea - Hereford,2023-04-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
751733,Linden Lea - Hereford,2023-04-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
751733,Linden Lea - Hereford,2023-04-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
751733,Linden Lea - Hereford,2023-04-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.62
751733,Linden Lea - Hereford,2023-04-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.97
751733,Linden Lea - Hereford,2023-04-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.34
751733,Linden Lea - Hereford,2023-04-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-04-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-04-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-04-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-04-19T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-04-19T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-04-19T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-04-19T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.39
751733,Linden Lea - Hereford,2023-04-19T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
751733,Linden Lea - Hereford,2023-04-19T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.46
751733,Linden Lea - Hereford,2023-04-19T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-04-19T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-04-19T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
751733,Linden Lea - Hereford,2023-04-19T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-04-19T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-04-19T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-04-19T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-04-19T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
751733,Linden Lea - Hereford,2023-04-19T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
751733,Linden Lea - Hereford,2023-04-19T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
751733,Linden Lea - Hereford,2023-04-19T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-04-19T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-04-19T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-04-19T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
751733,Linden Lea - Hereford,2023-04-19T03:50:00.000+00:00,transformer,,Temperature,C,17.2
751733,Linden Lea - Hereford,2023-04-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-04-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
751733,Linden Lea - Hereford,2023-04-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-04-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
751733,Linden Lea - Hereford,2023-04-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
751733,Linden Lea - Hereford,2023-04-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-04-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-04-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-04-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.26
751733,Linden Lea - Hereford,2023-04-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.42
751733,Linden Lea - Hereford,2023-04-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751733,Linden Lea - Hereford,2023-04-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-04-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-04-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-04-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-04-19T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-19T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-04-19T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-19T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
751733,Linden Lea - Hereford,2023-04-19T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
751733,Linden Lea - Hereford,2023-04-19T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.28
751733,Linden Lea - Hereford,2023-04-19T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-04-19T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
751733,Linden Lea - Hereford,2023-04-19T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-04-19T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-04-19T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-04-19T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-04-19T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-04-19T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
751733,Linden Lea - Hereford,2023-04-19T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
751733,Linden Lea - Hereford,2023-04-19T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
751733,Linden Lea - Hereford,2023-04-19T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
751733,Linden Lea - Hereford,2023-04-19T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
751733,Linden Lea - Hereford,2023-04-19T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-04-19T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
751733,Linden Lea - Hereford,2023-04-19T03:40:00.000+00:00,transformer,,Temperature,C,17.2
751733,Linden Lea - Hereford,2023-04-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-04-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
751733,Linden Lea - Hereford,2023-04-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-04-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
751733,Linden Lea - Hereford,2023-04-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
751733,Linden Lea - Hereford,2023-04-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
751733,Linden Lea - Hereford,2023-04-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
751733,Linden Lea - Hereford,2023-04-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
751733,Linden Lea - Hereford,2023-04-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.78
751733,Linden Lea - Hereford,2023-04-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.59
751733,Linden Lea - Hereford,2023-04-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.25
751733,Linden Lea - Hereford,2023-04-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-04-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-04-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-04-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-04-19T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-04-19T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-04-19T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-19T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
751733,Linden Lea - Hereford,2023-04-19T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
751733,Linden Lea - Hereford,2023-04-19T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.1
751733,Linden Lea - Hereford,2023-04-19T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-04-19T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-04-19T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-04-19T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-04-19T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-04-19T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
751733,Linden Lea - Hereford,2023-04-19T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-04-19T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
751733,Linden Lea - Hereford,2023-04-19T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
751733,Linden Lea - Hereford,2023-04-19T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
751733,Linden Lea - Hereford,2023-04-19T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
751733,Linden Lea - Hereford,2023-04-19T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-04-19T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-04-19T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-04-19T03:30:00.000+00:00,transformer,,Temperature,C,17.2
751733,Linden Lea - Hereford,2023-04-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
751733,Linden Lea - Hereford,2023-04-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
751733,Linden Lea - Hereford,2023-04-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-04-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
751733,Linden Lea - Hereford,2023-04-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-04-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
751733,Linden Lea - Hereford,2023-04-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
751733,Linden Lea - Hereford,2023-04-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
751733,Linden Lea - Hereford,2023-04-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
751733,Linden Lea - Hereford,2023-04-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.18
751733,Linden Lea - Hereford,2023-04-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.32
751733,Linden Lea - Hereford,2023-04-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.31
751733,Linden Lea - Hereford,2023-04-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-04-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-04-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-04-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-04-19T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-04-19T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-04-19T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-04-19T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
751733,Linden Lea - Hereford,2023-04-19T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
751733,Linden Lea - Hereford,2023-04-19T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751733,Linden Lea - Hereford,2023-04-19T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-04-19T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
751733,Linden Lea - Hereford,2023-04-19T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
751733,Linden Lea - Hereford,2023-04-19T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-04-19T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
751733,Linden Lea - Hereford,2023-04-19T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
751733,Linden Lea - Hereford,2023-04-19T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-19T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
751733,Linden Lea - Hereford,2023-04-19T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
751733,Linden Lea - Hereford,2023-04-19T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
751733,Linden Lea - Hereford,2023-04-19T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
751733,Linden Lea - Hereford,2023-04-19T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-04-19T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-04-19T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
751733,Linden Lea - Hereford,2023-04-19T03:20:00.000+00:00,transformer,,Temperature,C,17.3
751733,Linden Lea - Hereford,2023-04-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
751733,Linden Lea - Hereford,2023-04-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
751733,Linden Lea - Hereford,2023-04-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-04-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
751733,Linden Lea - Hereford,2023-04-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-04-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
751733,Linden Lea - Hereford,2023-04-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
751733,Linden Lea - Hereford,2023-04-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
751733,Linden Lea - Hereford,2023-04-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
751733,Linden Lea - Hereford,2023-04-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.78
751733,Linden Lea - Hereford,2023-04-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.11
751733,Linden Lea - Hereford,2023-04-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.22
751733,Linden Lea - Hereford,2023-04-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-04-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-04-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-04-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-04-19T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-19T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-04-19T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-19T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
751733,Linden Lea - Hereford,2023-04-19T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.79
751733,Linden Lea - Hereford,2023-04-19T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.27
751733,Linden Lea - Hereford,2023-04-19T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-04-19T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
751733,Linden Lea - Hereford,2023-04-19T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
751733,Linden Lea - Hereford,2023-04-19T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-04-19T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
751733,Linden Lea - Hereford,2023-04-19T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
751733,Linden Lea - Hereford,2023-04-19T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-04-19T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
751733,Linden Lea - Hereford,2023-04-19T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
751733,Linden Lea - Hereford,2023-04-19T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
751733,Linden Lea - Hereford,2023-04-19T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
751733,Linden Lea - Hereford,2023-04-19T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-04-19T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-04-19T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
751733,Linden Lea - Hereford,2023-04-19T03:10:00.000+00:00,transformer,,Temperature,C,17.3
751733,Linden Lea - Hereford,2023-04-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-04-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
751733,Linden Lea - Hereford,2023-04-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-04-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
751733,Linden Lea - Hereford,2023-04-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
751733,Linden Lea - Hereford,2023-04-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
751733,Linden Lea - Hereford,2023-04-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
751733,Linden Lea - Hereford,2023-04-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
751733,Linden Lea - Hereford,2023-04-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.07
751733,Linden Lea - Hereford,2023-04-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.57
751733,Linden Lea - Hereford,2023-04-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.81
751733,Linden Lea - Hereford,2023-04-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-04-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-04-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-04-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-04-19T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-04-19T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-04-19T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-04-19T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
751733,Linden Lea - Hereford,2023-04-19T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
751733,Linden Lea - Hereford,2023-04-19T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
751733,Linden Lea - Hereford,2023-04-19T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-04-19T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
751733,Linden Lea - Hereford,2023-04-19T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
751733,Linden Lea - Hereford,2023-04-19T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-04-19T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-04-19T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-04-19T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-04-19T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
751733,Linden Lea - Hereford,2023-04-19T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
751733,Linden Lea - Hereford,2023-04-19T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
751733,Linden Lea - Hereford,2023-04-19T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
751733,Linden Lea - Hereford,2023-04-19T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-04-19T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-04-19T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-04-19T03:00:00.000+00:00,transformer,,Temperature,C,17.3
751733,Linden Lea - Hereford,2023-04-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-04-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
751733,Linden Lea - Hereford,2023-04-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-04-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
751733,Linden Lea - Hereford,2023-04-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
751733,Linden Lea - Hereford,2023-04-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-04-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
751733,Linden Lea - Hereford,2023-04-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.17
751733,Linden Lea - Hereford,2023-04-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.02
751733,Linden Lea - Hereford,2023-04-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.97
751733,Linden Lea - Hereford,2023-04-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-04-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-04-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-04-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-04-19T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-04-19T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-04-19T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-04-19T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.39
751733,Linden Lea - Hereford,2023-04-19T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.02
751733,Linden Lea - Hereford,2023-04-19T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
751733,Linden Lea - Hereford,2023-04-19T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-04-19T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-04-19T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-04-19T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-04-19T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-04-19T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-04-19T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-04-19T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
751733,Linden Lea - Hereford,2023-04-19T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
751733,Linden Lea - Hereford,2023-04-19T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
751733,Linden Lea - Hereford,2023-04-19T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
751733,Linden Lea - Hereford,2023-04-19T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-04-19T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-04-19T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-04-19T02:50:00.000+00:00,transformer,,Temperature,C,17.4
751733,Linden Lea - Hereford,2023-04-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-04-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
751733,Linden Lea - Hereford,2023-04-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-04-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
751733,Linden Lea - Hereford,2023-04-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
751733,Linden Lea - Hereford,2023-04-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-04-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-04-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-04-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.27
751733,Linden Lea - Hereford,2023-04-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.59
751733,Linden Lea - Hereford,2023-04-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.36
751733,Linden Lea - Hereford,2023-04-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-04-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-04-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-04-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-04-19T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-04-19T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-04-19T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-04-19T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.14
751733,Linden Lea - Hereford,2023-04-19T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
751733,Linden Lea - Hereford,2023-04-19T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.36
751733,Linden Lea - Hereford,2023-04-19T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-04-19T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
751733,Linden Lea - Hereford,2023-04-19T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
751733,Linden Lea - Hereford,2023-04-19T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-04-19T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
751733,Linden Lea - Hereford,2023-04-19T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
751733,Linden Lea - Hereford,2023-04-19T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-04-19T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
751733,Linden Lea - Hereford,2023-04-19T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
751733,Linden Lea - Hereford,2023-04-19T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
751733,Linden Lea - Hereford,2023-04-19T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
751733,Linden Lea - Hereford,2023-04-19T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-04-19T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-04-19T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-04-19T02:40:00.000+00:00,transformer,,Temperature,C,17.4
751733,Linden Lea - Hereford,2023-04-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-04-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
751733,Linden Lea - Hereford,2023-04-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-04-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
751733,Linden Lea - Hereford,2023-04-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
751733,Linden Lea - Hereford,2023-04-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
751733,Linden Lea - Hereford,2023-04-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
751733,Linden Lea - Hereford,2023-04-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
751733,Linden Lea - Hereford,2023-04-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.4
751733,Linden Lea - Hereford,2023-04-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.2
751733,Linden Lea - Hereford,2023-04-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.75
751733,Linden Lea - Hereford,2023-04-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-04-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-04-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-04-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-04-19T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-04-19T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-04-19T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-04-19T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
751733,Linden Lea - Hereford,2023-04-19T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
751733,Linden Lea - Hereford,2023-04-19T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.37
751733,Linden Lea - Hereford,2023-04-19T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
751733,Linden Lea - Hereford,2023-04-19T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
751733,Linden Lea - Hereford,2023-04-19T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-04-19T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-04-19T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-04-19T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
751733,Linden Lea - Hereford,2023-04-19T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-04-19T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
751733,Linden Lea - Hereford,2023-04-19T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
751733,Linden Lea - Hereford,2023-04-19T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
751733,Linden Lea - Hereford,2023-04-19T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-04-19T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-04-19T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
751733,Linden Lea - Hereford,2023-04-19T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-04-19T02:30:00.000+00:00,transformer,,Temperature,C,17.4
751733,Linden Lea - Hereford,2023-04-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-04-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
751733,Linden Lea - Hereford,2023-04-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-04-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
751733,Linden Lea - Hereford,2023-04-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
751733,Linden Lea - Hereford,2023-04-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
751733,Linden Lea - Hereford,2023-04-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
751733,Linden Lea - Hereford,2023-04-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
751733,Linden Lea - Hereford,2023-04-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.61
751733,Linden Lea - Hereford,2023-04-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.91
751733,Linden Lea - Hereford,2023-04-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.86
751733,Linden Lea - Hereford,2023-04-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-04-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-04-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-04-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-04-19T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-19T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-04-19T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-04-19T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
751733,Linden Lea - Hereford,2023-04-19T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
751733,Linden Lea - Hereford,2023-04-19T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
751733,Linden Lea - Hereford,2023-04-19T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-04-19T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
751733,Linden Lea - Hereford,2023-04-19T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-04-19T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-04-19T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-04-19T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-04-19T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-19T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
751733,Linden Lea - Hereford,2023-04-19T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
751733,Linden Lea - Hereford,2023-04-19T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
751733,Linden Lea - Hereford,2023-04-19T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-04-19T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-04-19T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-04-19T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
751733,Linden Lea - Hereford,2023-04-19T02:20:00.000+00:00,transformer,,Temperature,C,17.5
751733,Linden Lea - Hereford,2023-04-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-04-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
751733,Linden Lea - Hereford,2023-04-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-04-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
751733,Linden Lea - Hereford,2023-04-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
751733,Linden Lea - Hereford,2023-04-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
751733,Linden Lea - Hereford,2023-04-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
751733,Linden Lea - Hereford,2023-04-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
751733,Linden Lea - Hereford,2023-04-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.2
751733,Linden Lea - Hereford,2023-04-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.33
751733,Linden Lea - Hereford,2023-04-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.99
751733,Linden Lea - Hereford,2023-04-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-04-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-04-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-04-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-04-19T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-04-19T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-04-19T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-19T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
751733,Linden Lea - Hereford,2023-04-19T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
751733,Linden Lea - Hereford,2023-04-19T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.22
751733,Linden Lea - Hereford,2023-04-19T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-04-19T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
751733,Linden Lea - Hereford,2023-04-19T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-04-19T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-04-19T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-04-19T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-04-19T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-04-19T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
751733,Linden Lea - Hereford,2023-04-19T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
751733,Linden Lea - Hereford,2023-04-19T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
751733,Linden Lea - Hereford,2023-04-19T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-04-19T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-04-19T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-04-19T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-04-19T02:10:00.000+00:00,transformer,,Temperature,C,17.6
751733,Linden Lea - Hereford,2023-04-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-04-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
751733,Linden Lea - Hereford,2023-04-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-04-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
751733,Linden Lea - Hereford,2023-04-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
751733,Linden Lea - Hereford,2023-04-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-04-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
751733,Linden Lea - Hereford,2023-04-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.8
751733,Linden Lea - Hereford,2023-04-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.6
751733,Linden Lea - Hereford,2023-04-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.98
751733,Linden Lea - Hereford,2023-04-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-04-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-04-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-04-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-04-19T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-04-19T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-04-19T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-04-19T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
751733,Linden Lea - Hereford,2023-04-19T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
751733,Linden Lea - Hereford,2023-04-19T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
751733,Linden Lea - Hereford,2023-04-19T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-04-19T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-04-19T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-04-19T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
751733,Linden Lea - Hereford,2023-04-19T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-04-19T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-04-19T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-04-19T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
751733,Linden Lea - Hereford,2023-04-19T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
751733,Linden Lea - Hereford,2023-04-19T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
751733,Linden Lea - Hereford,2023-04-19T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
751733,Linden Lea - Hereford,2023-04-19T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
751733,Linden Lea - Hereford,2023-04-19T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-04-19T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-04-19T02:00:00.000+00:00,transformer,,Temperature,C,17.6
751733,Linden Lea - Hereford,2023-04-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-04-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
751733,Linden Lea - Hereford,2023-04-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-04-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
751733,Linden Lea - Hereford,2023-04-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-04-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
751733,Linden Lea - Hereford,2023-04-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-04-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
751733,Linden Lea - Hereford,2023-04-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-04-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.4
751733,Linden Lea - Hereford,2023-04-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.16
751733,Linden Lea - Hereford,2023-04-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.06
751733,Linden Lea - Hereford,2023-04-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-04-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-04-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-04-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-04-19T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-04-19T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-04-19T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-04-19T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.64
751733,Linden Lea - Hereford,2023-04-19T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
751733,Linden Lea - Hereford,2023-04-19T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.18
751733,Linden Lea - Hereford,2023-04-19T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-04-19T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-04-19T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-04-19T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-04-19T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-04-19T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751733,Linden Lea - Hereford,2023-04-19T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-04-19T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
751733,Linden Lea - Hereford,2023-04-19T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.58
751733,Linden Lea - Hereford,2023-04-19T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
751733,Linden Lea - Hereford,2023-04-19T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
751733,Linden Lea - Hereford,2023-04-19T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-04-19T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-04-19T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-04-19T01:50:00.000+00:00,transformer,,Temperature,C,17.7
751733,Linden Lea - Hereford,2023-04-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
751733,Linden Lea - Hereford,2023-04-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
751733,Linden Lea - Hereford,2023-04-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-04-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
751733,Linden Lea - Hereford,2023-04-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
751733,Linden Lea - Hereford,2023-04-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-04-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
751733,Linden Lea - Hereford,2023-04-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
751733,Linden Lea - Hereford,2023-04-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.12
751733,Linden Lea - Hereford,2023-04-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.53
751733,Linden Lea - Hereford,2023-04-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.47
751733,Linden Lea - Hereford,2023-04-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-04-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-04-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
