Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.55
751733,Linden Lea - Hereford,2023-04-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-04-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
751733,Linden Lea - Hereford,2023-04-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-04-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-04-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-04-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.78
751733,Linden Lea - Hereford,2023-04-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.46
751733,Linden Lea - Hereford,2023-04-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.13
751733,Linden Lea - Hereford,2023-04-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-04-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-04-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-04-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
751733,Linden Lea - Hereford,2023-04-20T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-04-20T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-04-20T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-04-20T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.39
751733,Linden Lea - Hereford,2023-04-20T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
751733,Linden Lea - Hereford,2023-04-20T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.8
751733,Linden Lea - Hereford,2023-04-20T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-04-20T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-04-20T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-04-20T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-04-20T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
751733,Linden Lea - Hereford,2023-04-20T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
751733,Linden Lea - Hereford,2023-04-20T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-04-20T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
751733,Linden Lea - Hereford,2023-04-20T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
751733,Linden Lea - Hereford,2023-04-20T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
751733,Linden Lea - Hereford,2023-04-20T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-04-20T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-04-20T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-04-20T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-04-20T23:20:00.000+00:00,transformer,,Temperature,C,19.3
751733,Linden Lea - Hereford,2023-04-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-04-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.97
751733,Linden Lea - Hereford,2023-04-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-04-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
751733,Linden Lea - Hereford,2023-04-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-04-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
751733,Linden Lea - Hereford,2023-04-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
751733,Linden Lea - Hereford,2023-04-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
751733,Linden Lea - Hereford,2023-04-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.77
751733,Linden Lea - Hereford,2023-04-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.29
751733,Linden Lea - Hereford,2023-04-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.06
751733,Linden Lea - Hereford,2023-04-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-04-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-04-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-04-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-04-20T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-20T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-04-20T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-04-20T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
751733,Linden Lea - Hereford,2023-04-20T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
751733,Linden Lea - Hereford,2023-04-20T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
751733,Linden Lea - Hereford,2023-04-20T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-04-20T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-04-20T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-04-20T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
751733,Linden Lea - Hereford,2023-04-20T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-04-20T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
751733,Linden Lea - Hereford,2023-04-20T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-04-20T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
751733,Linden Lea - Hereford,2023-04-20T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.98
751733,Linden Lea - Hereford,2023-04-20T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
751733,Linden Lea - Hereford,2023-04-20T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-04-20T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
751733,Linden Lea - Hereford,2023-04-20T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-04-20T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-04-20T23:10:00.000+00:00,transformer,,Temperature,C,19.4
751733,Linden Lea - Hereford,2023-04-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-04-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
751733,Linden Lea - Hereford,2023-04-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-04-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
751733,Linden Lea - Hereford,2023-04-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-04-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
751733,Linden Lea - Hereford,2023-04-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
751733,Linden Lea - Hereford,2023-04-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
751733,Linden Lea - Hereford,2023-04-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-04-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.33
751733,Linden Lea - Hereford,2023-04-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.38
751733,Linden Lea - Hereford,2023-04-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.31
751733,Linden Lea - Hereford,2023-04-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-04-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-04-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-04-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-04-20T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-04-20T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
751733,Linden Lea - Hereford,2023-04-20T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-04-20T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
751733,Linden Lea - Hereford,2023-04-20T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.8
751733,Linden Lea - Hereford,2023-04-20T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
751733,Linden Lea - Hereford,2023-04-20T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-04-20T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-04-20T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-04-20T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-04-20T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-04-20T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-04-20T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
751733,Linden Lea - Hereford,2023-04-20T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
751733,Linden Lea - Hereford,2023-04-20T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
751733,Linden Lea - Hereford,2023-04-20T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
751733,Linden Lea - Hereford,2023-04-20T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
751733,Linden Lea - Hereford,2023-04-20T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-04-20T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-04-20T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-04-20T23:00:00.000+00:00,transformer,,Temperature,C,19.4
751733,Linden Lea - Hereford,2023-04-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-04-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
751733,Linden Lea - Hereford,2023-04-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-04-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
751733,Linden Lea - Hereford,2023-04-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-04-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
751733,Linden Lea - Hereford,2023-04-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-04-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-04-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-04-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.88
751733,Linden Lea - Hereford,2023-04-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.33
751733,Linden Lea - Hereford,2023-04-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.5
751733,Linden Lea - Hereford,2023-04-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-04-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-04-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-04-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-04-20T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-04-20T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
751733,Linden Lea - Hereford,2023-04-20T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-04-20T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
751733,Linden Lea - Hereford,2023-04-20T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
751733,Linden Lea - Hereford,2023-04-20T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
751733,Linden Lea - Hereford,2023-04-20T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
751733,Linden Lea - Hereford,2023-04-20T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
751733,Linden Lea - Hereford,2023-04-20T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-04-20T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-04-20T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-04-20T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-04-20T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-04-20T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
751733,Linden Lea - Hereford,2023-04-20T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
751733,Linden Lea - Hereford,2023-04-20T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
751733,Linden Lea - Hereford,2023-04-20T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-04-20T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-04-20T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-04-20T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-04-20T22:50:00.000+00:00,transformer,,Temperature,C,19.6
751733,Linden Lea - Hereford,2023-04-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-04-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
751733,Linden Lea - Hereford,2023-04-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-04-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
751733,Linden Lea - Hereford,2023-04-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-04-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
751733,Linden Lea - Hereford,2023-04-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-04-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
751733,Linden Lea - Hereford,2023-04-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-04-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.04
751733,Linden Lea - Hereford,2023-04-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.11
751733,Linden Lea - Hereford,2023-04-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.34
751733,Linden Lea - Hereford,2023-04-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-04-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-04-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-04-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-04-20T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-20T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
751733,Linden Lea - Hereford,2023-04-20T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-04-20T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
751733,Linden Lea - Hereford,2023-04-20T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
751733,Linden Lea - Hereford,2023-04-20T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
751733,Linden Lea - Hereford,2023-04-20T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-04-20T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-04-20T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-04-20T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-04-20T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-04-20T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
751733,Linden Lea - Hereford,2023-04-20T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-04-20T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
751733,Linden Lea - Hereford,2023-04-20T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
751733,Linden Lea - Hereford,2023-04-20T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751733,Linden Lea - Hereford,2023-04-20T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-04-20T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-04-20T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
751733,Linden Lea - Hereford,2023-04-20T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-04-20T22:40:00.000+00:00,transformer,,Temperature,C,19.8
751733,Linden Lea - Hereford,2023-04-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-04-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.14
751733,Linden Lea - Hereford,2023-04-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-04-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.77
751733,Linden Lea - Hereford,2023-04-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-04-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.77
751733,Linden Lea - Hereford,2023-04-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-04-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
751733,Linden Lea - Hereford,2023-04-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
751733,Linden Lea - Hereford,2023-04-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.53
751733,Linden Lea - Hereford,2023-04-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.79
751733,Linden Lea - Hereford,2023-04-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.79
751733,Linden Lea - Hereford,2023-04-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-04-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-04-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-04-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-04-20T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-20T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-04-20T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-04-20T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
751733,Linden Lea - Hereford,2023-04-20T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
751733,Linden Lea - Hereford,2023-04-20T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
751733,Linden Lea - Hereford,2023-04-20T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-04-20T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
751733,Linden Lea - Hereford,2023-04-20T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-04-20T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-04-20T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-04-20T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-04-20T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-04-20T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
751733,Linden Lea - Hereford,2023-04-20T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
751733,Linden Lea - Hereford,2023-04-20T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
751733,Linden Lea - Hereford,2023-04-20T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-04-20T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-04-20T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-04-20T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-04-20T22:30:00.000+00:00,transformer,,Temperature,C,19.7
751733,Linden Lea - Hereford,2023-04-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-04-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.47
751733,Linden Lea - Hereford,2023-04-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-04-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.1
751733,Linden Lea - Hereford,2023-04-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-04-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
751733,Linden Lea - Hereford,2023-04-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-04-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
751733,Linden Lea - Hereford,2023-04-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
751733,Linden Lea - Hereford,2023-04-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.09
751733,Linden Lea - Hereford,2023-04-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.79
751733,Linden Lea - Hereford,2023-04-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.88
751733,Linden Lea - Hereford,2023-04-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-04-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-04-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-04-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
751733,Linden Lea - Hereford,2023-04-20T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-04-20T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-04-20T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-04-20T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
751733,Linden Lea - Hereford,2023-04-20T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
751733,Linden Lea - Hereford,2023-04-20T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
751733,Linden Lea - Hereford,2023-04-20T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-04-20T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-04-20T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-04-20T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-04-20T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
751733,Linden Lea - Hereford,2023-04-20T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-04-20T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-04-20T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
751733,Linden Lea - Hereford,2023-04-20T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
751733,Linden Lea - Hereford,2023-04-20T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
751733,Linden Lea - Hereford,2023-04-20T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
751733,Linden Lea - Hereford,2023-04-20T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-04-20T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-04-20T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-04-20T22:20:00.000+00:00,transformer,,Temperature,C,19.7
751733,Linden Lea - Hereford,2023-04-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-04-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
751733,Linden Lea - Hereford,2023-04-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-04-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
751733,Linden Lea - Hereford,2023-04-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-04-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
751733,Linden Lea - Hereford,2023-04-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
751733,Linden Lea - Hereford,2023-04-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-04-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-04-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.88
751733,Linden Lea - Hereford,2023-04-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.77
751733,Linden Lea - Hereford,2023-04-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.87
751733,Linden Lea - Hereford,2023-04-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-04-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-04-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-04-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-04-20T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-04-20T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-04-20T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-04-20T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
751733,Linden Lea - Hereford,2023-04-20T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
751733,Linden Lea - Hereford,2023-04-20T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.52
751733,Linden Lea - Hereford,2023-04-20T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-04-20T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-04-20T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-04-20T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-04-20T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-04-20T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
751733,Linden Lea - Hereford,2023-04-20T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
751733,Linden Lea - Hereford,2023-04-20T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
751733,Linden Lea - Hereford,2023-04-20T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.4
751733,Linden Lea - Hereford,2023-04-20T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
751733,Linden Lea - Hereford,2023-04-20T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-04-20T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-04-20T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-04-20T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-04-20T22:10:00.000+00:00,transformer,,Temperature,C,19.7
751733,Linden Lea - Hereford,2023-04-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-04-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
751733,Linden Lea - Hereford,2023-04-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-04-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
751733,Linden Lea - Hereford,2023-04-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-04-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
751733,Linden Lea - Hereford,2023-04-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-04-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
751733,Linden Lea - Hereford,2023-04-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
751733,Linden Lea - Hereford,2023-04-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.07
751733,Linden Lea - Hereford,2023-04-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.65
751733,Linden Lea - Hereford,2023-04-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.75
751733,Linden Lea - Hereford,2023-04-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-04-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-04-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-04-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-04-20T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-04-20T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-04-20T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-04-20T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
751733,Linden Lea - Hereford,2023-04-20T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
751733,Linden Lea - Hereford,2023-04-20T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
751733,Linden Lea - Hereford,2023-04-20T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-04-20T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-04-20T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-04-20T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-04-20T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
751733,Linden Lea - Hereford,2023-04-20T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-04-20T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-04-20T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.32
751733,Linden Lea - Hereford,2023-04-20T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
751733,Linden Lea - Hereford,2023-04-20T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
751733,Linden Lea - Hereford,2023-04-20T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-04-20T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
751733,Linden Lea - Hereford,2023-04-20T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-04-20T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-04-20T22:00:00.000+00:00,transformer,,Temperature,C,19.8
751733,Linden Lea - Hereford,2023-04-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-04-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
751733,Linden Lea - Hereford,2023-04-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-04-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
751733,Linden Lea - Hereford,2023-04-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-04-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
751733,Linden Lea - Hereford,2023-04-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-04-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-04-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-04-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.72
751733,Linden Lea - Hereford,2023-04-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.32
751733,Linden Lea - Hereford,2023-04-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.23
751733,Linden Lea - Hereford,2023-04-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-04-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
751733,Linden Lea - Hereford,2023-04-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-04-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
751733,Linden Lea - Hereford,2023-04-20T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-04-20T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-04-20T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-04-20T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
751733,Linden Lea - Hereford,2023-04-20T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.98
751733,Linden Lea - Hereford,2023-04-20T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
751733,Linden Lea - Hereford,2023-04-20T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-04-20T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-04-20T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-04-20T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-04-20T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-04-20T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
751733,Linden Lea - Hereford,2023-04-20T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-04-20T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.04
751733,Linden Lea - Hereford,2023-04-20T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
751733,Linden Lea - Hereford,2023-04-20T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
751733,Linden Lea - Hereford,2023-04-20T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-04-20T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-04-20T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-04-20T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-04-20T21:50:00.000+00:00,transformer,,Temperature,C,19.8
751733,Linden Lea - Hereford,2023-04-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
751733,Linden Lea - Hereford,2023-04-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-04-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
751733,Linden Lea - Hereford,2023-04-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
751733,Linden Lea - Hereford,2023-04-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-04-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
751733,Linden Lea - Hereford,2023-04-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-04-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.47
751733,Linden Lea - Hereford,2023-04-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.36
751733,Linden Lea - Hereford,2023-04-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.09
751733,Linden Lea - Hereford,2023-04-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
751733,Linden Lea - Hereford,2023-04-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
751733,Linden Lea - Hereford,2023-04-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
751733,Linden Lea - Hereford,2023-04-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
751733,Linden Lea - Hereford,2023-04-20T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-04-20T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-04-20T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-20T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
751733,Linden Lea - Hereford,2023-04-20T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
751733,Linden Lea - Hereford,2023-04-20T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.11
751733,Linden Lea - Hereford,2023-04-20T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
751733,Linden Lea - Hereford,2023-04-20T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-04-20T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-04-20T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
751733,Linden Lea - Hereford,2023-04-20T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-04-20T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
751733,Linden Lea - Hereford,2023-04-20T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-04-20T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
751733,Linden Lea - Hereford,2023-04-20T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
751733,Linden Lea - Hereford,2023-04-20T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
751733,Linden Lea - Hereford,2023-04-20T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-04-20T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-04-20T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-04-20T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-04-20T21:40:00.000+00:00,transformer,,Temperature,C,20.0
751733,Linden Lea - Hereford,2023-04-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
751733,Linden Lea - Hereford,2023-04-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-04-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
751733,Linden Lea - Hereford,2023-04-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
751733,Linden Lea - Hereford,2023-04-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
751733,Linden Lea - Hereford,2023-04-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
751733,Linden Lea - Hereford,2023-04-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-04-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.75
751733,Linden Lea - Hereford,2023-04-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.47
751733,Linden Lea - Hereford,2023-04-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.19
751733,Linden Lea - Hereford,2023-04-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
751733,Linden Lea - Hereford,2023-04-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
751733,Linden Lea - Hereford,2023-04-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
751733,Linden Lea - Hereford,2023-04-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
751733,Linden Lea - Hereford,2023-04-20T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-04-20T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-04-20T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-04-20T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
751733,Linden Lea - Hereford,2023-04-20T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
751733,Linden Lea - Hereford,2023-04-20T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
751733,Linden Lea - Hereford,2023-04-20T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-04-20T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-04-20T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-04-20T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-04-20T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
751733,Linden Lea - Hereford,2023-04-20T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
751733,Linden Lea - Hereford,2023-04-20T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-04-20T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
751733,Linden Lea - Hereford,2023-04-20T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
751733,Linden Lea - Hereford,2023-04-20T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
751733,Linden Lea - Hereford,2023-04-20T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-04-20T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-04-20T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-04-20T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-04-20T21:30:00.000+00:00,transformer,,Temperature,C,20.3
751733,Linden Lea - Hereford,2023-04-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
751733,Linden Lea - Hereford,2023-04-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
751733,Linden Lea - Hereford,2023-04-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
751733,Linden Lea - Hereford,2023-04-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
751733,Linden Lea - Hereford,2023-04-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-04-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-04-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.87
751733,Linden Lea - Hereford,2023-04-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.5
751733,Linden Lea - Hereford,2023-04-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.99
751733,Linden Lea - Hereford,2023-04-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
751733,Linden Lea - Hereford,2023-04-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
751733,Linden Lea - Hereford,2023-04-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
751733,Linden Lea - Hereford,2023-04-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
751733,Linden Lea - Hereford,2023-04-20T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-04-20T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-04-20T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-20T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
751733,Linden Lea - Hereford,2023-04-20T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
751733,Linden Lea - Hereford,2023-04-20T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
751733,Linden Lea - Hereford,2023-04-20T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-04-20T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-04-20T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-04-20T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-04-20T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
751733,Linden Lea - Hereford,2023-04-20T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-04-20T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-04-20T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.99
751733,Linden Lea - Hereford,2023-04-20T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
751733,Linden Lea - Hereford,2023-04-20T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
751733,Linden Lea - Hereford,2023-04-20T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-04-20T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-04-20T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-04-20T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-04-20T21:20:00.000+00:00,transformer,,Temperature,C,20.3
751733,Linden Lea - Hereford,2023-04-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-04-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
751733,Linden Lea - Hereford,2023-04-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
751733,Linden Lea - Hereford,2023-04-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
751733,Linden Lea - Hereford,2023-04-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-04-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-04-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-04-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.65
751733,Linden Lea - Hereford,2023-04-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.21
751733,Linden Lea - Hereford,2023-04-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.05
751733,Linden Lea - Hereford,2023-04-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-04-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
751733,Linden Lea - Hereford,2023-04-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
751733,Linden Lea - Hereford,2023-04-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
751733,Linden Lea - Hereford,2023-04-20T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-04-20T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-04-20T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-20T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
751733,Linden Lea - Hereford,2023-04-20T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
751733,Linden Lea - Hereford,2023-04-20T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.6
751733,Linden Lea - Hereford,2023-04-20T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
751733,Linden Lea - Hereford,2023-04-20T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-04-20T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-04-20T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
751733,Linden Lea - Hereford,2023-04-20T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
751733,Linden Lea - Hereford,2023-04-20T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
