Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-20T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-20T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-04-20T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-20T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
751733,Linden Lea - Hereford,2023-04-20T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.4
751733,Linden Lea - Hereford,2023-04-20T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.49
751733,Linden Lea - Hereford,2023-04-20T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
751733,Linden Lea - Hereford,2023-04-20T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-04-20T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
751733,Linden Lea - Hereford,2023-04-20T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
751733,Linden Lea - Hereford,2023-04-20T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-04-20T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
751733,Linden Lea - Hereford,2023-04-20T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-04-20T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.98
751733,Linden Lea - Hereford,2023-04-20T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.54
751733,Linden Lea - Hereford,2023-04-20T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
751733,Linden Lea - Hereford,2023-04-20T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-04-20T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-04-20T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
751733,Linden Lea - Hereford,2023-04-20T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-04-20T18:50:00.000+00:00,transformer,,Temperature,C,21.5
751733,Linden Lea - Hereford,2023-04-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
751733,Linden Lea - Hereford,2023-04-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
751733,Linden Lea - Hereford,2023-04-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
751733,Linden Lea - Hereford,2023-04-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-04-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-04-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-04-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.88
751733,Linden Lea - Hereford,2023-04-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.94
751733,Linden Lea - Hereford,2023-04-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.14
751733,Linden Lea - Hereford,2023-04-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
751733,Linden Lea - Hereford,2023-04-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
751733,Linden Lea - Hereford,2023-04-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
751733,Linden Lea - Hereford,2023-04-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
751733,Linden Lea - Hereford,2023-04-20T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-20T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-04-20T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-04-20T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
751733,Linden Lea - Hereford,2023-04-20T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.1
751733,Linden Lea - Hereford,2023-04-20T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.26
751733,Linden Lea - Hereford,2023-04-20T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
751733,Linden Lea - Hereford,2023-04-20T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-04-20T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
751733,Linden Lea - Hereford,2023-04-20T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
751733,Linden Lea - Hereford,2023-04-20T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
751733,Linden Lea - Hereford,2023-04-20T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
751733,Linden Lea - Hereford,2023-04-20T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-04-20T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
751733,Linden Lea - Hereford,2023-04-20T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
751733,Linden Lea - Hereford,2023-04-20T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
751733,Linden Lea - Hereford,2023-04-20T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-04-20T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-04-20T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
751733,Linden Lea - Hereford,2023-04-20T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-04-20T18:40:00.000+00:00,transformer,,Temperature,C,21.6
751733,Linden Lea - Hereford,2023-04-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
751733,Linden Lea - Hereford,2023-04-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-04-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
751733,Linden Lea - Hereford,2023-04-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
751733,Linden Lea - Hereford,2023-04-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-04-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
751733,Linden Lea - Hereford,2023-04-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-04-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.22
751733,Linden Lea - Hereford,2023-04-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.79
751733,Linden Lea - Hereford,2023-04-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.7
751733,Linden Lea - Hereford,2023-04-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
751733,Linden Lea - Hereford,2023-04-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
751733,Linden Lea - Hereford,2023-04-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
751733,Linden Lea - Hereford,2023-04-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
751733,Linden Lea - Hereford,2023-04-20T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-04-20T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-04-20T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-04-20T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
751733,Linden Lea - Hereford,2023-04-20T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
751733,Linden Lea - Hereford,2023-04-20T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.85
751733,Linden Lea - Hereford,2023-04-20T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-04-20T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-04-20T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-04-20T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
751733,Linden Lea - Hereford,2023-04-20T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
751733,Linden Lea - Hereford,2023-04-20T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
751733,Linden Lea - Hereford,2023-04-20T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.55
751733,Linden Lea - Hereford,2023-04-20T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.1
751733,Linden Lea - Hereford,2023-04-20T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.16
751733,Linden Lea - Hereford,2023-04-20T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.12
751733,Linden Lea - Hereford,2023-04-20T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-04-20T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-04-20T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
751733,Linden Lea - Hereford,2023-04-20T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
751733,Linden Lea - Hereford,2023-04-20T18:30:00.000+00:00,transformer,,Temperature,C,21.5
751733,Linden Lea - Hereford,2023-04-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
751733,Linden Lea - Hereford,2023-04-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
751733,Linden Lea - Hereford,2023-04-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
751733,Linden Lea - Hereford,2023-04-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-04-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
751733,Linden Lea - Hereford,2023-04-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
751733,Linden Lea - Hereford,2023-04-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.61
751733,Linden Lea - Hereford,2023-04-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.13
751733,Linden Lea - Hereford,2023-04-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.97
751733,Linden Lea - Hereford,2023-04-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
751733,Linden Lea - Hereford,2023-04-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
751733,Linden Lea - Hereford,2023-04-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
751733,Linden Lea - Hereford,2023-04-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
751733,Linden Lea - Hereford,2023-04-20T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-04-20T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-04-20T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-20T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
751733,Linden Lea - Hereford,2023-04-20T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
751733,Linden Lea - Hereford,2023-04-20T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
751733,Linden Lea - Hereford,2023-04-20T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-04-20T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-04-20T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-04-20T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
751733,Linden Lea - Hereford,2023-04-20T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
751733,Linden Lea - Hereford,2023-04-20T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
751733,Linden Lea - Hereford,2023-04-20T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
751733,Linden Lea - Hereford,2023-04-20T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.02
751733,Linden Lea - Hereford,2023-04-20T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.25
751733,Linden Lea - Hereford,2023-04-20T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.57
751733,Linden Lea - Hereford,2023-04-20T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-04-20T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-04-20T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
751733,Linden Lea - Hereford,2023-04-20T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-04-20T18:20:00.000+00:00,transformer,,Temperature,C,21.4
751733,Linden Lea - Hereford,2023-04-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
751733,Linden Lea - Hereford,2023-04-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
751733,Linden Lea - Hereford,2023-04-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
751733,Linden Lea - Hereford,2023-04-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-04-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
751733,Linden Lea - Hereford,2023-04-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-04-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.3
751733,Linden Lea - Hereford,2023-04-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.11
751733,Linden Lea - Hereford,2023-04-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.36
751733,Linden Lea - Hereford,2023-04-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
751733,Linden Lea - Hereford,2023-04-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
751733,Linden Lea - Hereford,2023-04-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
751733,Linden Lea - Hereford,2023-04-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
751733,Linden Lea - Hereford,2023-04-20T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-04-20T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
751733,Linden Lea - Hereford,2023-04-20T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-04-20T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.68
751733,Linden Lea - Hereford,2023-04-20T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.99
751733,Linden Lea - Hereford,2023-04-20T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
751733,Linden Lea - Hereford,2023-04-20T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-04-20T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
751733,Linden Lea - Hereford,2023-04-20T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
751733,Linden Lea - Hereford,2023-04-20T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-04-20T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-04-20T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-04-20T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-04-20T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
751733,Linden Lea - Hereford,2023-04-20T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.27
751733,Linden Lea - Hereford,2023-04-20T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.9
751733,Linden Lea - Hereford,2023-04-20T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-04-20T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-04-20T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
751733,Linden Lea - Hereford,2023-04-20T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
751733,Linden Lea - Hereford,2023-04-20T18:10:00.000+00:00,transformer,,Temperature,C,21.4
751733,Linden Lea - Hereford,2023-04-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
751733,Linden Lea - Hereford,2023-04-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
751733,Linden Lea - Hereford,2023-04-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-04-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
751733,Linden Lea - Hereford,2023-04-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-04-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-04-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
751733,Linden Lea - Hereford,2023-04-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.9
751733,Linden Lea - Hereford,2023-04-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.26
751733,Linden Lea - Hereford,2023-04-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.35
751733,Linden Lea - Hereford,2023-04-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
751733,Linden Lea - Hereford,2023-04-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
751733,Linden Lea - Hereford,2023-04-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
751733,Linden Lea - Hereford,2023-04-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
751733,Linden Lea - Hereford,2023-04-20T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-20T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
751733,Linden Lea - Hereford,2023-04-20T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-04-20T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.01
751733,Linden Lea - Hereford,2023-04-20T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.64
751733,Linden Lea - Hereford,2023-04-20T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.52
751733,Linden Lea - Hereford,2023-04-20T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-04-20T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
751733,Linden Lea - Hereford,2023-04-20T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
751733,Linden Lea - Hereford,2023-04-20T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
751733,Linden Lea - Hereford,2023-04-20T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
751733,Linden Lea - Hereford,2023-04-20T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
751733,Linden Lea - Hereford,2023-04-20T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-04-20T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.16
751733,Linden Lea - Hereford,2023-04-20T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.14
751733,Linden Lea - Hereford,2023-04-20T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.97
751733,Linden Lea - Hereford,2023-04-20T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-04-20T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-04-20T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
751733,Linden Lea - Hereford,2023-04-20T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-04-20T18:00:00.000+00:00,transformer,,Temperature,C,21.5
751733,Linden Lea - Hereford,2023-04-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-04-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
751733,Linden Lea - Hereford,2023-04-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
751733,Linden Lea - Hereford,2023-04-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
751733,Linden Lea - Hereford,2023-04-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-04-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
751733,Linden Lea - Hereford,2023-04-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-04-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.17
751733,Linden Lea - Hereford,2023-04-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.77
751733,Linden Lea - Hereford,2023-04-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.49
751733,Linden Lea - Hereford,2023-04-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
751733,Linden Lea - Hereford,2023-04-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
751733,Linden Lea - Hereford,2023-04-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
751733,Linden Lea - Hereford,2023-04-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
751733,Linden Lea - Hereford,2023-04-20T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-04-20T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-04-20T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-04-20T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
751733,Linden Lea - Hereford,2023-04-20T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
751733,Linden Lea - Hereford,2023-04-20T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.9
751733,Linden Lea - Hereford,2023-04-20T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
751733,Linden Lea - Hereford,2023-04-20T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-04-20T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-04-20T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
751733,Linden Lea - Hereford,2023-04-20T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-04-20T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
751733,Linden Lea - Hereford,2023-04-20T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-04-20T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.03
751733,Linden Lea - Hereford,2023-04-20T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.8
751733,Linden Lea - Hereford,2023-04-20T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
751733,Linden Lea - Hereford,2023-04-20T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-04-20T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-04-20T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
751733,Linden Lea - Hereford,2023-04-20T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-04-20T17:50:00.000+00:00,transformer,,Temperature,C,21.6
751733,Linden Lea - Hereford,2023-04-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-04-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
751733,Linden Lea - Hereford,2023-04-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
751733,Linden Lea - Hereford,2023-04-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
751733,Linden Lea - Hereford,2023-04-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-04-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
751733,Linden Lea - Hereford,2023-04-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-04-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.4
751733,Linden Lea - Hereford,2023-04-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.57
751733,Linden Lea - Hereford,2023-04-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.33
751733,Linden Lea - Hereford,2023-04-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
751733,Linden Lea - Hereford,2023-04-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
751733,Linden Lea - Hereford,2023-04-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
751733,Linden Lea - Hereford,2023-04-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
751733,Linden Lea - Hereford,2023-04-20T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-04-20T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-04-20T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-20T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
751733,Linden Lea - Hereford,2023-04-20T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.21
751733,Linden Lea - Hereford,2023-04-20T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.37
751733,Linden Lea - Hereford,2023-04-20T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
751733,Linden Lea - Hereford,2023-04-20T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
751733,Linden Lea - Hereford,2023-04-20T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
751733,Linden Lea - Hereford,2023-04-20T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
751733,Linden Lea - Hereford,2023-04-20T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
751733,Linden Lea - Hereford,2023-04-20T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-04-20T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-04-20T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.89
751733,Linden Lea - Hereford,2023-04-20T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
751733,Linden Lea - Hereford,2023-04-20T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
751733,Linden Lea - Hereford,2023-04-20T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-04-20T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
751733,Linden Lea - Hereford,2023-04-20T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-04-20T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-04-20T17:40:00.000+00:00,transformer,,Temperature,C,21.6
751733,Linden Lea - Hereford,2023-04-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
751733,Linden Lea - Hereford,2023-04-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
751733,Linden Lea - Hereford,2023-04-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
751733,Linden Lea - Hereford,2023-04-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
751733,Linden Lea - Hereford,2023-04-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-04-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-04-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.24
751733,Linden Lea - Hereford,2023-04-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.73
751733,Linden Lea - Hereford,2023-04-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.49
751733,Linden Lea - Hereford,2023-04-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
751733,Linden Lea - Hereford,2023-04-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
751733,Linden Lea - Hereford,2023-04-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
751733,Linden Lea - Hereford,2023-04-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
751733,Linden Lea - Hereford,2023-04-20T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-04-20T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-04-20T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-04-20T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
751733,Linden Lea - Hereford,2023-04-20T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.61
751733,Linden Lea - Hereford,2023-04-20T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.28
751733,Linden Lea - Hereford,2023-04-20T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
751733,Linden Lea - Hereford,2023-04-20T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-04-20T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
751733,Linden Lea - Hereford,2023-04-20T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
751733,Linden Lea - Hereford,2023-04-20T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
751733,Linden Lea - Hereford,2023-04-20T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-04-20T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-04-20T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
751733,Linden Lea - Hereford,2023-04-20T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
751733,Linden Lea - Hereford,2023-04-20T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
751733,Linden Lea - Hereford,2023-04-20T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-04-20T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-04-20T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-04-20T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-04-20T17:30:00.000+00:00,transformer,,Temperature,C,21.6
751733,Linden Lea - Hereford,2023-04-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
751733,Linden Lea - Hereford,2023-04-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
751733,Linden Lea - Hereford,2023-04-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-04-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
751733,Linden Lea - Hereford,2023-04-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-04-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-04-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-04-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.77
751733,Linden Lea - Hereford,2023-04-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.03
751733,Linden Lea - Hereford,2023-04-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.19
751733,Linden Lea - Hereford,2023-04-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
751733,Linden Lea - Hereford,2023-04-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
751733,Linden Lea - Hereford,2023-04-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
751733,Linden Lea - Hereford,2023-04-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
751733,Linden Lea - Hereford,2023-04-20T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-04-20T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-04-20T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-04-20T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
751733,Linden Lea - Hereford,2023-04-20T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
751733,Linden Lea - Hereford,2023-04-20T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
751733,Linden Lea - Hereford,2023-04-20T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-04-20T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-04-20T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-04-20T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
751733,Linden Lea - Hereford,2023-04-20T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
751733,Linden Lea - Hereford,2023-04-20T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
751733,Linden Lea - Hereford,2023-04-20T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
751733,Linden Lea - Hereford,2023-04-20T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
751733,Linden Lea - Hereford,2023-04-20T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.86
751733,Linden Lea - Hereford,2023-04-20T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
751733,Linden Lea - Hereford,2023-04-20T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-04-20T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-04-20T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
751733,Linden Lea - Hereford,2023-04-20T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-04-20T17:20:00.000+00:00,transformer,,Temperature,C,21.6
751733,Linden Lea - Hereford,2023-04-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
751733,Linden Lea - Hereford,2023-04-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
751733,Linden Lea - Hereford,2023-04-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
751733,Linden Lea - Hereford,2023-04-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
751733,Linden Lea - Hereford,2023-04-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-04-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
751733,Linden Lea - Hereford,2023-04-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.52
751733,Linden Lea - Hereford,2023-04-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.18
751733,Linden Lea - Hereford,2023-04-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.1
751733,Linden Lea - Hereford,2023-04-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-04-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
751733,Linden Lea - Hereford,2023-04-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
751733,Linden Lea - Hereford,2023-04-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
751733,Linden Lea - Hereford,2023-04-20T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-04-20T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-20T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-20T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.02
751733,Linden Lea - Hereford,2023-04-20T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
751733,Linden Lea - Hereford,2023-04-20T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
751733,Linden Lea - Hereford,2023-04-20T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-04-20T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-04-20T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-04-20T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-04-20T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-04-20T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-04-20T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-04-20T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
751733,Linden Lea - Hereford,2023-04-20T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
751733,Linden Lea - Hereford,2023-04-20T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
751733,Linden Lea - Hereford,2023-04-20T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-04-20T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
751733,Linden Lea - Hereford,2023-04-20T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-04-20T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-04-20T17:10:00.000+00:00,transformer,,Temperature,C,21.7
751733,Linden Lea - Hereford,2023-04-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-04-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
751733,Linden Lea - Hereford,2023-04-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
751733,Linden Lea - Hereford,2023-04-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
751733,Linden Lea - Hereford,2023-04-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-04-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-04-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-04-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.02
751733,Linden Lea - Hereford,2023-04-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.65
751733,Linden Lea - Hereford,2023-04-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.25
751733,Linden Lea - Hereford,2023-04-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-04-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
751733,Linden Lea - Hereford,2023-04-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
751733,Linden Lea - Hereford,2023-04-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
751733,Linden Lea - Hereford,2023-04-20T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-04-20T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-04-20T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-20T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
751733,Linden Lea - Hereford,2023-04-20T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.77
751733,Linden Lea - Hereford,2023-04-20T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.64
751733,Linden Lea - Hereford,2023-04-20T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
751733,Linden Lea - Hereford,2023-04-20T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-04-20T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-04-20T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
751733,Linden Lea - Hereford,2023-04-20T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-04-20T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
751733,Linden Lea - Hereford,2023-04-20T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.43
751733,Linden Lea - Hereford,2023-04-20T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.61
751733,Linden Lea - Hereford,2023-04-20T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.71
751733,Linden Lea - Hereford,2023-04-20T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
751733,Linden Lea - Hereford,2023-04-20T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-04-20T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
751733,Linden Lea - Hereford,2023-04-20T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
751733,Linden Lea - Hereford,2023-04-20T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-04-20T17:00:00.000+00:00,transformer,,Temperature,C,21.8
751733,Linden Lea - Hereford,2023-04-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-04-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
751733,Linden Lea - Hereford,2023-04-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
751733,Linden Lea - Hereford,2023-04-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
751733,Linden Lea - Hereford,2023-04-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-04-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-04-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-04-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.04
751733,Linden Lea - Hereford,2023-04-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.48
751733,Linden Lea - Hereford,2023-04-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.26
751733,Linden Lea - Hereford,2023-04-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
751733,Linden Lea - Hereford,2023-04-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
751733,Linden Lea - Hereford,2023-04-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
751733,Linden Lea - Hereford,2023-04-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
751733,Linden Lea - Hereford,2023-04-20T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-04-20T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-04-20T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-04-20T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
751733,Linden Lea - Hereford,2023-04-20T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
751733,Linden Lea - Hereford,2023-04-20T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.13
751733,Linden Lea - Hereford,2023-04-20T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
751733,Linden Lea - Hereford,2023-04-20T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-04-20T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-04-20T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
751733,Linden Lea - Hereford,2023-04-20T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-04-20T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-04-20T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
751733,Linden Lea - Hereford,2023-04-20T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.92
751733,Linden Lea - Hereford,2023-04-20T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.99
751733,Linden Lea - Hereford,2023-04-20T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
751733,Linden Lea - Hereford,2023-04-20T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-04-20T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-04-20T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
751733,Linden Lea - Hereford,2023-04-20T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-04-20T16:50:00.000+00:00,transformer,,Temperature,C,22.0
751733,Linden Lea - Hereford,2023-04-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-04-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
751733,Linden Lea - Hereford,2023-04-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
751733,Linden Lea - Hereford,2023-04-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
751733,Linden Lea - Hereford,2023-04-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-04-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-04-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-04-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.23
751733,Linden Lea - Hereford,2023-04-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.96
751733,Linden Lea - Hereford,2023-04-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.35
751733,Linden Lea - Hereford,2023-04-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
751733,Linden Lea - Hereford,2023-04-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
751733,Linden Lea - Hereford,2023-04-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
751733,Linden Lea - Hereford,2023-04-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
751733,Linden Lea - Hereford,2023-04-20T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-04-20T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-04-20T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-04-20T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
751733,Linden Lea - Hereford,2023-04-20T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
751733,Linden Lea - Hereford,2023-04-20T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.35
751733,Linden Lea - Hereford,2023-04-20T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
751733,Linden Lea - Hereford,2023-04-20T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-04-20T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-04-20T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
751733,Linden Lea - Hereford,2023-04-20T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-04-20T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
751733,Linden Lea - Hereford,2023-04-20T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-04-20T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
751733,Linden Lea - Hereford,2023-04-20T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.13
751733,Linden Lea - Hereford,2023-04-20T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
751733,Linden Lea - Hereford,2023-04-20T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-04-20T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-04-20T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
751733,Linden Lea - Hereford,2023-04-20T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-04-20T16:40:00.000+00:00,transformer,,Temperature,C,22.0
751733,Linden Lea - Hereford,2023-04-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-04-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
751733,Linden Lea - Hereford,2023-04-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
