Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
751733,Linden Lea - Hereford,2023-04-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
751733,Linden Lea - Hereford,2023-04-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-04-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-04-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,9.69
751733,Linden Lea - Hereford,2023-04-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.79
751733,Linden Lea - Hereford,2023-04-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.02
751733,Linden Lea - Hereford,2023-04-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
751733,Linden Lea - Hereford,2023-04-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
751733,Linden Lea - Hereford,2023-04-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
751733,Linden Lea - Hereford,2023-04-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
751733,Linden Lea - Hereford,2023-04-20T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-04-20T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-04-20T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-04-20T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
751733,Linden Lea - Hereford,2023-04-20T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
751733,Linden Lea - Hereford,2023-04-20T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.68
751733,Linden Lea - Hereford,2023-04-20T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
751733,Linden Lea - Hereford,2023-04-20T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-04-20T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-04-20T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
751733,Linden Lea - Hereford,2023-04-20T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
751733,Linden Lea - Hereford,2023-04-20T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-04-20T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.38
751733,Linden Lea - Hereford,2023-04-20T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.57
751733,Linden Lea - Hereford,2023-04-20T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
751733,Linden Lea - Hereford,2023-04-20T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.2
751733,Linden Lea - Hereford,2023-04-20T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-04-20T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
751733,Linden Lea - Hereford,2023-04-20T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
751733,Linden Lea - Hereford,2023-04-20T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-04-20T16:30:00.000+00:00,transformer,,Temperature,C,22.1
751733,Linden Lea - Hereford,2023-04-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-04-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
751733,Linden Lea - Hereford,2023-04-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
751733,Linden Lea - Hereford,2023-04-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
751733,Linden Lea - Hereford,2023-04-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
751733,Linden Lea - Hereford,2023-04-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
751733,Linden Lea - Hereford,2023-04-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
751733,Linden Lea - Hereford,2023-04-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.95
751733,Linden Lea - Hereford,2023-04-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.25
751733,Linden Lea - Hereford,2023-04-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.88
751733,Linden Lea - Hereford,2023-04-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
751733,Linden Lea - Hereford,2023-04-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
751733,Linden Lea - Hereford,2023-04-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
751733,Linden Lea - Hereford,2023-04-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
751733,Linden Lea - Hereford,2023-04-20T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-04-20T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-04-20T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-04-20T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
751733,Linden Lea - Hereford,2023-04-20T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
751733,Linden Lea - Hereford,2023-04-20T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.73
751733,Linden Lea - Hereford,2023-04-20T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
751733,Linden Lea - Hereford,2023-04-20T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-04-20T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
751733,Linden Lea - Hereford,2023-04-20T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
751733,Linden Lea - Hereford,2023-04-20T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-04-20T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-04-20T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-04-20T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
751733,Linden Lea - Hereford,2023-04-20T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
751733,Linden Lea - Hereford,2023-04-20T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
751733,Linden Lea - Hereford,2023-04-20T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-04-20T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-04-20T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-04-20T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-04-20T16:20:00.000+00:00,transformer,,Temperature,C,22.2
751733,Linden Lea - Hereford,2023-04-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
751733,Linden Lea - Hereford,2023-04-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
751733,Linden Lea - Hereford,2023-04-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
751733,Linden Lea - Hereford,2023-04-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-04-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-04-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-04-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.25
751733,Linden Lea - Hereford,2023-04-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.61
751733,Linden Lea - Hereford,2023-04-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.36
751733,Linden Lea - Hereford,2023-04-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
751733,Linden Lea - Hereford,2023-04-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
751733,Linden Lea - Hereford,2023-04-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
751733,Linden Lea - Hereford,2023-04-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
751733,Linden Lea - Hereford,2023-04-20T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-04-20T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-20T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-04-20T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
751733,Linden Lea - Hereford,2023-04-20T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.8
751733,Linden Lea - Hereford,2023-04-20T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.36
751733,Linden Lea - Hereford,2023-04-20T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
751733,Linden Lea - Hereford,2023-04-20T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-04-20T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-04-20T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
751733,Linden Lea - Hereford,2023-04-20T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-04-20T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-04-20T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-04-20T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
751733,Linden Lea - Hereford,2023-04-20T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
751733,Linden Lea - Hereford,2023-04-20T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
751733,Linden Lea - Hereford,2023-04-20T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
751733,Linden Lea - Hereford,2023-04-20T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-04-20T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-04-20T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-04-20T16:10:00.000+00:00,transformer,,Temperature,C,22.3
751733,Linden Lea - Hereford,2023-04-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-04-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
751733,Linden Lea - Hereford,2023-04-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
751733,Linden Lea - Hereford,2023-04-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
751733,Linden Lea - Hereford,2023-04-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-04-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
751733,Linden Lea - Hereford,2023-04-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-04-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.67
751733,Linden Lea - Hereford,2023-04-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.67
751733,Linden Lea - Hereford,2023-04-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.17
751733,Linden Lea - Hereford,2023-04-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
751733,Linden Lea - Hereford,2023-04-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
751733,Linden Lea - Hereford,2023-04-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-04-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
751733,Linden Lea - Hereford,2023-04-20T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-04-20T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-04-20T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-04-20T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
751733,Linden Lea - Hereford,2023-04-20T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
751733,Linden Lea - Hereford,2023-04-20T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.23
751733,Linden Lea - Hereford,2023-04-20T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.1
751733,Linden Lea - Hereford,2023-04-20T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-04-20T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-04-20T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
751733,Linden Lea - Hereford,2023-04-20T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
751733,Linden Lea - Hereford,2023-04-20T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-04-20T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.29
751733,Linden Lea - Hereford,2023-04-20T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
751733,Linden Lea - Hereford,2023-04-20T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
751733,Linden Lea - Hereford,2023-04-20T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
751733,Linden Lea - Hereford,2023-04-20T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-04-20T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-04-20T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-04-20T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-04-20T16:00:00.000+00:00,transformer,,Temperature,C,22.4
751733,Linden Lea - Hereford,2023-04-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-04-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
751733,Linden Lea - Hereford,2023-04-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
751733,Linden Lea - Hereford,2023-04-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-04-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
751733,Linden Lea - Hereford,2023-04-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
751733,Linden Lea - Hereford,2023-04-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-04-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
751733,Linden Lea - Hereford,2023-04-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.52
751733,Linden Lea - Hereford,2023-04-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.45
751733,Linden Lea - Hereford,2023-04-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.79
751733,Linden Lea - Hereford,2023-04-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
751733,Linden Lea - Hereford,2023-04-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
751733,Linden Lea - Hereford,2023-04-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
751733,Linden Lea - Hereford,2023-04-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
751733,Linden Lea - Hereford,2023-04-20T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-04-20T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-04-20T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-04-20T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.66
751733,Linden Lea - Hereford,2023-04-20T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.02
751733,Linden Lea - Hereford,2023-04-20T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
751733,Linden Lea - Hereford,2023-04-20T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
751733,Linden Lea - Hereford,2023-04-20T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-04-20T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
751733,Linden Lea - Hereford,2023-04-20T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
751733,Linden Lea - Hereford,2023-04-20T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-04-20T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-04-20T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-04-20T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
751733,Linden Lea - Hereford,2023-04-20T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
751733,Linden Lea - Hereford,2023-04-20T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.73
751733,Linden Lea - Hereford,2023-04-20T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-04-20T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-04-20T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-04-20T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-04-20T15:50:00.000+00:00,transformer,,Temperature,C,22.4
751733,Linden Lea - Hereford,2023-04-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
751733,Linden Lea - Hereford,2023-04-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
751733,Linden Lea - Hereford,2023-04-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
751733,Linden Lea - Hereford,2023-04-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-04-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-04-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-04-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,6.63
751733,Linden Lea - Hereford,2023-04-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.75
751733,Linden Lea - Hereford,2023-04-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.69
751733,Linden Lea - Hereford,2023-04-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
751733,Linden Lea - Hereford,2023-04-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-04-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
751733,Linden Lea - Hereford,2023-04-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
751733,Linden Lea - Hereford,2023-04-20T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-04-20T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-04-20T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-04-20T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
751733,Linden Lea - Hereford,2023-04-20T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.64
751733,Linden Lea - Hereford,2023-04-20T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
751733,Linden Lea - Hereford,2023-04-20T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-04-20T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
751733,Linden Lea - Hereford,2023-04-20T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-04-20T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-04-20T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-20T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-04-20T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-04-20T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
751733,Linden Lea - Hereford,2023-04-20T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
751733,Linden Lea - Hereford,2023-04-20T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
751733,Linden Lea - Hereford,2023-04-20T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-04-20T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-04-20T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-04-20T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-04-20T15:40:00.000+00:00,transformer,,Temperature,C,22.5
751733,Linden Lea - Hereford,2023-04-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-04-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.51
751733,Linden Lea - Hereford,2023-04-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.35
751733,Linden Lea - Hereford,2023-04-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
751733,Linden Lea - Hereford,2023-04-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-04-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
751733,Linden Lea - Hereford,2023-04-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-04-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,5.58
751733,Linden Lea - Hereford,2023-04-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.81
751733,Linden Lea - Hereford,2023-04-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.02
751733,Linden Lea - Hereford,2023-04-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
751733,Linden Lea - Hereford,2023-04-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-04-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
751733,Linden Lea - Hereford,2023-04-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
751733,Linden Lea - Hereford,2023-04-20T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-04-20T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-04-20T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-04-20T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
751733,Linden Lea - Hereford,2023-04-20T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
751733,Linden Lea - Hereford,2023-04-20T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
751733,Linden Lea - Hereford,2023-04-20T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-04-20T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
751733,Linden Lea - Hereford,2023-04-20T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-04-20T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-04-20T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
751733,Linden Lea - Hereford,2023-04-20T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-04-20T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.31
751733,Linden Lea - Hereford,2023-04-20T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.2
751733,Linden Lea - Hereford,2023-04-20T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
751733,Linden Lea - Hereford,2023-04-20T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
751733,Linden Lea - Hereford,2023-04-20T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-04-20T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-04-20T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-04-20T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-04-20T15:30:00.000+00:00,transformer,,Temperature,C,22.5
751733,Linden Lea - Hereford,2023-04-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-04-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.33
751733,Linden Lea - Hereford,2023-04-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.53
751733,Linden Lea - Hereford,2023-04-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
751733,Linden Lea - Hereford,2023-04-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
751733,Linden Lea - Hereford,2023-04-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
751733,Linden Lea - Hereford,2023-04-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
751733,Linden Lea - Hereford,2023-04-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.16
751733,Linden Lea - Hereford,2023-04-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.96
751733,Linden Lea - Hereford,2023-04-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.88
751733,Linden Lea - Hereford,2023-04-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-04-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-04-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
751733,Linden Lea - Hereford,2023-04-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
751733,Linden Lea - Hereford,2023-04-20T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-20T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-04-20T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-04-20T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
751733,Linden Lea - Hereford,2023-04-20T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
751733,Linden Lea - Hereford,2023-04-20T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
751733,Linden Lea - Hereford,2023-04-20T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-04-20T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
751733,Linden Lea - Hereford,2023-04-20T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
751733,Linden Lea - Hereford,2023-04-20T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
751733,Linden Lea - Hereford,2023-04-20T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-04-20T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-04-20T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-20T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
751733,Linden Lea - Hereford,2023-04-20T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
751733,Linden Lea - Hereford,2023-04-20T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
751733,Linden Lea - Hereford,2023-04-20T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-04-20T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-04-20T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-04-20T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-04-20T15:20:00.000+00:00,transformer,,Temperature,C,22.7
751733,Linden Lea - Hereford,2023-04-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-04-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.43
751733,Linden Lea - Hereford,2023-04-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-04-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
751733,Linden Lea - Hereford,2023-04-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
751733,Linden Lea - Hereford,2023-04-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
751733,Linden Lea - Hereford,2023-04-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-04-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-04-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.68
751733,Linden Lea - Hereford,2023-04-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.74
751733,Linden Lea - Hereford,2023-04-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.19
751733,Linden Lea - Hereford,2023-04-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
751733,Linden Lea - Hereford,2023-04-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-04-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
751733,Linden Lea - Hereford,2023-04-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
751733,Linden Lea - Hereford,2023-04-20T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-04-20T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-04-20T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-04-20T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.68
751733,Linden Lea - Hereford,2023-04-20T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
751733,Linden Lea - Hereford,2023-04-20T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
751733,Linden Lea - Hereford,2023-04-20T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-04-20T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-04-20T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
751733,Linden Lea - Hereford,2023-04-20T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-04-20T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-04-20T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-04-20T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-04-20T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
751733,Linden Lea - Hereford,2023-04-20T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
751733,Linden Lea - Hereford,2023-04-20T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
751733,Linden Lea - Hereford,2023-04-20T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-04-20T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-04-20T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-04-20T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-04-20T15:10:00.000+00:00,transformer,,Temperature,C,22.6
751733,Linden Lea - Hereford,2023-04-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
751733,Linden Lea - Hereford,2023-04-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
751733,Linden Lea - Hereford,2023-04-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
751733,Linden Lea - Hereford,2023-04-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-04-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
751733,Linden Lea - Hereford,2023-04-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-04-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.55
751733,Linden Lea - Hereford,2023-04-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.83
751733,Linden Lea - Hereford,2023-04-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.89
751733,Linden Lea - Hereford,2023-04-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-04-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-04-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
751733,Linden Lea - Hereford,2023-04-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
751733,Linden Lea - Hereford,2023-04-20T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-04-20T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-04-20T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-04-20T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
751733,Linden Lea - Hereford,2023-04-20T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
751733,Linden Lea - Hereford,2023-04-20T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
751733,Linden Lea - Hereford,2023-04-20T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-04-20T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-04-20T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
751733,Linden Lea - Hereford,2023-04-20T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-04-20T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
751733,Linden Lea - Hereford,2023-04-20T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-04-20T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.71
751733,Linden Lea - Hereford,2023-04-20T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
751733,Linden Lea - Hereford,2023-04-20T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
751733,Linden Lea - Hereford,2023-04-20T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
751733,Linden Lea - Hereford,2023-04-20T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-04-20T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-04-20T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-04-20T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-04-20T15:00:00.000+00:00,transformer,,Temperature,C,22.7
751733,Linden Lea - Hereford,2023-04-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-04-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
751733,Linden Lea - Hereford,2023-04-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.71
751733,Linden Lea - Hereford,2023-04-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-04-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
751733,Linden Lea - Hereford,2023-04-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
751733,Linden Lea - Hereford,2023-04-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-04-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
751733,Linden Lea - Hereford,2023-04-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.77
751733,Linden Lea - Hereford,2023-04-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.44
751733,Linden Lea - Hereford,2023-04-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.03
751733,Linden Lea - Hereford,2023-04-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-04-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
751733,Linden Lea - Hereford,2023-04-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-04-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
751733,Linden Lea - Hereford,2023-04-20T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-04-20T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-04-20T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-04-20T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
751733,Linden Lea - Hereford,2023-04-20T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
751733,Linden Lea - Hereford,2023-04-20T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.39
751733,Linden Lea - Hereford,2023-04-20T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-04-20T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-04-20T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-04-20T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-04-20T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-04-20T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-04-20T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-04-20T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
751733,Linden Lea - Hereford,2023-04-20T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
751733,Linden Lea - Hereford,2023-04-20T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
751733,Linden Lea - Hereford,2023-04-20T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-04-20T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-04-20T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-04-20T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-04-20T14:50:00.000+00:00,transformer,,Temperature,C,22.8
751733,Linden Lea - Hereford,2023-04-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
751733,Linden Lea - Hereford,2023-04-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
751733,Linden Lea - Hereford,2023-04-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
751733,Linden Lea - Hereford,2023-04-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-04-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
751733,Linden Lea - Hereford,2023-04-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-04-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.17
751733,Linden Lea - Hereford,2023-04-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.32
751733,Linden Lea - Hereford,2023-04-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.26
751733,Linden Lea - Hereford,2023-04-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
751733,Linden Lea - Hereford,2023-04-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-04-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-04-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-04-20T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-04-20T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-04-20T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-04-20T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.39
751733,Linden Lea - Hereford,2023-04-20T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
751733,Linden Lea - Hereford,2023-04-20T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
751733,Linden Lea - Hereford,2023-04-20T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-04-20T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-04-20T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
751733,Linden Lea - Hereford,2023-04-20T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-04-20T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-04-20T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
751733,Linden Lea - Hereford,2023-04-20T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-04-20T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
751733,Linden Lea - Hereford,2023-04-20T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
751733,Linden Lea - Hereford,2023-04-20T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
751733,Linden Lea - Hereford,2023-04-20T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-04-20T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-04-20T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-04-20T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-04-20T14:40:00.000+00:00,transformer,,Temperature,C,22.8
751733,Linden Lea - Hereford,2023-04-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
751733,Linden Lea - Hereford,2023-04-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
751733,Linden Lea - Hereford,2023-04-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
751733,Linden Lea - Hereford,2023-04-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
751733,Linden Lea - Hereford,2023-04-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
751733,Linden Lea - Hereford,2023-04-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-04-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.92
751733,Linden Lea - Hereford,2023-04-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.26
751733,Linden Lea - Hereford,2023-04-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.77
751733,Linden Lea - Hereford,2023-04-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-04-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-04-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-04-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-04-20T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-04-20T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-04-20T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-04-20T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
751733,Linden Lea - Hereford,2023-04-20T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
751733,Linden Lea - Hereford,2023-04-20T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
751733,Linden Lea - Hereford,2023-04-20T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-04-20T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-04-20T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
751733,Linden Lea - Hereford,2023-04-20T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-04-20T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-04-20T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-04-20T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-04-20T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
751733,Linden Lea - Hereford,2023-04-20T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
751733,Linden Lea - Hereford,2023-04-20T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
751733,Linden Lea - Hereford,2023-04-20T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-04-20T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-04-20T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-04-20T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
751733,Linden Lea - Hereford,2023-04-20T14:30:00.000+00:00,transformer,,Temperature,C,22.8
751733,Linden Lea - Hereford,2023-04-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
751733,Linden Lea - Hereford,2023-04-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
751733,Linden Lea - Hereford,2023-04-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
751733,Linden Lea - Hereford,2023-04-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-04-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-04-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-04-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.14
751733,Linden Lea - Hereford,2023-04-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.09
751733,Linden Lea - Hereford,2023-04-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.09
751733,Linden Lea - Hereford,2023-04-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-04-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-04-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-04-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-04-20T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-04-20T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-04-20T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-04-20T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
751733,Linden Lea - Hereford,2023-04-20T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.61
751733,Linden Lea - Hereford,2023-04-20T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
751733,Linden Lea - Hereford,2023-04-20T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-04-20T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-04-20T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-04-20T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-04-20T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-04-20T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-04-20T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
