Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-04-20T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
751733,Linden Lea - Hereford,2023-04-20T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
751733,Linden Lea - Hereford,2023-04-20T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
751733,Linden Lea - Hereford,2023-04-20T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-04-20T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-04-20T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-04-20T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-04-20T14:20:00.000+00:00,transformer,,Temperature,C,23.0
751733,Linden Lea - Hereford,2023-04-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-04-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
751733,Linden Lea - Hereford,2023-04-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-04-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
751733,Linden Lea - Hereford,2023-04-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
751733,Linden Lea - Hereford,2023-04-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-04-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
751733,Linden Lea - Hereford,2023-04-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-04-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.28
751733,Linden Lea - Hereford,2023-04-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.46
751733,Linden Lea - Hereford,2023-04-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.37
751733,Linden Lea - Hereford,2023-04-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-04-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-04-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-04-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
751733,Linden Lea - Hereford,2023-04-20T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-04-20T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-04-20T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-04-20T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
751733,Linden Lea - Hereford,2023-04-20T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
751733,Linden Lea - Hereford,2023-04-20T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
751733,Linden Lea - Hereford,2023-04-20T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-04-20T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
751733,Linden Lea - Hereford,2023-04-20T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
751733,Linden Lea - Hereford,2023-04-20T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-04-20T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-04-20T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
751733,Linden Lea - Hereford,2023-04-20T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-04-20T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
751733,Linden Lea - Hereford,2023-04-20T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
751733,Linden Lea - Hereford,2023-04-20T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
751733,Linden Lea - Hereford,2023-04-20T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-04-20T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-04-20T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-04-20T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-04-20T14:10:00.000+00:00,transformer,,Temperature,C,23.2
751733,Linden Lea - Hereford,2023-04-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
751733,Linden Lea - Hereford,2023-04-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-04-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
751733,Linden Lea - Hereford,2023-04-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
751733,Linden Lea - Hereford,2023-04-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
751733,Linden Lea - Hereford,2023-04-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
751733,Linden Lea - Hereford,2023-04-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
751733,Linden Lea - Hereford,2023-04-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.98
751733,Linden Lea - Hereford,2023-04-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.77
751733,Linden Lea - Hereford,2023-04-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.91
751733,Linden Lea - Hereford,2023-04-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-04-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-04-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-04-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
751733,Linden Lea - Hereford,2023-04-20T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-04-20T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-04-20T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-04-20T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
751733,Linden Lea - Hereford,2023-04-20T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
751733,Linden Lea - Hereford,2023-04-20T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
751733,Linden Lea - Hereford,2023-04-20T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-04-20T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-04-20T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
751733,Linden Lea - Hereford,2023-04-20T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-04-20T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
751733,Linden Lea - Hereford,2023-04-20T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-04-20T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-04-20T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
751733,Linden Lea - Hereford,2023-04-20T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
751733,Linden Lea - Hereford,2023-04-20T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.2
751733,Linden Lea - Hereford,2023-04-20T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-04-20T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-04-20T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-04-20T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-04-20T14:00:00.000+00:00,transformer,,Temperature,C,23.4
751733,Linden Lea - Hereford,2023-04-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
751733,Linden Lea - Hereford,2023-04-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-04-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
751733,Linden Lea - Hereford,2023-04-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-04-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
751733,Linden Lea - Hereford,2023-04-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-04-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-04-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-04-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.65
751733,Linden Lea - Hereford,2023-04-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.48
751733,Linden Lea - Hereford,2023-04-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.81
751733,Linden Lea - Hereford,2023-04-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-04-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-04-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-04-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
751733,Linden Lea - Hereford,2023-04-20T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-20T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-04-20T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-04-20T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.17
751733,Linden Lea - Hereford,2023-04-20T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
751733,Linden Lea - Hereford,2023-04-20T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
751733,Linden Lea - Hereford,2023-04-20T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-04-20T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-04-20T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
751733,Linden Lea - Hereford,2023-04-20T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-04-20T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-04-20T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-20T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-04-20T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
751733,Linden Lea - Hereford,2023-04-20T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
751733,Linden Lea - Hereford,2023-04-20T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.49
751733,Linden Lea - Hereford,2023-04-20T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-04-20T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-04-20T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-04-20T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
751733,Linden Lea - Hereford,2023-04-20T13:50:00.000+00:00,transformer,,Temperature,C,23.5
751733,Linden Lea - Hereford,2023-04-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
751733,Linden Lea - Hereford,2023-04-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-04-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
751733,Linden Lea - Hereford,2023-04-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-04-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
751733,Linden Lea - Hereford,2023-04-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-04-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-04-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-04-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.82
751733,Linden Lea - Hereford,2023-04-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.25
751733,Linden Lea - Hereford,2023-04-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.06
751733,Linden Lea - Hereford,2023-04-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-04-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-04-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-04-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-04-20T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-04-20T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-04-20T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-04-20T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.9
751733,Linden Lea - Hereford,2023-04-20T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
751733,Linden Lea - Hereford,2023-04-20T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
751733,Linden Lea - Hereford,2023-04-20T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-04-20T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
751733,Linden Lea - Hereford,2023-04-20T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
751733,Linden Lea - Hereford,2023-04-20T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-04-20T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-04-20T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-04-20T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-04-20T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751733,Linden Lea - Hereford,2023-04-20T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
751733,Linden Lea - Hereford,2023-04-20T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.8
751733,Linden Lea - Hereford,2023-04-20T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-04-20T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-04-20T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-04-20T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
751733,Linden Lea - Hereford,2023-04-20T13:40:00.000+00:00,transformer,,Temperature,C,23.6
751733,Linden Lea - Hereford,2023-04-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-04-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
751733,Linden Lea - Hereford,2023-04-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-04-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
751733,Linden Lea - Hereford,2023-04-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-04-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
751733,Linden Lea - Hereford,2023-04-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-04-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
751733,Linden Lea - Hereford,2023-04-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-04-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.1
751733,Linden Lea - Hereford,2023-04-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.07
751733,Linden Lea - Hereford,2023-04-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.11
751733,Linden Lea - Hereford,2023-04-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-04-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-04-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-04-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-04-20T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-04-20T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-04-20T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-04-20T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.6
751733,Linden Lea - Hereford,2023-04-20T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.8
751733,Linden Lea - Hereford,2023-04-20T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
751733,Linden Lea - Hereford,2023-04-20T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-04-20T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
751733,Linden Lea - Hereford,2023-04-20T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
751733,Linden Lea - Hereford,2023-04-20T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-04-20T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-04-20T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-04-20T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
751733,Linden Lea - Hereford,2023-04-20T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
751733,Linden Lea - Hereford,2023-04-20T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
751733,Linden Lea - Hereford,2023-04-20T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
751733,Linden Lea - Hereford,2023-04-20T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-04-20T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-04-20T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-04-20T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
751733,Linden Lea - Hereford,2023-04-20T13:30:00.000+00:00,transformer,,Temperature,C,24.0
751733,Linden Lea - Hereford,2023-04-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-04-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.16
751733,Linden Lea - Hereford,2023-04-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-04-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
751733,Linden Lea - Hereford,2023-04-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-04-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
751733,Linden Lea - Hereford,2023-04-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-04-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-04-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
751733,Linden Lea - Hereford,2023-04-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,2.64
751733,Linden Lea - Hereford,2023-04-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.18
751733,Linden Lea - Hereford,2023-04-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.79
751733,Linden Lea - Hereford,2023-04-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-04-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-04-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-04-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-04-20T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-04-20T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-04-20T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-04-20T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
751733,Linden Lea - Hereford,2023-04-20T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.82
751733,Linden Lea - Hereford,2023-04-20T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
751733,Linden Lea - Hereford,2023-04-20T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-04-20T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-04-20T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-04-20T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-04-20T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-04-20T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
751733,Linden Lea - Hereford,2023-04-20T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.2
751733,Linden Lea - Hereford,2023-04-20T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
751733,Linden Lea - Hereford,2023-04-20T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
751733,Linden Lea - Hereford,2023-04-20T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
751733,Linden Lea - Hereford,2023-04-20T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-04-20T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-04-20T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-04-20T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-04-20T13:20:00.000+00:00,transformer,,Temperature,C,24.2
751733,Linden Lea - Hereford,2023-04-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-04-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
751733,Linden Lea - Hereford,2023-04-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-04-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
751733,Linden Lea - Hereford,2023-04-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-04-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
751733,Linden Lea - Hereford,2023-04-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
751733,Linden Lea - Hereford,2023-04-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-04-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
751733,Linden Lea - Hereford,2023-04-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.11
751733,Linden Lea - Hereford,2023-04-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.25
751733,Linden Lea - Hereford,2023-04-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.21
751733,Linden Lea - Hereford,2023-04-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-04-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-04-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-04-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-04-20T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-04-20T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-04-20T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-04-20T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
751733,Linden Lea - Hereford,2023-04-20T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
751733,Linden Lea - Hereford,2023-04-20T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
751733,Linden Lea - Hereford,2023-04-20T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-04-20T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
751733,Linden Lea - Hereford,2023-04-20T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
751733,Linden Lea - Hereford,2023-04-20T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-04-20T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-04-20T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
751733,Linden Lea - Hereford,2023-04-20T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-04-20T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
751733,Linden Lea - Hereford,2023-04-20T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
751733,Linden Lea - Hereford,2023-04-20T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
751733,Linden Lea - Hereford,2023-04-20T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-04-20T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-04-20T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-04-20T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
751733,Linden Lea - Hereford,2023-04-20T13:10:00.000+00:00,transformer,,Temperature,C,24.3
751733,Linden Lea - Hereford,2023-04-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-04-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
751733,Linden Lea - Hereford,2023-04-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-04-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
751733,Linden Lea - Hereford,2023-04-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-04-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
751733,Linden Lea - Hereford,2023-04-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
751733,Linden Lea - Hereford,2023-04-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
751733,Linden Lea - Hereford,2023-04-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
751733,Linden Lea - Hereford,2023-04-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.13
751733,Linden Lea - Hereford,2023-04-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.55
751733,Linden Lea - Hereford,2023-04-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.93
751733,Linden Lea - Hereford,2023-04-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-04-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-04-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-04-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-04-20T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-04-20T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-04-20T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-04-20T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
751733,Linden Lea - Hereford,2023-04-20T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.07
751733,Linden Lea - Hereford,2023-04-20T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
751733,Linden Lea - Hereford,2023-04-20T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-04-20T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-04-20T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
751733,Linden Lea - Hereford,2023-04-20T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-04-20T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-04-20T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-04-20T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-04-20T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
751733,Linden Lea - Hereford,2023-04-20T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
751733,Linden Lea - Hereford,2023-04-20T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.76
751733,Linden Lea - Hereford,2023-04-20T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-04-20T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-04-20T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-04-20T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
751733,Linden Lea - Hereford,2023-04-20T13:00:00.000+00:00,transformer,,Temperature,C,24.4
751733,Linden Lea - Hereford,2023-04-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-04-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
751733,Linden Lea - Hereford,2023-04-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-04-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
751733,Linden Lea - Hereford,2023-04-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-04-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
751733,Linden Lea - Hereford,2023-04-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-04-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
751733,Linden Lea - Hereford,2023-04-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-04-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.67
751733,Linden Lea - Hereford,2023-04-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.26
751733,Linden Lea - Hereford,2023-04-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.73
751733,Linden Lea - Hereford,2023-04-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-04-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-04-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-04-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-04-20T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-04-20T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-04-20T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-04-20T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
751733,Linden Lea - Hereford,2023-04-20T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
751733,Linden Lea - Hereford,2023-04-20T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
751733,Linden Lea - Hereford,2023-04-20T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-04-20T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-04-20T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
751733,Linden Lea - Hereford,2023-04-20T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-04-20T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
751733,Linden Lea - Hereford,2023-04-20T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.3
751733,Linden Lea - Hereford,2023-04-20T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
751733,Linden Lea - Hereford,2023-04-20T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
751733,Linden Lea - Hereford,2023-04-20T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
751733,Linden Lea - Hereford,2023-04-20T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
751733,Linden Lea - Hereford,2023-04-20T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-04-20T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-04-20T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-04-20T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-04-20T12:50:00.000+00:00,transformer,,Temperature,C,24.3
751733,Linden Lea - Hereford,2023-04-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-04-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
751733,Linden Lea - Hereford,2023-04-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-04-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
751733,Linden Lea - Hereford,2023-04-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-04-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
751733,Linden Lea - Hereford,2023-04-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
751733,Linden Lea - Hereford,2023-04-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-04-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-04-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.13
751733,Linden Lea - Hereford,2023-04-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.46
751733,Linden Lea - Hereford,2023-04-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.86
751733,Linden Lea - Hereford,2023-04-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-04-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
751733,Linden Lea - Hereford,2023-04-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-04-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-04-20T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-04-20T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-04-20T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-04-20T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
751733,Linden Lea - Hereford,2023-04-20T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.64
751733,Linden Lea - Hereford,2023-04-20T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
751733,Linden Lea - Hereford,2023-04-20T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-04-20T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-04-20T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-04-20T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-04-20T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-04-20T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-04-20T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-04-20T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
751733,Linden Lea - Hereford,2023-04-20T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
751733,Linden Lea - Hereford,2023-04-20T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.48
751733,Linden Lea - Hereford,2023-04-20T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-04-20T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-04-20T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-04-20T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
751733,Linden Lea - Hereford,2023-04-20T12:40:00.000+00:00,transformer,,Temperature,C,24.3
751733,Linden Lea - Hereford,2023-04-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-04-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
751733,Linden Lea - Hereford,2023-04-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-04-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
751733,Linden Lea - Hereford,2023-04-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
751733,Linden Lea - Hereford,2023-04-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-04-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-04-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-04-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.77
751733,Linden Lea - Hereford,2023-04-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.98
751733,Linden Lea - Hereford,2023-04-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.81
751733,Linden Lea - Hereford,2023-04-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-04-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
751733,Linden Lea - Hereford,2023-04-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-04-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
751733,Linden Lea - Hereford,2023-04-20T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-04-20T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-04-20T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-04-20T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.29
751733,Linden Lea - Hereford,2023-04-20T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
751733,Linden Lea - Hereford,2023-04-20T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
751733,Linden Lea - Hereford,2023-04-20T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-04-20T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-04-20T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-04-20T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-04-20T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-04-20T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-04-20T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-04-20T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
751733,Linden Lea - Hereford,2023-04-20T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
751733,Linden Lea - Hereford,2023-04-20T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
751733,Linden Lea - Hereford,2023-04-20T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-04-20T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-04-20T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-04-20T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-04-20T12:30:00.000+00:00,transformer,,Temperature,C,24.5
751733,Linden Lea - Hereford,2023-04-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-04-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
751733,Linden Lea - Hereford,2023-04-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
751733,Linden Lea - Hereford,2023-04-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
751733,Linden Lea - Hereford,2023-04-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-04-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-04-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-04-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.72
751733,Linden Lea - Hereford,2023-04-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.69
751733,Linden Lea - Hereford,2023-04-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.6
751733,Linden Lea - Hereford,2023-04-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-04-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-04-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
751733,Linden Lea - Hereford,2023-04-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
751733,Linden Lea - Hereford,2023-04-20T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-04-20T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-04-20T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-04-20T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.13
751733,Linden Lea - Hereford,2023-04-20T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
751733,Linden Lea - Hereford,2023-04-20T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
751733,Linden Lea - Hereford,2023-04-20T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
751733,Linden Lea - Hereford,2023-04-20T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
751733,Linden Lea - Hereford,2023-04-20T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-04-20T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-04-20T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-04-20T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-04-20T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.26
751733,Linden Lea - Hereford,2023-04-20T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
751733,Linden Lea - Hereford,2023-04-20T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.48
751733,Linden Lea - Hereford,2023-04-20T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
751733,Linden Lea - Hereford,2023-04-20T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-04-20T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-04-20T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-04-20T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-04-20T12:20:00.000+00:00,transformer,,Temperature,C,24.5
751733,Linden Lea - Hereford,2023-04-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-04-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
751733,Linden Lea - Hereford,2023-04-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-04-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
751733,Linden Lea - Hereford,2023-04-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-04-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
751733,Linden Lea - Hereford,2023-04-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-04-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-04-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
751733,Linden Lea - Hereford,2023-04-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.5
751733,Linden Lea - Hereford,2023-04-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.14
751733,Linden Lea - Hereford,2023-04-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.62
751733,Linden Lea - Hereford,2023-04-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
751733,Linden Lea - Hereford,2023-04-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-04-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-04-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
751733,Linden Lea - Hereford,2023-04-20T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-04-20T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-04-20T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-04-20T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.49
751733,Linden Lea - Hereford,2023-04-20T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
751733,Linden Lea - Hereford,2023-04-20T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
751733,Linden Lea - Hereford,2023-04-20T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
751733,Linden Lea - Hereford,2023-04-20T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
751733,Linden Lea - Hereford,2023-04-20T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
751733,Linden Lea - Hereford,2023-04-20T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-04-20T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-04-20T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-04-20T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-04-20T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.3
751733,Linden Lea - Hereford,2023-04-20T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
751733,Linden Lea - Hereford,2023-04-20T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
751733,Linden Lea - Hereford,2023-04-20T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-04-20T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
751733,Linden Lea - Hereford,2023-04-20T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-04-20T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-04-20T12:10:00.000+00:00,transformer,,Temperature,C,24.4
751733,Linden Lea - Hereford,2023-04-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-04-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.24
751733,Linden Lea - Hereford,2023-04-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-04-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
751733,Linden Lea - Hereford,2023-04-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-04-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
751733,Linden Lea - Hereford,2023-04-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-04-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
751733,Linden Lea - Hereford,2023-04-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
751733,Linden Lea - Hereford,2023-04-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.81
751733,Linden Lea - Hereford,2023-04-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.09
751733,Linden Lea - Hereford,2023-04-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.09
751733,Linden Lea - Hereford,2023-04-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-04-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
751733,Linden Lea - Hereford,2023-04-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-04-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
751733,Linden Lea - Hereford,2023-04-20T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-04-20T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
